Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,14.84,6.07
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,26.45,17.21
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,39.91,29.46
2016,1,1,8,45,0.0,61.5,4.4,4.0,61.5,55.03,43.13
2016,1,1,9,0,0.0,77.0,4.5,4.0,77.0,69.87,56.41
2016,1,1,9,15,0.0,92.5,4.5,4.0,92.5,84.54,69.38
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,99.12,82.11
2016,1,1,9,45,33.0,142.5,4.55,4.5,156.0,182.96,156.19
2016,1,1,10,0,66.0,177.0,4.6,5.0,204.0,255.67,218.93
2016,1,1,10,15,58.0,189.0,4.5,5.0,214.5,258.35,220.11
2016,1,1,10,30,50.0,201.0,4.4,5.0,225.0,261.02,221.42
2016,1,1,10,45,72.5,219.5,4.35,5.0,256.5,301.31,255.61
2016,1,1,11,0,95.0,238.0,4.3,5.0,288.0,341.07,288.86
2016,1,1,11,15,145.5,250.0,4.25,5.0,330.0,418.35,353.39
2016,1,1,11,30,196.0,262.0,4.2,5.0,372.0,473.84,399.13
2016,1,1,11,45,241.5,263.0,4.2,5.5,402.0,509.25,427.54
2016,1,1,12,0,287.0,264.0,4.2,6.0,432.0,561.31,468.51
2016,1,1,12,15,215.0,273.0,4.15,6.0,399.5,478.72,399.95
2016,1,1,12,30,143.0,282.0,4.1,6.0,367.0,417.62,348.36
2016,1,1,12,45,87.0,260.5,4.05,6.0,312.5,323.65,270.28
2016,1,1,13,0,31.0,239.0,4.0,6.0,258.0,251.22,208.83
2016,1,1,13,15,83.0,254.0,3.95,6.0,302.5,302.68,253.11
2016,1,1,13,30,135.0,269.0,3.9,6.0,347.0,362.06,302.67
2016,1,1,13,45,67.5,210.0,3.85,6.0,249.0,237.01,197.94
2016,1,1,14,0,0.0,151.0,3.8,6.0,151.0,128.09,104.95
2016,1,1,14,15,0.0,140.0,3.7,6.0,140.0,118.14,96.74
2016,1,1,14,30,0.0,129.0,3.6,6.0,129.0,108.36,88.53
2016,1,1,14,45,0.0,92.5,3.5,6.0,92.5,76.97,61.6
2016,1,1,15,0,0.0,56.0,3.4,6.0,56.0,46.37,35.1
2016,1,1,15,15,0.0,51.0,3.2,6.0,51.0,42.2,31.54
2016,1,1,15,30,0.0,46.0,3.0,6.0,46.0,38.03,27.96
2016,1,1,15,45,0.0,40.5,2.8,6.0,40.5,33.46,23.98
2016,1,1,16,0,0.0,35.0,2.6,6.0,35.0,28.89,19.96
2016,1,1,16,15,0.0,29.0,2.35,5.5,29.0,23.91,15.58
2016,1,1,16,30,0.0,23.0,2.1,5.0,23.0,18.94,11.13
2016,1,1,16,45,0.0,17.0,1.85,5.0,17.0,13.98,7.15
2016,1,1,17,0,0.0,11.0,1.6,5.0,11.0,9.03,2.43
2016,1,1,17,15,0.0,6.5,1.55,4.5,6.5,5.33,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.71,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,0.5,0.8,4.5,0.5,0.43,0.0
2016,1,2,8,0,0.0,1.0,0.8,5.0,1.0,0.82,0.0
2016,1,2,8,15,0.0,1.5,0.8,5.0,1.5,1.23,0.0
2016,1,2,8,30,0.0,2.0,0.8,5.0,2.0,1.64,0.0
2016,1,2,8,45,0.0,3.0,0.85,5.0,3.0,2.46,0.0
2016,1,2,9,0,0.0,4.0,0.9,5.0,4.0,3.28,0.0
2016,1,2,9,15,0.0,5.0,0.85,5.0,5.0,4.11,0.0
2016,1,2,9,30,0.0,6.0,0.8,5.0,6.0,4.93,0.0
2016,1,2,9,45,54.0,94.0,0.8,5.5,116.5,141.39,120.65
2016,1,2,10,0,108.0,182.0,0.8,6.0,227.0,321.91,271.25
2016,1,2,10,15,112.0,198.0,0.8,6.0,248.5,342.03,285.45
2016,1,2,10,30,116.0,214.0,0.8,6.0,270.0,361.69,300.38
2016,1,2,10,45,67.5,207.0,0.8,6.0,240.0,280.54,232.84
2016,1,2,11,0,19.0,200.0,0.8,6.0,210.0,202.95,167.46
2016,1,2,11,15,12.0,192.5,0.8,6.0,199.5,186.05,153.3
2016,1,2,11,30,5.0,185.0,0.8,6.0,189.0,170.09,139.61
2016,1,2,11,45,6.5,191.5,0.8,6.5,196.5,176.74,144.86
2016,1,2,12,0,8.0,198.0,0.8,7.0,204.0,183.37,149.97
2016,1,2,12,15,4.0,129.0,0.85,7.0,132.0,113.21,91.36
2016,1,2,12,30,0.0,60.0,0.9,7.0,60.0,49.8,37.43
2016,1,2,12,45,0.0,75.5,0.95,7.5,75.5,62.73,48.53
2016,1,2,13,0,0.0,91.0,1.0,8.0,91.0,75.7,59.48
2016,1,2,13,15,8.0,151.0,0.95,8.0,155.5,134.83,109.63
2016,1,2,13,30,16.0,211.0,0.9,8.0,220.0,195.2,159.66
2016,1,2,13,45,20.5,212.0,0.9,8.5,223.5,197.76,161.39
2016,1,2,14,0,25.0,213.0,0.9,9.0,227.0,199.84,162.98
2016,1,2,14,15,25.5,204.5,0.8,8.5,218.0,190.41,155.55
2016,1,2,14,30,26.0,196.0,0.7,8.0,209.0,181.01,148.13
2016,1,2,14,45,21.0,181.0,0.6,8.0,191.0,163.27,133.47
2016,1,2,15,0,16.0,166.0,0.5,8.0,173.0,146.28,119.44
2016,1,2,15,15,13.0,152.5,0.4,7.5,157.5,132.03,107.84
2016,1,2,15,30,10.0,139.0,0.3,7.0,142.0,118.25,96.54
2016,1,2,15,45,6.0,123.5,0.25,7.0,125.0,103.04,83.83
2016,1,2,16,0,2.0,108.0,0.2,7.0,108.0,88.47,71.58
2016,1,2,16,15,1.0,90.0,0.2,6.5,90.0,72.97,58.37
2016,1,2,16,30,0.0,72.0,0.2,6.0,72.0,57.86,45.22
2016,1,2,16,45,0.0,54.0,0.2,6.0,54.0,43.28,33.82
2016,1,2,17,0,0.0,36.0,0.2,6.0,36.0,29.33,20.59
2016,1,2,17,15,0.0,21.5,0.25,5.5,21.5,17.76,8.21
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,5.97,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,17.5,15.0,2.65,4.5,16.5,25.15,0.0
2016,1,3,8,0,35.0,30.0,3.0,5.0,33.0,77.78,56.07
2016,1,3,8,15,58.0,50.0,3.0,5.5,58.5,123.28,101.54
2016,1,3,8,30,81.0,70.0,3.0,6.0,84.0,167.64,142.18
2016,1,3,8,45,95.0,90.0,3.05,6.5,111.5,204.52,175.19
2016,1,3,9,0,109.0,110.0,3.1,7.0,139.0,241.35,207.23
2016,1,3,9,15,120.5,128.0,3.1,7.5,166.0,272.76,233.75
2016,1,3,9,30,132.0,146.0,3.1,8.0,193.0,304.22,259.62
2016,1,3,9,45,154.5,164.0,3.15,9.0,224.5,345.82,293.16
2016,1,3,10,0,177.0,182.0,3.2,10.0,256.0,387.35,325.79
2016,1,3,10,15,195.0,197.5,3.15,10.5,285.5,420.77,351.56
2016,1,3,10,30,213.0,213.0,3.1,11.0,315.0,453.62,376.45
2016,1,3,10,45,158.5,226.5,3.05,11.5,305.5,413.28,340.81
2016,1,3,11,0,104.0,240.0,3.0,12.0,296.0,352.28,289.2
2016,1,3,11,15,160.5,250.5,2.95,12.5,340.0,433.4,354.29
2016,1,3,11,30,217.0,261.0,2.9,13.0,384.0,492.63,400.37
2016,1,3,11,45,257.0,262.5,2.9,13.5,411.5,542.95,438.24
2016,1,3,12,0,297.0,264.0,2.9,14.0,439.0,571.03,458.99
2016,1,3,12,15,375.5,248.0,2.9,14.0,471.5,610.51,490.32
2016,1,3,12,30,454.0,232.0,2.9,14.0,504.0,662.47,530.03
2016,1,3,12,45,686.5,160.5,2.9,14.0,569.5,768.16,612.3
2016,1,3,13,0,919.0,89.0,2.9,14.0,635.0,836.38,661.28
2016,1,3,13,15,916.0,88.0,2.9,14.0,624.5,797.23,632.67
2016,1,3,13,30,913.0,87.0,2.9,14.0,614.0,755.5,602.91
2016,1,3,13,45,909.5,85.0,2.95,14.5,596.0,709.95,567.83
2016,1,3,14,0,906.0,83.0,3.0,15.0,578.0,662.26,529.72
2016,1,3,14,15,896.0,81.5,3.0,15.0,552.0,609.39,487.49
2016,1,3,14,30,886.0,80.0,3.0,15.0,526.0,557.64,444.88
2016,1,3,14,45,874.0,77.0,3.0,15.0,493.5,499.53,396.12
2016,1,3,15,0,862.0,74.0,3.0,15.0,461.0,441.1,345.61
2016,1,3,15,15,840.5,71.5,2.75,14.5,421.5,379.66,291.61
2016,1,3,15,30,819.0,69.0,2.5,14.0,382.0,319.48,237.5
2016,1,3,15,45,793.0,64.0,2.3,13.5,338.0,257.42,181.61
2016,1,3,16,0,767.0,59.0,2.1,13.0,294.0,197.8,128.71
2016,1,3,16,15,720.0,54.5,1.9,12.0,246.5,138.74,80.96
2016,1,3,16,30,673.0,50.0,1.7,11.0,199.0,85.17,45.5
2016,1,3,16,45,601.0,42.5,1.5,10.0,151.5,37.84,28.33
2016,1,3,17,0,529.0,35.0,1.3,9.0,104.0,31.58,22.27
2016,1,3,17,15,384.0,24.5,1.3,8.5,63.0,22.16,11.75
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,11.95,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,174.49,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,416.28,321.34
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,521.45,438.69
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,631.94,534.77
2016,1,4,8,45,723.5,44.5,2.9,4.0,209.5,706.43,595.75
2016,1,4,9,0,781.0,49.0,2.9,5.0,259.0,781.42,653.37
2016,1,4,9,15,817.5,52.5,2.9,5.5,306.5,836.12,693.67
2016,1,4,9,30,854.0,56.0,2.9,6.0,354.0,879.57,723.89
2016,1,4,9,45,878.5,58.5,2.95,7.0,397.0,917.69,748.2
2016,1,4,10,0,903.0,61.0,3.0,8.0,440.0,953.24,769.92
2016,1,4,10,15,919.5,63.0,2.95,8.5,477.5,977.47,783.55
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,998.32,794.67
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.0,1009.76,799.6
2016,1,4,11,0,957.0,69.0,2.9,10.0,575.0,1017.39,802.03
2016,1,4,11,15,964.5,70.0,2.85,10.0,598.0,1016.93,799.95
2016,1,4,11,30,972.0,71.0,2.8,10.0,621.0,1012.52,795.4
2016,1,4,11,45,973.0,73.0,2.75,10.5,635.0,999.37,783.54
2016,1,4,12,0,974.0,75.0,2.7,11.0,649.0,982.4,769.33
2016,1,4,12,15,975.5,75.5,2.65,11.0,655.0,960.3,753.17
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,934.57,734.63
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.5,901.4,710.09
2016,1,4,13,0,972.0,76.0,2.6,12.0,656.0,865.08,683.4
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.5,824.06,654.54
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,780.36,623.56
2016,1,4,13,45,956.0,74.5,2.6,12.0,613.5,731.47,587.56
2016,1,4,14,0,948.0,74.0,2.6,12.0,594.0,680.65,547.85
2016,1,4,14,15,937.5,73.0,2.6,12.0,567.0,626.16,504.28
2016,1,4,14,30,927.0,72.0,2.6,12.0,540.0,570.49,458.52
2016,1,4,14,45,910.0,70.5,2.6,12.0,505.5,510.29,407.83
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,450.15,355.62
2016,1,4,15,15,871.0,66.5,2.45,11.5,431.0,387.44,300.23
2016,1,4,15,30,849.0,64.0,2.3,11.0,391.0,325.42,244.12
2016,1,4,15,45,818.0,60.5,2.15,11.0,345.5,261.8,186.08
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,201.13,131.65
2016,1,4,16,15,739.5,52.5,1.8,10.0,251.5,140.71,82.29
2016,1,4,16,30,692.0,48.0,1.6,9.0,203.0,85.82,45.38
2016,1,4,16,45,614.5,41.5,1.45,8.0,154.5,36.95,27.8
2016,1,4,17,0,537.0,35.0,1.3,7.0,106.0,31.55,22.49
2016,1,4,17,15,392.5,24.5,1.35,6.5,64.5,22.12,12.16
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,11.95,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,123.58,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,320.46,248.4
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.0,424.62,360.84
2016,1,5,8,30,523.0,50.0,3.1,3.0,144.0,535.9,458.82
2016,1,5,8,45,585.0,57.5,3.1,3.5,191.0,613.47,524.51
2016,1,5,9,0,647.0,65.0,3.1,4.0,238.0,692.45,588.04
2016,1,5,9,15,688.0,70.0,3.0,4.0,283.5,749.9,632.41
2016,1,5,9,30,729.0,75.0,2.9,4.0,329.0,806.43,674.37
2016,1,5,9,45,755.5,79.0,2.85,4.5,370.5,839.86,696.53
2016,1,5,10,0,782.0,83.0,2.8,5.0,412.0,878.21,721.89
2016,1,5,10,15,801.5,86.0,2.75,5.0,448.0,905.87,740.02
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,930.36,755.72
2016,1,5,10,45,836.0,90.5,2.65,5.5,513.5,945.29,763.06
2016,1,5,11,0,851.0,92.0,2.6,6.0,543.0,956.67,767.94
2016,1,5,11,15,631.0,159.5,2.6,6.5,501.5,823.62,668.45
2016,1,5,11,30,411.0,227.0,2.6,7.0,460.0,654.91,537.01
2016,1,5,11,45,372.5,242.5,2.6,8.0,457.5,626.97,513.13
2016,1,5,12,0,334.0,258.0,2.6,9.0,455.0,598.36,487.81
2016,1,5,12,15,394.0,246.0,2.6,9.5,481.0,625.55,508.96
2016,1,5,12,30,454.0,234.0,2.6,10.0,507.0,665.93,538.9
2016,1,5,12,45,494.5,219.0,2.6,10.5,515.5,665.4,537.76
2016,1,5,13,0,535.0,204.0,2.6,11.0,524.0,660.68,533.68
2016,1,5,13,15,347.0,239.0,2.6,11.0,445.5,515.17,418.84
2016,1,5,13,30,159.0,274.0,2.6,11.0,367.0,385.18,313.62
2016,1,5,13,45,272.0,249.0,2.6,11.5,401.5,437.33,356.65
2016,1,5,14,0,385.0,224.0,2.6,12.0,436.0,466.64,379.68
2016,1,5,14,15,219.0,220.0,2.55,12.0,339.5,334.34,272.57
2016,1,5,14,30,53.0,216.0,2.5,12.0,243.0,220.7,179.32
2016,1,5,14,45,26.5,157.5,2.5,12.0,171.0,150.03,121.32
2016,1,5,15,0,0.0,99.0,2.5,12.0,99.0,82.41,64.84
2016,1,5,15,15,0.0,90.5,2.35,11.5,90.5,75.18,59.03
2016,1,5,15,30,0.0,82.0,2.2,11.0,82.0,68.01,53.15
2016,1,5,15,45,0.0,71.5,2.05,11.0,71.5,59.26,45.73
2016,1,5,16,0,0.0,61.0,1.9,11.0,61.0,50.53,38.26
2016,1,5,16,15,0.0,51.0,1.8,10.5,51.0,42.2,31.11
2016,1,5,16,30,0.0,41.0,1.7,10.0,41.0,33.88,23.85
2016,1,5,16,45,0.0,30.5,1.65,9.5,30.5,25.17,17.08
2016,1,5,17,0,0.0,20.0,1.6,9.0,20.0,16.47,8.98
2016,1,5,17,15,0.0,12.0,1.75,8.5,12.0,9.87,2.36
2016,1,5,17,30,0.0,4.0,1.9,8.0,4.0,3.41,0.0
2016,1,5,17,45,0.0,2.0,2.05,8.0,2.0,1.71,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,76.37,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,224.83,170.13
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,322.14,271.16
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,427.39,365.03
2016,1,6,8,45,427.5,76.0,2.65,6.5,175.0,499.26,426.31
2016,1,6,9,0,484.0,88.0,2.7,7.0,219.0,573.36,486.75
2016,1,6,9,15,530.0,96.0,2.65,7.0,262.5,638.59,538.2
2016,1,6,9,30,576.0,104.0,2.6,7.0,306.0,701.15,585.75
2016,1,6,9,45,603.0,111.5,2.6,7.5,345.0,744.29,616.22
2016,1,6,10,0,630.0,119.0,2.6,8.0,384.0,785.37,644.48
2016,1,6,10,15,315.0,97.0,2.6,8.0,229.5,447.57,378.51
2016,1,6,10,30,0.0,75.0,2.6,8.0,75.0,62.24,48.12
2016,1,6,10,45,0.0,76.5,2.65,8.5,76.5,63.51,49.33
2016,1,6,11,0,0.0,78.0,2.7,9.0,78.0,64.77,50.22
2016,1,6,11,15,0.0,94.0,2.7,9.0,94.0,78.46,61.82
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,92.87,73.97
2016,1,6,11,45,0.0,90.0,2.7,9.5,90.0,74.85,58.45
2016,1,6,12,0,0.0,70.0,2.7,10.0,70.0,58.14,44.12
2016,1,6,12,15,0.0,87.5,2.65,10.0,87.5,72.77,56.53
2016,1,6,12,30,0.0,105.0,2.6,10.0,105.0,87.96,69.35
2016,1,6,12,45,0.0,71.5,2.55,10.5,71.5,59.4,45.05
2016,1,6,13,0,0.0,38.0,2.5,11.0,38.0,31.49,21.28
2016,1,6,13,15,0.0,97.0,2.45,11.0,97.0,80.87,63.2
2016,1,6,13,30,0.0,156.0,2.4,11.0,156.0,133.0,106.88
2016,1,6,13,45,0.0,100.5,2.35,11.0,100.5,83.87,65.73
2016,1,6,14,0,0.0,45.0,2.3,11.0,45.0,37.28,26.31
2016,1,6,14,15,9.0,118.5,2.3,11.0,123.5,104.58,83.66
2016,1,6,14,30,18.0,192.0,2.3,11.0,202.0,173.24,141.1
2016,1,6,14,45,9.0,110.0,2.3,11.0,115.0,96.14,76.54
2016,1,6,15,0,0.0,28.0,2.3,11.0,28.0,23.12,14.34
2016,1,6,15,15,88.0,97.5,2.1,11.0,131.5,119.09,95.17
2016,1,6,15,30,176.0,167.0,1.9,11.0,235.0,198.92,158.86
2016,1,6,15,45,151.0,152.5,1.75,11.0,206.5,166.89,131.38
2016,1,6,16,0,126.0,138.0,1.6,11.0,178.0,137.84,107.11
2016,1,6,16,15,108.0,117.5,1.35,10.5,147.5,108.28,82.81
2016,1,6,16,30,90.0,97.0,1.1,10.0,117.0,81.35,61.51
2016,1,6,16,45,71.5,75.0,0.85,10.0,88.5,56.19,44.81
2016,1,6,17,0,53.0,53.0,0.6,10.0,60.0,40.6,30.27
2016,1,6,17,15,26.5,32.5,0.55,10.0,36.0,25.86,15.53
2016,1,6,17,30,0.0,12.0,0.5,10.0,12.0,9.89,0.0
2016,1,6,17,45,0.0,6.0,0.5,10.0,6.0,5.12,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.5,29.0,136.59,0.0
2016,1,7,8,0,355.0,28.0,2.3,8.0,58.0,348.09,262.11
2016,1,7,8,15,460.5,37.0,2.35,8.0,103.0,453.18,375.01
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,565.41,471.76
2016,1,7,8,45,628.5,52.0,2.5,8.5,195.5,642.42,535.29
2016,1,7,9,0,691.0,58.0,2.6,9.0,243.0,713.76,591.34
2016,1,7,9,15,730.5,62.0,2.6,9.5,289.0,770.47,633.14
2016,1,7,9,30,770.0,66.0,2.6,10.0,335.0,825.85,672.22
2016,1,7,9,45,803.0,67.5,2.65,11.0,378.0,870.15,700.94
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,912.07,727.14
2016,1,7,10,15,854.5,71.0,2.65,13.0,457.5,938.06,740.52
2016,1,7,10,30,873.0,73.0,2.6,14.0,494.0,950.11,743.98
2016,1,7,10,45,890.5,73.0,2.6,15.0,525.0,965.75,750.55
2016,1,7,11,0,908.0,73.0,2.6,16.0,556.0,977.88,754.66
2016,1,7,11,15,917.0,74.0,2.7,16.5,579.0,979.44,754.03
2016,1,7,11,30,926.0,75.0,2.8,17.0,602.0,977.23,751.06
2016,1,7,11,45,933.0,75.0,2.95,18.0,617.5,968.05,742.51
2016,1,7,12,0,940.0,75.0,3.1,19.0,633.0,955.08,731.53
2016,1,7,12,15,943.0,75.5,3.1,19.5,640.0,935.35,716.31
2016,1,7,12,30,946.0,76.0,3.1,20.0,647.0,912.02,698.81
2016,1,7,12,45,949.5,74.5,3.15,20.5,646.0,883.23,678.02
2016,1,7,13,0,953.0,73.0,3.2,21.0,645.0,851.02,654.91
2016,1,7,13,15,950.5,72.5,3.2,21.0,635.5,812.06,627.99
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,770.33,598.98
2016,1,7,13,45,943.5,70.5,3.2,21.0,608.0,723.56,565.61
2016,1,7,14,0,939.0,69.0,3.2,21.0,590.0,674.59,528.21
2016,1,7,14,15,929.5,67.5,3.1,20.5,564.0,620.73,486.77
2016,1,7,14,30,920.0,66.0,3.0,20.0,538.0,565.6,443.12
2016,1,7,14,45,906.0,64.5,2.95,20.0,505.0,507.3,395.01
2016,1,7,15,0,892.0,63.0,2.9,20.0,472.0,448.72,345.24
2016,1,7,15,15,872.0,61.0,2.5,19.5,432.5,387.41,292.05
2016,1,7,15,30,852.0,59.0,2.1,19.0,393.0,327.05,238.5
2016,1,7,15,45,823.0,56.0,1.75,18.5,348.5,263.32,182.16
2016,1,7,16,0,794.0,53.0,1.4,18.0,304.0,203.07,129.49
2016,1,7,16,15,750.0,49.0,1.35,17.0,256.5,142.88,81.15
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,87.74,44.14
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.5,36.34,26.5
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,30.54,21.05
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.0,22.52,12.75
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,14.5,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.0,15.0,2.3,7.5,28.0,122.94,0.0
2016,1,8,8,0,314.0,30.0,2.4,8.0,56.0,318.79,240.33
2016,1,8,8,15,421.0,40.0,2.3,8.5,100.5,425.55,352.42
2016,1,8,8,30,528.0,50.0,2.2,9.0,145.0,539.26,448.99
2016,1,8,8,45,405.5,76.5,2.15,9.5,162.0,481.07,404.9
2016,1,8,9,0,283.0,103.0,2.1,10.0,179.0,399.71,338.34
2016,1,8,9,15,310.5,116.5,2.35,10.5,213.5,444.44,375.7
2016,1,8,9,30,338.0,130.0,2.6,11.0,248.0,489.53,411.56
2016,1,8,9,45,571.5,104.0,2.85,12.0,333.0,706.66,580.82
2016,1,8,10,0,805.0,78.0,3.1,13.0,418.0,894.75,716.53
2016,1,8,10,15,588.0,135.0,3.25,13.5,394.5,767.86,619.87
2016,1,8,10,30,371.0,192.0,3.4,14.0,371.0,599.75,488.81
2016,1,8,10,45,372.5,206.0,3.55,15.0,395.5,614.84,498.66
2016,1,8,11,0,374.0,220.0,3.7,16.0,420.0,628.12,505.97
2016,1,8,11,15,187.0,171.0,3.7,16.5,271.0,383.13,311.67
2016,1,8,11,30,0.0,122.0,3.7,17.0,122.0,103.93,80.51
2016,1,8,11,45,0.0,124.5,3.7,17.5,124.5,105.96,82.22
2016,1,8,12,0,0.0,127.0,3.7,18.0,127.0,108.02,83.67
2016,1,8,12,15,29.0,198.0,3.6,18.0,216.0,214.43,170.83
2016,1,8,12,30,58.0,269.0,3.5,18.0,305.0,313.65,249.83
2016,1,8,12,45,29.0,160.0,3.45,18.5,178.0,171.25,135.4
2016,1,8,13,0,0.0,51.0,3.4,19.0,51.0,42.3,29.39
2016,1,8,13,15,325.5,106.5,3.25,19.0,297.5,374.86,305.14
2016,1,8,13,30,651.0,162.0,3.1,19.0,544.0,660.82,522.83
2016,1,8,13,45,470.0,205.0,3.0,19.5,477.0,541.67,427.55
2016,1,8,14,0,289.0,248.0,2.9,20.0,410.0,431.43,340.41
2016,1,8,14,15,294.0,235.0,2.7,20.0,393.5,403.23,318.43
2016,1,8,14,30,299.0,222.0,2.5,20.0,377.0,374.25,295.08
2016,1,8,14,45,573.0,151.0,2.3,20.0,423.5,428.54,335.14
2016,1,8,15,0,847.0,80.0,2.1,20.0,470.0,448.69,344.27
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.5,387.3,291.34
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,327.18,238.78
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,265.67,184.8
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,206.36,133.26
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,146.92,85.97
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,92.99,49.66
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,39.15,28.93
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,31.25,21.63
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,26.04,15.77
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,21.86,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,12.38,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,174.0,14.5,6.05,4.5,29.0,134.33,0.0
2016,1,9,8,0,348.0,29.0,6.4,5.0,58.0,343.18,264.32
2016,1,9,8,15,455.5,38.5,6.55,5.0,103.5,450.59,383.87
2016,1,9,8,30,563.0,48.0,6.7,5.0,149.0,565.14,487.94
2016,1,9,8,45,632.5,53.5,6.85,5.5,198.5,647.61,560.16
2016,1,9,9,0,702.0,59.0,7.0,6.0,248.0,724.42,624.56
2016,1,9,9,15,742.5,63.5,7.0,6.0,295.0,783.18,672.55
2016,1,9,9,30,783.0,68.0,7.0,6.0,342.0,840.63,717.93
2016,1,9,9,45,814.0,70.5,7.05,6.5,386.0,884.89,750.49
2016,1,9,10,0,845.0,73.0,7.1,7.0,430.0,926.67,780.41
2016,1,9,10,15,864.0,75.0,7.1,7.0,467.5,953.47,799.42
2016,1,9,10,30,883.0,77.0,7.1,7.0,505.0,976.95,815.82
2016,1,9,10,45,517.5,162.0,7.1,7.5,417.0,723.43,612.97
2016,1,9,11,0,152.0,247.0,7.1,8.0,329.0,427.44,360.29
2016,1,9,11,15,538.5,165.5,7.05,8.0,471.0,736.08,621.73
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,989.55,817.7
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.5,979.92,806.59
2016,1,9,12,0,934.0,87.0,6.9,9.0,644.0,966.52,794.07
2016,1,9,12,15,936.0,87.0,6.85,9.0,651.0,945.39,777.37
2016,1,9,12,30,938.0,87.0,6.8,9.0,658.0,920.72,758.17
2016,1,9,12,45,629.0,178.5,6.75,9.5,560.5,744.94,619.18
2016,1,9,13,0,320.0,270.0,6.7,10.0,463.0,545.67,453.01
2016,1,9,13,15,624.0,178.5,6.65,10.0,548.5,687.89,572.74
2016,1,9,13,30,928.0,87.0,6.6,10.0,634.0,775.53,644.38
2016,1,9,13,45,652.5,159.0,6.55,10.0,538.0,627.6,522.61
2016,1,9,14,0,377.0,231.0,6.5,10.0,442.0,471.07,392.11
2016,1,9,14,15,430.5,207.5,6.45,9.5,438.0,467.13,389.44
2016,1,9,14,30,484.0,184.0,6.4,9.0,434.0,447.23,372.64
2016,1,9,14,45,391.5,188.5,6.4,9.0,383.0,368.39,305.69
2016,1,9,15,0,299.0,193.0,6.4,9.0,332.0,307.52,253.64
2016,1,9,15,15,208.0,182.0,6.25,8.5,275.0,238.01,195.18
2016,1,9,15,30,117.0,171.0,6.1,8.0,218.0,184.73,151.05
2016,1,9,15,45,109.5,153.5,6.0,8.0,193.5,158.03,127.67
2016,1,9,16,0,102.0,136.0,5.9,8.0,169.0,132.48,105.34
2016,1,9,16,15,94.5,115.5,5.55,7.5,142.5,105.86,82.58
2016,1,9,16,30,87.0,95.0,5.2,7.0,116.0,80.64,61.75
2016,1,9,16,45,73.0,74.5,4.9,6.5,89.5,56.82,46.09
2016,1,9,17,0,59.0,54.0,4.6,6.0,63.0,41.54,31.71
2016,1,9,17,15,29.5,35.0,4.35,5.5,39.5,27.82,18.1
2016,1,9,17,30,0.0,16.0,4.1,5.0,16.0,13.19,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.5,8.0,6.83,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.5,14.5,2.7,-0.5,30.0,143.68,0.0
2016,1,10,8,0,375.0,29.0,3.0,0.0,60.0,363.03,281.95
2016,1,10,8,15,481.0,38.5,3.1,0.5,107.0,470.26,400.73
2016,1,10,8,30,587.0,48.0,3.2,1.0,154.0,584.51,501.77
2016,1,10,8,45,651.0,54.5,3.3,1.5,203.5,664.53,569.85
2016,1,10,9,0,715.0,61.0,3.4,2.0,253.0,738.03,629.38
2016,1,10,9,15,755.0,65.5,3.35,2.5,301.0,796.92,674.0
2016,1,10,9,30,795.0,70.0,3.3,3.0,349.0,854.35,715.58
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.0,896.82,744.36
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,936.68,770.44
2016,1,10,10,15,870.0,78.5,3.05,4.5,475.0,964.32,786.1
2016,1,10,10,30,889.0,81.0,2.9,5.0,513.0,988.61,799.04
2016,1,10,10,45,902.5,83.0,2.8,5.5,544.0,1003.34,805.4
2016,1,10,11,0,916.0,85.0,2.7,6.0,575.0,1003.46,801.46
2016,1,10,11,15,924.5,86.0,2.55,6.0,599.0,1004.56,799.43
2016,1,10,11,30,933.0,87.0,2.4,6.0,623.0,1001.85,794.81
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.5,990.87,783.73
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,976.13,770.33
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,955.49,754.41
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,931.28,736.19
2016,1,10,12,45,941.0,91.5,1.9,7.5,664.0,899.95,711.82
2016,1,10,13,0,940.0,91.0,1.8,8.0,662.0,865.46,685.43
2016,1,10,13,15,936.0,90.5,1.7,8.0,652.0,825.65,656.54
2016,1,10,13,30,932.0,90.0,1.6,8.0,642.0,783.2,625.73
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.5,735.4,589.35
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,689.99,552.83
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,634.72,510.57
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,578.39,466.1
2016,1,10,14,45,878.0,83.5,1.5,8.0,516.5,519.3,417.11
2016,1,10,15,0,864.0,81.0,1.5,8.0,483.0,460.04,366.33
2016,1,10,15,15,842.0,78.0,1.45,7.5,443.0,397.39,311.74
2016,1,10,15,30,820.0,75.0,1.4,7.0,403.0,336.03,256.69
2016,1,10,15,45,788.0,71.5,1.4,7.0,358.0,273.23,199.59
2016,1,10,16,0,756.0,68.0,1.4,7.0,313.0,213.51,145.66
2016,1,10,16,15,709.5,62.5,1.25,6.5,264.5,153.42,95.18
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,95.71,53.45
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,44.69,35.29
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,35.36,26.4
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,29.4,19.79
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,24.57,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,14.08,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,69.0,15.5,1.1,0.5,21.0,61.51,0.0
2016,1,11,8,0,138.0,31.0,1.2,1.0,42.0,189.94,145.43
2016,1,11,8,15,185.0,49.5,1.25,1.5,76.0,236.1,201.07
2016,1,11,8,30,232.0,68.0,1.3,2.0,110.0,302.27,261.58
2016,1,11,8,45,260.5,85.5,1.4,3.0,145.5,353.07,305.96
2016,1,11,9,0,289.0,103.0,1.5,4.0,181.0,404.6,349.06
2016,1,11,9,15,316.5,116.5,1.5,4.5,216.0,449.61,385.56
2016,1,11,9,30,344.0,130.0,1.5,5.0,251.0,494.98,421.08
2016,1,11,9,45,262.0,157.5,1.55,6.0,256.0,456.87,385.63
2016,1,11,10,0,180.0,185.0,1.6,7.0,261.0,394.06,331.02
2016,1,11,10,15,511.5,137.0,1.55,7.0,380.0,690.07,569.13
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,954.92,756.37
2016,1,11,10,45,854.5,91.5,1.5,7.5,529.0,968.37,759.19
2016,1,11,11,0,866.0,94.0,1.5,8.0,559.0,978.18,763.07
2016,1,11,11,15,875.0,95.5,1.45,8.5,582.5,980.63,761.26
2016,1,11,11,30,884.0,97.0,1.4,9.0,606.0,979.29,757.14
2016,1,11,11,45,509.5,191.0,1.4,9.5,486.0,718.86,570.7
2016,1,11,12,0,135.0,285.0,1.4,10.0,366.0,430.57,346.0
2016,1,11,12,15,171.0,288.0,1.4,10.0,391.5,458.57,370.42
2016,1,11,12,30,207.0,291.0,1.4,10.0,417.0,484.25,390.52
2016,1,11,12,45,235.5,286.5,1.45,10.5,430.0,492.69,396.77
2016,1,11,13,0,264.0,282.0,1.5,11.0,443.0,514.31,412.81
2016,1,11,13,15,357.5,256.5,1.5,11.0,471.0,544.66,437.5
2016,1,11,13,30,451.0,231.0,1.5,11.0,499.0,580.87,465.59
2016,1,11,13,45,258.5,240.5,1.5,11.0,393.0,422.11,341.0
2016,1,11,14,0,66.0,250.0,1.5,11.0,287.0,270.97,219.34
2016,1,11,14,15,94.5,244.5,1.45,11.0,295.5,277.08,225.3
2016,1,11,14,30,123.0,239.0,1.4,11.0,304.0,288.23,234.18
2016,1,11,14,45,200.5,219.0,1.4,11.5,316.5,297.54,240.93
