Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,193.4,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,398.2,322.39
2016,1,22,8,15,526.5,38.0,5.3,2.5,118.5,503.47,432.04
2016,1,22,8,30,628.0,47.0,5.6,3.0,168.0,606.75,525.14
2016,1,22,8,45,689.0,52.5,5.9,3.5,219.5,686.59,594.64
2016,1,22,9,0,750.0,58.0,6.2,4.0,271.0,767.14,661.64
2016,1,22,9,15,788.0,62.0,6.25,4.5,320.5,825.29,707.12
2016,1,22,9,30,826.0,66.0,6.3,5.0,370.0,882.04,749.87
2016,1,22,9,45,854.0,68.5,6.35,5.5,415.5,925.5,781.0
2016,1,22,10,0,882.0,71.0,6.4,6.0,461.0,966.37,809.49
2016,1,22,10,15,900.0,73.5,6.35,6.5,501.0,983.77,818.95
2016,1,22,10,30,918.0,76.0,6.3,7.0,541.0,1008.4,833.95
2016,1,22,10,45,932.5,77.0,6.3,7.5,574.0,1024.07,842.38
2016,1,22,11,0,947.0,78.0,6.3,8.0,607.0,1035.97,848.12
2016,1,22,11,15,955.5,79.0,6.2,8.0,632.5,1038.1,847.63
2016,1,22,11,30,964.0,80.0,6.1,8.0,658.0,1036.23,844.41
2016,1,22,11,45,967.5,81.5,6.1,8.5,674.5,1026.16,834.44
2016,1,22,12,0,971.0,83.0,6.1,9.0,691.0,1012.14,821.82
2016,1,22,12,15,973.5,83.5,6.05,9.0,699.5,992.09,806.15
2016,1,22,12,30,976.0,84.0,6.0,9.0,708.0,968.24,787.85
2016,1,22,12,45,977.0,83.5,6.0,9.5,708.0,938.25,763.95
2016,1,22,13,0,978.0,83.0,6.0,10.0,708.0,904.76,737.57
2016,1,22,13,15,975.0,82.5,5.9,10.0,699.0,864.76,707.19
2016,1,22,13,30,972.0,82.0,5.8,10.0,690.0,821.84,674.58
2016,1,22,13,45,967.0,81.0,5.75,10.5,672.0,774.23,637.3
2016,1,22,14,0,962.0,80.0,5.7,11.0,654.0,724.28,596.0
2016,1,22,14,15,953.5,78.5,5.6,11.0,628.0,669.56,550.65
2016,1,22,14,30,945.0,77.0,5.5,11.0,602.0,613.3,503.04
2016,1,22,14,45,930.5,75.5,5.45,11.0,568.5,552.72,450.91
2016,1,22,15,0,916.0,74.0,5.4,11.0,535.0,491.76,397.06
2016,1,22,15,15,897.5,72.0,5.25,10.5,494.5,428.65,340.58
2016,1,22,15,30,879.0,70.0,5.1,10.0,454.0,365.41,282.57
2016,1,22,15,45,853.5,66.5,4.95,10.0,408.5,299.95,221.63
2016,1,22,16,0,828.0,63.0,4.8,10.0,363.0,236.68,163.04
2016,1,22,16,15,789.0,59.0,4.25,9.0,313.0,173.39,108.17
2016,1,22,16,30,750.0,55.0,3.7,8.0,263.0,114.53,63.62
2016,1,22,16,45,690.5,49.5,3.2,7.5,212.0,58.51,34.81
2016,1,22,17,0,631.0,44.0,2.7,7.0,161.0,39.17,29.99
2016,1,22,17,15,525.5,35.5,2.5,6.0,112.0,31.86,22.93
2016,1,22,17,30,420.0,27.0,2.3,5.0,63.0,24.55,14.58
2016,1,22,17,45,210.0,13.5,2.1,4.5,31.5,11.52,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,217.0,14.0,1.25,0.5,34.5,196.17,0.0
2016,1,23,8,0,434.0,28.0,1.4,1.0,69.0,392.07,315.03
2016,1,23,8,15,533.5,36.0,1.35,1.5,118.0,497.31,418.22
2016,1,23,8,30,633.0,44.0,1.3,2.0,167.0,607.92,510.93
2016,1,23,8,45,692.0,49.5,1.3,3.0,218.0,685.76,571.95
2016,1,23,9,0,751.0,55.0,1.3,4.0,269.0,764.51,629.93
2016,1,23,9,15,788.0,59.0,1.3,4.5,318.5,821.71,669.98
2016,1,23,9,30,825.0,63.0,1.3,5.0,368.0,877.56,707.47
2016,1,23,9,45,850.5,65.5,1.3,6.0,413.0,918.68,731.86
2016,1,23,10,0,876.0,68.0,1.3,7.0,458.0,946.58,746.42
2016,1,23,10,15,893.5,70.5,1.3,7.5,497.0,974.15,761.93
2016,1,23,10,30,911.0,73.0,1.3,8.0,536.0,998.42,775.0
2016,1,23,10,45,923.0,74.5,1.35,8.5,569.0,1012.42,782.03
2016,1,23,11,0,935.0,76.0,1.4,9.0,602.0,1022.68,786.78
2016,1,23,11,15,943.0,77.5,1.4,9.5,627.0,1025.14,785.61
2016,1,23,11,30,951.0,79.0,1.4,10.0,652.0,1023.63,782.1
2016,1,23,11,45,953.5,81.0,1.45,10.5,668.0,1013.48,773.95
2016,1,23,12,0,956.0,83.0,1.5,11.0,684.0,999.43,763.47
2016,1,23,12,15,958.0,83.5,1.6,11.5,692.5,979.29,749.84
2016,1,23,12,30,960.0,84.0,1.7,12.0,701.0,955.42,733.75
2016,1,23,12,45,959.0,84.0,1.8,12.5,700.5,924.78,713.0
2016,1,23,13,0,958.0,84.0,1.9,13.0,700.0,890.81,689.87
2016,1,23,13,15,955.0,83.5,2.0,13.0,691.0,851.52,664.08
2016,1,23,13,30,952.0,83.0,2.1,13.0,682.0,809.36,635.92
2016,1,23,13,45,946.0,82.5,2.25,13.5,664.0,762.4,603.13
2016,1,23,14,0,940.0,82.0,2.4,14.0,646.0,713.23,566.12
2016,1,23,14,15,931.0,80.5,2.45,14.0,620.5,659.19,524.47
2016,1,23,14,30,922.0,79.0,2.5,14.0,595.0,603.72,480.44
2016,1,23,14,45,909.0,77.5,2.55,14.0,562.0,545.03,432.5
2016,1,23,15,0,896.0,76.0,2.6,14.0,529.0,485.84,382.53
2016,1,23,15,15,877.5,73.5,2.55,13.5,489.5,423.29,328.77
2016,1,23,15,30,859.0,71.0,2.5,13.0,450.0,360.65,273.33
2016,1,23,15,45,832.0,68.0,2.45,13.0,404.5,296.34,215.25
2016,1,23,16,0,805.0,65.0,2.4,13.0,359.0,234.41,159.37
2016,1,23,16,15,766.5,60.5,2.15,12.0,310.0,172.04,106.41
2016,1,23,16,30,728.0,56.0,1.9,11.0,261.0,114.06,63.13
2016,1,23,16,45,668.0,50.5,1.7,10.0,210.5,59.29,35.15
2016,1,23,17,0,608.0,45.0,1.5,9.0,160.0,39.88,30.43
2016,1,23,17,15,506.0,36.5,1.55,8.5,112.0,29.96,21.06
2016,1,23,17,30,404.0,28.0,1.6,8.0,64.0,23.28,13.63
2016,1,23,17,45,202.0,14.0,1.7,7.5,32.0,11.45,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.5,183.24,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,69.0,373.5,302.42
2016,1,24,8,15,491.0,40.5,4.05,4.5,117.0,478.98,406.99
2016,1,24,8,30,593.0,50.0,4.1,5.0,165.0,591.33,504.64
2016,1,24,8,45,560.5,63.0,4.2,6.0,196.5,599.34,512.72
2016,1,24,9,0,528.0,76.0,4.3,7.0,228.0,603.09,515.47
2016,1,24,9,15,565.5,85.0,4.6,7.5,273.0,661.36,562.5
2016,1,24,9,30,603.0,94.0,4.9,8.0,318.0,719.04,607.47
2016,1,24,9,45,721.0,87.0,5.2,9.0,386.5,831.34,692.73
2016,1,24,10,0,839.0,80.0,5.5,10.0,455.0,938.27,771.07
2016,1,24,10,15,857.5,82.5,5.65,10.5,494.0,966.71,789.47
2016,1,24,10,30,876.0,85.0,5.8,11.0,533.0,991.82,805.74
2016,1,24,10,45,888.5,87.0,5.95,12.0,565.5,1006.84,812.99
2016,1,24,11,0,901.0,89.0,6.1,13.0,598.0,1018.1,817.59
2016,1,24,11,15,910.0,90.5,6.1,13.5,623.0,1010.29,808.94
2016,1,24,11,30,919.0,92.0,6.1,14.0,648.0,1009.84,806.03
2016,1,24,11,45,922.5,93.5,6.2,14.5,664.5,1000.24,797.23
2016,1,24,12,0,926.0,95.0,6.3,15.0,681.0,986.84,785.89
2016,1,24,12,15,928.0,95.5,6.25,15.0,689.0,967.15,770.77
2016,1,24,12,30,930.0,96.0,6.2,15.0,697.0,943.84,753.18
2016,1,24,12,45,757.0,152.5,6.2,15.5,641.5,841.98,676.19
2016,1,24,13,0,584.0,209.0,6.2,16.0,586.0,721.38,581.7
2016,1,24,13,15,750.5,153.0,6.1,16.0,631.0,776.72,626.48
2016,1,24,13,30,917.0,97.0,6.0,16.0,676.0,799.39,643.56
2016,1,24,13,45,909.0,96.5,5.95,16.5,658.0,752.23,606.79
2016,1,24,14,0,901.0,96.0,5.9,17.0,640.0,707.65,569.85
2016,1,24,14,15,891.0,94.0,5.8,17.0,614.5,653.18,525.77
2016,1,24,14,30,881.0,92.0,5.7,17.0,589.0,597.5,479.81
2016,1,24,14,45,874.5,87.5,5.6,17.0,557.0,540.16,431.46
2016,1,24,15,0,868.0,83.0,5.5,17.0,525.0,481.82,380.99
2016,1,24,15,15,848.5,80.5,5.2,17.0,485.5,419.49,325.88
2016,1,24,15,30,829.0,78.0,4.9,17.0,446.0,358.09,270.49
2016,1,24,15,45,795.0,75.5,4.65,17.0,400.0,293.88,212.77
2016,1,24,16,0,761.0,73.0,4.4,17.0,354.0,232.92,158.32
2016,1,24,16,15,720.5,68.5,3.95,16.0,305.5,172.76,107.77
2016,1,24,16,30,680.0,64.0,3.5,15.0,257.0,113.96,63.96
2016,1,24,16,45,611.0,58.0,3.1,14.0,206.5,60.91,36.58
2016,1,24,17,0,542.0,52.0,2.7,13.0,156.0,41.99,31.8
2016,1,24,17,15,437.5,41.5,2.65,12.5,109.5,33.88,24.14
2016,1,24,17,30,333.0,31.0,2.6,12.0,63.0,25.68,15.55
2016,1,24,17,45,166.5,15.5,2.55,12.0,31.5,12.68,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,19.0,2.85,12.0,31.0,135.19,0.0
2016,1,25,8,0,242.0,38.0,3.1,13.0,62.0,274.75,215.63
2016,1,25,8,15,344.0,51.5,3.25,13.5,107.5,376.53,311.4
2016,1,25,8,30,446.0,65.0,3.4,14.0,153.0,487.61,405.48
2016,1,25,8,45,223.0,80.5,3.55,14.5,124.5,309.87,260.64
2016,1,25,9,0,0.0,96.0,3.7,15.0,96.0,90.99,71.73
2016,1,25,9,15,350.5,92.5,3.6,15.5,223.5,467.32,392.08
2016,1,25,9,30,701.0,89.0,3.5,16.0,351.0,804.16,648.63
2016,1,25,9,45,747.5,89.0,3.4,16.5,398.5,859.61,683.38
2016,1,25,10,0,794.0,89.0,3.3,17.0,446.0,906.78,713.19
2016,1,25,10,15,815.0,92.0,3.15,17.5,485.0,937.98,730.68
2016,1,25,10,30,836.0,95.0,3.0,18.0,524.0,965.97,745.65
2016,1,25,10,45,861.5,93.5,2.85,18.5,559.0,989.42,757.23
2016,1,25,11,0,887.0,92.0,2.7,19.0,594.0,1009.14,766.12
2016,1,25,11,15,897.0,93.0,2.5,19.0,620.0,1012.91,765.18
2016,1,25,11,30,907.0,94.0,2.3,19.0,646.0,1001.75,754.46
2016,1,25,11,45,916.5,94.0,2.15,19.5,664.5,996.25,746.95
2016,1,25,12,0,926.0,94.0,2.0,20.0,683.0,986.84,736.93
2016,1,25,12,15,929.5,94.5,1.95,20.0,692.0,968.57,723.9
2016,1,25,12,30,933.0,95.0,1.9,20.0,701.0,946.59,708.65
2016,1,25,12,45,938.5,93.0,1.85,20.5,702.5,919.92,689.11
2016,1,25,13,0,944.0,91.0,1.8,21.0,704.0,889.63,667.34
2016,1,25,13,15,942.0,90.5,1.75,21.0,695.5,851.5,641.64
2016,1,25,13,30,940.0,90.0,1.7,21.0,687.0,810.46,613.94
2016,1,25,13,45,940.0,87.0,1.7,21.0,671.0,765.47,583.84
2016,1,25,14,0,940.0,84.0,1.7,21.0,655.0,717.8,549.65
2016,1,25,14,15,931.5,83.0,1.65,21.0,630.0,664.48,509.7
2016,1,25,14,30,923.0,82.0,1.6,21.0,605.0,609.63,467.57
2016,1,25,14,45,914.0,79.0,1.55,21.0,572.5,551.29,421.64
2016,1,25,15,0,905.0,76.0,1.5,21.0,540.0,492.05,373.53
2016,1,25,15,15,887.5,73.5,1.35,20.5,500.5,429.25,321.5
2016,1,25,15,30,870.0,71.0,1.2,20.0,461.0,366.17,267.75
2016,1,25,15,45,845.5,68.0,1.1,20.0,416.0,301.73,211.72
2016,1,25,16,0,821.0,65.0,1.0,20.0,371.0,239.34,157.41
2016,1,25,16,15,783.5,61.0,1.0,19.0,321.5,176.38,105.87
2016,1,25,16,30,746.0,57.0,1.0,18.0,272.0,117.68,63.31
2016,1,25,16,45,682.5,52.0,1.0,17.5,220.0,61.88,35.43
2016,1,25,17,0,619.0,47.0,1.0,17.0,168.0,41.61,30.97
2016,1,25,17,15,517.5,38.0,1.05,16.0,119.0,31.15,21.48
2016,1,25,17,30,416.0,29.0,1.1,15.0,70.0,24.06,14.22
2016,1,25,17,45,208.0,14.5,1.2,14.5,35.0,11.8,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,48.0,18.5,4.55,5.5,23.0,71.42,0.0
2016,1,26,8,0,96.0,37.0,4.8,6.0,46.0,147.38,117.52
2016,1,26,8,15,132.0,57.5,5.05,6.0,79.0,204.47,173.5
2016,1,26,8,30,168.0,78.0,5.3,6.0,112.0,262.64,227.13
2016,1,26,8,45,201.0,95.0,5.55,6.5,146.5,314.02,273.23
2016,1,26,9,0,234.0,112.0,5.8,7.0,181.0,367.04,319.36
2016,1,26,9,15,247.5,132.0,5.85,7.0,215.5,407.81,353.75
2016,1,26,9,30,261.0,152.0,5.9,7.0,250.0,447.94,386.82
2016,1,26,9,45,201.0,176.0,6.0,7.5,257.0,402.82,345.82
2016,1,26,10,0,141.0,200.0,6.1,8.0,264.0,374.05,318.19
2016,1,26,10,15,108.5,214.0,6.1,8.0,266.0,335.61,284.33
2016,1,26,10,30,76.0,228.0,6.1,8.0,268.0,316.41,266.31
2016,1,26,10,45,228.0,231.5,6.2,8.5,360.0,486.01,410.21
2016,1,26,11,0,380.0,235.0,6.3,9.0,452.0,656.26,548.78
2016,1,26,11,15,321.0,258.5,6.35,9.0,447.5,620.18,516.63
2016,1,26,11,30,262.0,282.0,6.4,9.0,443.0,582.85,484.22
2016,1,26,11,45,368.0,264.0,6.45,9.5,495.5,654.43,542.85
2016,1,26,12,0,474.0,246.0,6.5,10.0,548.0,741.49,611.56
2016,1,26,12,15,237.0,172.5,6.6,10.0,323.5,409.08,342.83
2016,1,26,12,30,0.0,99.0,6.7,10.0,99.0,82.63,64.5
2016,1,26,12,45,11.0,174.5,6.8,10.0,182.0,159.55,129.7
2016,1,26,13,0,22.0,250.0,6.9,10.0,265.0,238.47,195.53
2016,1,26,13,15,11.0,134.0,6.95,10.0,141.5,121.79,98.0
2016,1,26,13,30,0.0,18.0,7.0,10.0,18.0,14.91,7.09
2016,1,26,13,45,0.0,86.0,7.1,10.0,86.0,71.54,55.39
2016,1,26,14,0,0.0,154.0,7.2,10.0,154.0,130.07,104.92
2016,1,26,14,15,0.0,116.5,6.85,10.0,116.5,97.42,77.45
2016,1,26,14,30,0.0,79.0,6.5,10.0,79.0,65.64,50.58
2016,1,26,14,45,0.0,50.0,6.2,10.0,50.0,41.43,29.98
2016,1,26,15,0,0.0,21.0,5.9,10.0,21.0,17.35,9.33
2016,1,26,15,15,9.5,95.5,5.45,9.5,100.0,83.12,65.96
2016,1,26,15,30,19.0,170.0,5.0,9.0,179.0,146.91,120.42
2016,1,26,15,45,15.5,154.5,4.6,9.0,161.5,130.98,106.96
2016,1,26,16,0,12.0,139.0,4.2,9.0,144.0,115.58,94.03
2016,1,26,16,15,7.5,121.5,3.95,8.5,124.0,99.05,80.28
2016,1,26,16,30,3.0,104.0,3.7,8.0,104.0,83.25,67.02
2016,1,26,16,45,1.5,84.5,3.5,7.5,84.5,66.89,52.91
2016,1,26,17,0,0.0,65.0,3.3,7.0,65.0,51.64,41.41
2016,1,26,17,15,0.0,46.0,3.35,6.5,46.0,37.03,27.69
2016,1,26,17,30,0.0,27.0,3.4,6.0,27.0,22.21,13.43
2016,1,26,17,45,0.0,13.5,3.45,6.0,13.5,11.13,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,157.0,17.0,3.6,1.5,33.0,161.05,11.91
2016,1,27,8,0,314.0,34.0,3.8,2.0,66.0,320.77,265.38
2016,1,27,8,15,390.5,47.0,3.8,3.0,109.5,408.02,351.0
2016,1,27,8,30,467.0,60.0,3.8,4.0,153.0,500.62,432.15
2016,1,27,8,45,540.5,63.0,3.85,5.0,199.5,582.85,500.67
2016,1,27,9,0,614.0,66.0,3.9,6.0,246.0,666.48,566.91
2016,1,27,9,15,713.0,67.5,4.0,6.5,311.0,766.4,644.09
2016,1,27,9,30,812.0,69.0,4.1,7.0,376.0,875.59,725.48
2016,1,27,9,45,839.0,72.0,4.25,8.0,422.0,919.03,754.13
2016,1,27,10,0,866.0,75.0,4.4,9.0,468.0,959.87,780.69
2016,1,27,10,15,884.5,77.0,4.3,9.0,508.0,988.17,798.25
2016,1,27,10,30,903.0,79.0,4.2,9.0,548.0,1001.96,805.18
2016,1,27,10,45,916.5,80.5,4.1,9.5,581.5,1017.6,812.34
2016,1,27,11,0,930.0,82.0,4.0,10.0,615.0,1029.5,817.02
2016,1,27,11,15,939.0,83.5,3.95,10.5,641.0,1033.08,816.3
2016,1,27,11,30,948.0,85.0,3.9,11.0,667.0,1032.67,813.02
2016,1,27,11,45,954.0,85.5,3.9,11.5,684.5,1024.13,804.62
2016,1,27,12,0,960.0,86.0,3.9,12.0,702.0,1011.61,793.7
2016,1,27,12,15,963.0,86.5,3.9,12.0,711.5,992.35,779.72
2016,1,27,12,30,966.0,87.0,3.9,12.0,721.0,969.28,763.23
2016,1,27,12,45,968.5,86.0,3.9,12.0,721.5,940.33,742.66
2016,1,27,13,0,971.0,85.0,3.9,12.0,722.0,907.81,719.59
2016,1,27,13,15,969.5,84.5,3.85,12.0,713.5,869.2,691.82
2016,1,27,13,30,968.0,84.0,3.8,12.0,705.0,827.53,661.77
2016,1,27,13,45,965.5,82.0,3.8,12.5,688.5,780.68,626.82
2016,1,27,14,0,963.0,80.0,3.8,13.0,672.0,731.26,588.1
2016,1,27,14,15,955.5,79.0,3.75,13.0,647.0,677.43,545.26
2016,1,27,14,30,948.0,78.0,3.7,13.0,622.0,621.92,500.01
2016,1,27,14,45,936.5,76.0,3.65,13.0,589.0,561.92,450.01
2016,1,27,15,0,925.0,74.0,3.6,13.0,556.0,501.21,397.93
2016,1,27,15,15,908.5,72.0,3.4,12.5,516.0,438.05,342.79
2016,1,27,15,30,892.0,70.0,3.2,12.0,476.0,375.27,286.41
2016,1,27,15,45,871.0,66.5,3.0,12.0,430.5,308.95,225.78
2016,1,27,16,0,850.0,63.0,2.8,12.0,385.0,245.17,167.44
2016,1,27,16,15,814.5,59.0,2.4,11.0,335.0,180.58,111.88
2016,1,27,16,30,779.0,55.0,2.0,10.0,285.0,119.96,65.9
2016,1,27,16,45,727.0,49.5,1.6,9.0,232.5,61.79,35.39
2016,1,27,17,0,675.0,44.0,1.2,8.0,180.0,39.12,29.98
2016,1,27,17,15,580.0,36.5,1.2,7.5,129.5,32.69,23.79
2016,1,27,17,30,485.0,29.0,1.2,7.0,79.0,26.29,17.06
2016,1,27,17,45,242.5,14.5,1.25,6.5,39.5,12.82,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,235.0,14.5,3.35,4.0,38.5,207.54,35.86
2016,1,28,8,0,470.0,29.0,3.7,5.0,77.0,420.36,343.61
2016,1,28,8,15,564.0,36.0,3.55,6.0,127.0,521.85,439.67
2016,1,28,8,30,658.0,43.0,3.4,7.0,177.0,628.16,528.85
2016,1,28,8,45,716.0,48.0,3.25,8.0,229.0,705.5,589.74
2016,1,28,9,0,774.0,53.0,3.1,9.0,281.0,783.79,647.46
2016,1,28,9,15,809.0,56.0,3.1,10.0,331.0,838.75,685.35
2016,1,28,9,30,844.0,59.0,3.1,11.0,381.0,882.23,713.22
2016,1,28,9,45,870.0,61.0,3.15,12.0,427.0,923.51,738.88
2016,1,28,10,0,896.0,63.0,3.2,13.0,473.0,962.36,762.1
2016,1,28,10,15,913.0,65.0,3.3,13.5,513.0,989.57,778.49
2016,1,28,10,30,930.0,67.0,3.4,14.0,553.0,1013.4,792.51
2016,1,28,10,45,942.5,68.0,3.5,15.0,586.0,1027.81,798.5
2016,1,28,11,0,955.0,69.0,3.6,16.0,619.0,1038.39,801.99
2016,1,28,11,15,963.0,70.0,3.6,16.5,644.5,1040.56,800.6
2016,1,28,11,30,971.0,71.0,3.6,17.0,670.0,1038.68,796.7
2016,1,28,11,45,973.5,73.0,3.65,17.5,687.5,1028.66,787.86
2016,1,28,12,0,976.0,75.0,3.7,18.0,705.0,1014.61,776.53
2016,1,28,12,15,979.0,75.5,3.7,18.0,714.0,995.25,762.87
2016,1,28,12,30,982.0,76.0,3.7,18.0,723.0,972.01,746.7
2016,1,28,12,45,982.5,75.5,3.7,18.5,723.0,941.64,724.32
2016,1,28,13,0,983.0,75.0,3.7,19.0,723.0,907.75,699.62
2016,1,28,13,15,981.0,74.5,3.7,19.0,714.5,868.48,672.47
2016,1,28,13,30,979.0,74.0,3.7,19.0,706.0,826.14,643.05
2016,1,28,13,45,975.0,73.0,3.7,19.5,689.5,778.96,608.79
2016,1,28,14,0,971.0,72.0,3.7,20.0,673.0,729.29,571.25
2016,1,28,14,15,964.0,71.0,3.6,19.5,647.5,675.48,530.41
2016,1,28,14,30,957.0,70.0,3.5,19.0,622.0,619.92,487.02
2016,1,28,14,45,940.5,71.0,3.45,19.0,588.5,559.99,438.18
2016,1,28,15,0,924.0,72.0,3.4,19.0,555.0,499.74,387.66
2016,1,28,15,15,907.5,69.5,2.95,18.5,515.5,436.13,333.07
2016,1,28,15,30,891.0,67.0,2.5,18.0,476.0,372.93,277.43
2016,1,28,15,45,869.0,64.0,2.1,18.0,431.0,308.41,219.6
2016,1,28,16,0,847.0,61.0,1.7,18.0,386.0,243.29,161.64
2016,1,28,16,15,812.5,57.5,1.6,17.0,336.0,179.43,108.22
2016,1,28,16,30,778.0,54.0,1.5,16.0,286.0,119.4,63.79
2016,1,28,16,45,725.5,49.0,1.4,15.0,234.0,61.62,34.19
2016,1,28,17,0,673.0,44.0,1.3,14.0,182.0,39.06,29.18
2016,1,28,17,15,580.5,36.5,1.3,13.5,131.5,32.64,23.15
2016,1,28,17,30,488.0,29.0,1.3,13.0,81.0,26.23,16.65
2016,1,28,17,45,244.0,14.5,1.3,13.0,40.5,12.78,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.5,14.5,2.9,8.5,40.0,212.75,53.57
2016,1,29,8,0,483.0,29.0,3.3,10.0,80.0,430.24,345.96
2016,1,29,8,15,576.0,36.5,3.4,10.5,130.5,531.93,440.56
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,638.62,529.88
2016,1,29,8,45,722.0,49.5,3.6,12.0,233.5,712.9,588.35
2016,1,29,9,0,775.0,55.0,3.7,13.0,286.0,787.8,644.02
2016,1,29,9,15,810.0,58.5,3.7,14.0,336.0,843.64,682.29
2016,1,29,9,30,845.0,62.0,3.7,15.0,386.0,898.02,717.86
2016,1,29,9,45,868.5,65.0,3.7,16.0,432.0,928.43,734.94
2016,1,29,10,0,892.0,68.0,3.7,17.0,478.0,966.21,756.91
2016,1,29,10,15,908.5,70.0,4.05,17.5,518.0,992.84,774.3
2016,1,29,10,30,925.0,72.0,4.4,18.0,558.0,1016.1,789.37
2016,1,29,10,45,936.0,74.0,4.75,19.0,591.0,1030.28,797.64
2016,1,29,11,0,947.0,76.0,5.1,20.0,624.0,1040.61,803.19
2016,1,29,11,15,954.5,77.0,5.15,20.0,649.5,1042.24,803.38
2016,1,29,11,30,962.0,78.0,5.2,20.0,675.0,1039.85,801.03
2016,1,29,11,45,963.5,80.0,5.3,20.5,691.5,1028.85,791.74
2016,1,29,12,0,965.0,82.0,5.4,21.0,708.0,1013.89,779.91
2016,1,29,12,15,967.5,82.5,5.45,21.0,716.5,994.19,766.09
2016,1,29,12,30,970.0,83.0,5.5,21.0,725.0,970.66,749.71
2016,1,29,12,45,969.0,83.0,5.55,21.0,725.0,939.79,728.2
2016,1,29,13,0,968.0,83.0,5.6,21.0,725.0,905.51,704.28
2016,1,29,13,15,965.5,82.5,5.6,21.0,716.0,866.22,676.41
2016,1,29,13,30,963.0,82.0,5.6,21.0,707.0,823.96,646.31
2016,1,29,13,45,957.0,81.5,5.65,21.0,689.5,776.4,612.36
2016,1,29,14,0,951.0,81.0,5.7,21.0,672.0,726.55,574.82
2016,1,29,14,15,943.0,80.0,5.6,21.0,647.0,672.88,532.17
2016,1,29,14,30,935.0,79.0,5.5,21.0,622.0,617.6,487.32
2016,1,29,14,45,924.5,76.5,5.45,21.0,589.0,558.19,438.3
2016,1,29,15,0,914.0,74.0,5.4,21.0,556.0,497.99,387.28
2016,1,29,15,15,897.0,72.0,5.15,20.5,516.5,435.12,333.18
2016,1,29,15,30,880.0,70.0,4.9,20.0,477.0,372.7,278.07
2016,1,29,15,45,856.5,67.0,4.65,19.5,431.5,306.64,219.33
2016,1,29,16,0,833.0,64.0,4.4,19.0,386.0,243.49,163.06
2016,1,29,16,15,798.0,60.0,4.05,18.0,336.5,179.83,109.33
2016,1,29,16,30,763.0,56.0,3.7,17.0,287.0,120.1,64.84
2016,1,29,16,45,709.5,51.0,3.4,16.0,235.0,63.12,35.44
2016,1,29,17,0,656.0,46.0,3.1,15.0,183.0,40.66,30.47
2016,1,29,17,15,564.0,38.0,3.0,14.0,132.5,33.87,24.19
2016,1,29,17,30,472.0,30.0,2.9,13.0,82.0,27.07,17.45
2016,1,29,17,45,236.0,15.0,2.85,12.5,41.0,12.12,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,216.5,16.5,4.0,7.0,40.0,204.0,67.35
2016,1,30,8,0,433.0,33.0,4.2,8.0,80.0,408.11,333.44
2016,1,30,8,15,531.0,41.5,4.15,8.5,130.5,511.62,429.65
2016,1,30,8,30,629.0,50.0,4.1,9.0,181.0,621.43,522.35
2016,1,30,8,45,691.5,55.0,4.1,10.0,234.0,694.08,580.06
2016,1,30,9,0,754.0,60.0,4.1,11.0,287.0,776.19,641.77
2016,1,30,9,15,791.0,64.5,4.15,12.0,337.5,834.91,683.04
2016,1,30,9,30,828.0,69.0,4.2,13.0,388.0,892.24,721.63
2016,1,30,9,45,854.5,71.5,4.3,14.5,434.5,935.08,747.41
2016,1,30,10,0,881.0,74.0,4.4,16.0,481.0,975.25,770.6
2016,1,30,10,15,898.5,76.5,4.5,16.5,521.5,992.62,780.15
2016,1,30,10,30,916.0,79.0,4.6,17.0,562.0,1017.36,795.09
2016,1,30,10,45,928.0,80.5,4.7,18.0,596.0,1031.77,801.16
2016,1,30,11,0,940.0,82.0,4.8,19.0,630.0,1042.37,804.72
2016,1,30,11,15,948.5,83.5,4.85,19.5,655.5,1045.56,804.44
2016,1,30,11,30,957.0,85.0,4.9,20.0,681.0,1044.72,801.61
2016,1,30,11,45,961.5,86.0,5.0,20.5,698.5,1035.32,793.54
2016,1,30,12,0,966.0,87.0,5.1,21.0,716.0,1021.92,782.92
2016,1,30,12,15,968.0,87.5,5.1,21.0,725.0,1001.65,768.45
2016,1,30,12,30,970.0,88.0,5.1,21.0,734.0,977.57,751.49
2016,1,30,12,45,968.5,88.0,5.15,21.5,733.5,946.17,728.42
2016,1,30,13,0,967.0,88.0,5.2,22.0,733.0,911.39,703.05
2016,1,30,13,15,964.0,87.5,5.2,22.0,724.0,871.63,675.21
2016,1,30,13,30,961.0,87.0,5.2,22.0,715.0,828.92,645.16
2016,1,30,13,45,954.0,86.5,5.2,22.0,697.0,780.61,610.86
2016,1,30,14,0,947.0,86.0,5.2,22.0,679.0,730.09,572.97
2016,1,30,14,15,938.0,85.0,5.1,22.0,653.0,675.86,530.38
2016,1,30,14,30,929.0,84.0,5.0,22.0,627.0,620.12,485.67
2016,1,30,14,45,917.5,81.5,4.9,22.0,593.5,560.37,436.81
2016,1,30,15,0,906.0,79.0,4.8,22.0,560.0,499.94,386.1
2016,1,30,15,15,888.0,77.0,4.55,21.5,520.0,436.95,332.47
2016,1,30,15,30,870.0,75.0,4.3,21.0,480.0,373.66,277.25
2016,1,30,15,45,843.5,72.0,4.05,20.5,434.0,308.15,219.65
2016,1,30,16,0,817.0,69.0,3.8,20.0,388.0,244.96,164.01
2016,1,30,16,15,780.5,65.0,3.6,19.0,338.0,181.88,111.27
2016,1,30,16,30,744.0,61.0,3.4,18.0,288.0,122.96,67.64
2016,1,30,16,45,687.0,55.5,3.2,17.0,236.0,66.52,38.41
2016,1,30,17,0,630.0,50.0,3.0,16.0,184.0,43.99,33.3
2016,1,30,17,15,537.0,41.5,3.1,15.5,133.5,33.85,24.04
2016,1,30,17,30,444.0,33.0,3.2,15.0,83.0,27.29,17.57
2016,1,30,17,45,222.0,16.5,3.3,14.5,41.5,13.34,1.25
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.5,16.5,3.7,10.5,39.5,197.77,77.44
2016,1,31,8,0,413.0,33.0,3.9,11.0,79.0,393.32,318.88
2016,1,31,8,15,509.5,41.5,3.8,11.5,128.0,494.88,411.32
2016,1,31,8,30,606.0,50.0,3.7,12.0,177.0,602.75,501.15
2016,1,31,8,45,673.0,54.0,3.65,13.0,230.0,677.48,559.56
2016,1,31,9,0,740.0,58.0,3.6,14.0,283.0,761.71,621.8
2016,1,31,9,15,777.0,62.0,3.45,15.0,332.5,819.38,660.6
2016,1,31,9,30,814.0,66.0,3.3,16.0,382.0,875.77,696.64
2016,1,31,9,45,842.5,68.0,3.2,17.0,428.5,919.57,722.49
2016,1,31,10,0,871.0,70.0,3.1,18.0,475.0,950.12,738.24
2016,1,31,10,15,888.5,72.0,3.05,19.0,515.0,977.6,751.94
2016,1,31,10,30,906.0,74.0,3.0,20.0,555.0,1001.8,763.15
2016,1,31,10,45,919.0,75.5,2.95,21.0,588.5,1017.34,768.43
2016,1,31,11,0,932.0,77.0,2.9,22.0,622.0,1029.1,771.28
2016,1,31,11,15,940.0,78.0,2.95,22.5,647.5,1031.37,770.4
2016,1,31,11,30,948.0,79.0,3.0,23.0,673.0,1029.66,767.17
2016,1,31,11,45,947.5,82.5,3.05,24.0,689.5,1018.77,756.61
2016,1,31,12,0,947.0,86.0,3.1,25.0,706.0,1003.96,743.75
2016,1,31,12,15,949.5,86.0,3.05,25.0,715.0,984.0,729.81
2016,1,31,12,30,952.0,86.0,3.0,25.0,724.0,960.3,713.55
2016,1,31,12,45,952.5,86.0,3.0,25.5,724.0,931.19,692.83
2016,1,31,13,0,953.0,86.0,3.0,26.0,724.0,898.63,669.92
2016,1,31,13,15,950.0,85.5,2.9,26.0,715.5,859.39,643.17
2016,1,31,13,30,947.0,85.0,2.8,26.0,707.0,817.25,614.42
2016,1,31,13,45,942.0,84.0,2.75,26.0,689.5,770.43,582.62
2016,1,31,14,0,937.0,83.0,2.7,26.0,672.0,721.29,547.46
2016,1,31,14,15,928.5,81.5,2.5,25.5,647.0,667.35,507.56
2016,1,31,14,30,920.0,80.0,2.3,25.0,622.0,611.9,465.5
2016,1,31,14,45,908.0,78.5,2.15,25.0,589.0,553.36,419.31
2016,1,31,15,0,896.0,77.0,2.0,25.0,556.0,494.19,371.34
2016,1,31,15,15,878.5,74.5,1.8,24.5,516.5,431.47,319.91
2016,1,31,15,30,861.0,72.0,1.6,24.0,477.0,368.32,266.69
2016,1,31,15,45,836.0,69.5,1.4,24.0,431.5,304.22,211.45
2016,1,31,16,0,811.0,67.0,1.2,24.0,386.0,242.24,158.01
2016,1,31,16,15,775.0,63.0,1.15,23.0,336.5,179.56,107.14
2016,1,31,16,30,739.0,59.0,1.1,22.0,287.0,120.98,64.8
2016,1,31,16,45,682.5,54.0,1.05,21.5,235.5,65.22,36.53
2016,1,31,17,0,626.0,49.0,1.0,21.0,184.0,43.0,31.76
2016,1,31,17,15,533.0,41.0,1.05,20.5,134.0,33.35,23.14
2016,1,31,17,30,440.0,33.0,1.1,20.0,84.0,27.2,17.19
2016,1,31,17,45,220.0,16.5,1.15,19.5,42.0,13.29,1.98
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
