Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.0,19.0,1.45,11.0,39.0,183.31,82.04
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,357.26,287.46
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,461.8,379.47
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,572.32,469.79
2016,2,1,8,45,624.0,63.5,2.1,14.0,228.5,655.73,534.38
2016,2,1,9,0,692.0,69.0,2.3,15.0,281.0,740.87,597.17
2016,2,1,9,15,379.5,116.0,2.6,15.5,235.5,525.72,431.97
2016,2,1,9,30,67.0,163.0,2.9,16.0,190.0,241.87,197.71
2016,2,1,9,45,79.5,184.5,3.25,17.0,219.5,276.98,226.18
2016,2,1,10,0,92.0,206.0,3.6,18.0,249.0,312.03,253.18
2016,2,1,10,15,480.5,147.0,3.9,18.5,400.5,679.13,546.88
2016,2,1,10,30,869.0,88.0,4.2,19.0,552.0,995.61,772.73
2016,2,1,10,45,882.5,89.5,4.5,19.5,585.0,1011.44,780.25
2016,2,1,11,0,896.0,91.0,4.8,20.0,618.0,1012.03,780.26
2016,2,1,11,15,905.0,92.5,5.05,20.0,644.0,1015.85,783.77
2016,2,1,11,30,914.0,94.0,5.3,20.0,670.0,1015.79,784.63
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.5,1005.72,777.01
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,991.84,766.8
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,972.87,753.91
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,950.24,738.48
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,920.55,717.06
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,887.61,693.23
2016,2,1,13,15,916.0,100.5,6.75,22.0,712.0,849.31,666.28
2016,2,1,13,30,913.0,100.0,6.9,22.0,703.0,808.22,637.09
2016,2,1,13,45,905.0,100.0,7.05,22.0,685.5,761.43,603.41
2016,2,1,14,0,897.0,100.0,7.2,22.0,668.0,712.63,565.74
2016,2,1,14,15,887.0,98.5,7.2,22.0,642.5,663.07,526.04
2016,2,1,14,30,877.0,97.0,7.2,22.0,617.0,607.59,481.01
2016,2,1,14,45,859.0,96.5,7.2,22.0,583.0,547.93,431.64
2016,2,1,15,0,841.0,96.0,7.2,22.0,549.0,488.39,381.14
2016,2,1,15,15,820.5,93.0,6.9,21.5,509.0,425.92,327.55
2016,2,1,15,30,800.0,90.0,6.6,21.0,469.0,364.54,273.65
2016,2,1,15,45,762.0,89.0,6.3,21.0,422.5,299.01,215.76
2016,2,1,16,0,724.0,88.0,6.0,21.0,376.0,239.07,162.98
2016,2,1,16,15,683.5,82.5,5.45,20.5,327.0,178.96,112.75
2016,2,1,16,30,643.0,77.0,4.9,20.0,278.0,123.64,71.69
2016,2,1,16,45,576.5,70.5,4.4,19.5,227.0,71.69,44.11
2016,2,1,17,0,510.0,64.0,3.9,19.0,176.0,51.02,39.03
2016,2,1,17,15,416.5,53.0,3.75,18.5,128.0,42.91,31.61
2016,2,1,17,30,323.0,42.0,3.6,18.0,80.0,34.69,23.74
2016,2,1,17,45,161.5,21.0,3.45,17.5,40.0,16.36,4.66
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.0,17.0,3.15,8.0,44.0,222.99,114.65
2016,2,2,8,0,478.0,34.0,3.5,9.0,88.0,442.7,362.02
2016,2,2,8,15,574.5,41.5,3.75,10.0,140.5,536.82,447.51
2016,2,2,8,30,671.0,49.0,4.0,11.0,193.0,647.31,539.05
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.0,724.13,600.17
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,801.47,659.0
2016,2,2,9,15,817.0,63.5,4.95,13.5,352.5,858.91,702.15
2016,2,2,9,30,853.0,67.0,5.3,14.0,404.0,914.8,743.08
2016,2,2,9,45,875.5,70.5,5.7,14.5,451.0,955.84,772.51
2016,2,2,10,0,898.0,74.0,6.1,15.0,498.0,983.23,791.53
2016,2,2,10,15,915.5,76.5,6.05,15.5,539.0,1011.74,808.46
2016,2,2,10,30,933.0,79.0,6.0,16.0,580.0,1036.81,822.71
2016,2,2,10,45,943.5,81.5,5.95,16.5,614.0,1051.24,829.26
2016,2,2,11,0,954.0,84.0,5.9,17.0,648.0,1061.73,833.14
2016,2,2,11,15,962.0,85.0,5.85,17.0,674.5,1063.82,832.85
2016,2,2,11,30,970.0,86.0,5.8,17.0,701.0,1061.82,829.91
2016,2,2,11,45,973.5,88.0,5.8,17.5,718.5,1052.53,820.81
2016,2,2,12,0,977.0,90.0,5.8,18.0,736.0,1039.15,809.1
2016,2,2,12,15,979.0,90.0,5.7,18.0,745.5,1018.03,792.99
2016,2,2,12,30,981.0,90.0,5.6,18.0,755.0,993.06,774.37
2016,2,2,12,45,980.5,90.5,5.55,18.0,755.0,962.7,752.39
2016,2,2,13,0,980.0,91.0,5.5,18.0,755.0,928.8,727.98
2016,2,2,13,15,977.0,90.5,5.4,18.0,746.0,888.44,698.63
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,845.08,667.09
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,796.58,631.95
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,745.71,593.25
2016,2,2,14,15,954.0,86.5,5.05,18.0,675.0,690.01,548.81
2016,2,2,14,30,945.0,85.0,4.9,18.0,649.0,632.76,502.24
2016,2,2,14,45,933.5,83.5,4.8,18.0,615.0,572.92,452.68
2016,2,2,15,0,922.0,82.0,4.7,18.0,581.0,512.32,401.16
2016,2,2,15,15,904.5,79.5,4.35,17.5,540.5,447.87,345.47
2016,2,2,15,30,887.0,77.0,4.0,17.0,500.0,382.98,288.2
2016,2,2,15,45,862.5,74.0,3.7,17.0,453.5,316.73,228.69
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,252.51,171.08
2016,2,2,16,15,802.0,67.0,2.95,16.0,356.0,187.91,116.42
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,127.4,71.05
2016,2,2,16,45,709.5,57.5,2.1,14.0,251.5,69.31,40.55
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,45.69,35.31
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.5,35.84,26.31
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,29.74,20.32
2016,2,2,17,45,281.0,23.5,1.75,10.5,53.0,19.41,7.78
2016,2,2,18,0,98.0,11.0,1.8,10.0,13.0,9.39,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.5,4.85,2.5,46.0,231.65,133.61
2016,2,3,8,0,503.0,33.0,5.2,3.0,92.0,449.32,379.04
2016,2,3,8,15,594.5,40.5,5.35,3.5,144.5,551.93,475.13
2016,2,3,8,30,686.0,48.0,5.5,4.0,197.0,658.9,568.29
2016,2,3,8,45,745.5,52.0,5.65,4.5,252.0,738.08,634.5
2016,2,3,9,0,805.0,56.0,5.8,5.0,307.0,817.96,698.27
2016,2,3,9,15,839.0,59.5,5.7,5.5,358.5,874.13,739.62
2016,2,3,9,30,873.0,63.0,5.6,6.0,410.0,918.59,770.36
2016,2,3,9,45,897.0,65.5,5.55,6.5,457.5,959.7,797.91
2016,2,3,10,0,921.0,68.0,5.5,7.0,505.0,998.15,822.82
2016,2,3,10,15,937.0,70.0,5.45,7.5,546.0,1024.99,838.64
2016,2,3,10,30,953.0,72.0,5.4,8.0,587.0,1048.31,851.77
2016,2,3,10,45,963.5,73.5,5.4,8.5,621.0,1061.72,858.05
2016,2,3,11,0,974.0,75.0,5.4,9.0,655.0,1071.15,861.62
2016,2,3,11,15,981.0,76.5,5.35,9.5,681.0,1073.0,859.45
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,1070.67,854.53
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.5,1059.41,843.88
2016,2,3,12,0,991.0,82.0,5.3,11.0,742.0,1044.06,830.57
2016,2,3,12,15,993.0,82.5,5.2,11.0,751.0,1023.37,814.4
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,998.75,795.6
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,967.23,771.28
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,932.18,744.54
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,891.88,715.04
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,848.5,683.2
2016,2,3,13,45,981.0,82.5,4.95,12.0,724.5,799.69,647.18
2016,2,3,14,0,975.0,82.0,4.9,12.0,707.0,748.49,607.79
2016,2,3,14,15,967.5,81.0,4.85,12.0,681.5,693.69,563.57
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,637.15,516.88
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,575.98,465.45
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,514.24,412.03
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,450.23,355.74
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,386.52,298.07
2016,2,3,15,45,876.5,71.5,4.5,11.0,460.0,318.79,235.76
2016,2,3,16,0,852.0,69.0,4.4,11.0,413.0,254.12,176.2
2016,2,3,16,15,818.5,65.0,3.95,10.5,362.0,188.99,119.22
2016,2,3,16,30,785.0,61.0,3.5,10.0,311.0,127.62,71.88
2016,2,3,16,45,732.5,56.0,3.05,9.5,257.5,68.8,40.38
2016,2,3,17,0,680.0,51.0,2.6,9.0,204.0,44.91,35.2
2016,2,3,17,15,592.5,43.0,2.45,8.0,151.5,38.24,28.95
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,31.56,22.36
2016,2,3,17,45,335.5,23.0,2.2,6.0,57.0,19.02,8.38
2016,2,3,18,0,166.0,11.0,2.1,5.0,15.0,9.39,0.0
2016,2,3,18,15,83.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.5,1.2,2.0,48.0,235.56,145.22
2016,2,4,8,0,526.0,33.0,1.3,3.0,96.0,466.88,386.06
2016,2,4,8,15,614.5,40.0,1.3,4.0,149.0,567.43,473.14
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,672.07,556.62
2016,2,4,8,45,754.0,52.5,1.35,6.0,256.5,746.42,612.41
2016,2,4,9,0,805.0,58.0,1.4,7.0,311.0,821.15,665.34
2016,2,4,9,15,838.5,61.5,1.45,7.5,362.5,877.0,703.29
2016,2,4,9,30,872.0,65.0,1.5,8.0,414.0,931.17,738.84
2016,2,4,9,45,895.0,68.0,1.6,9.0,461.5,961.98,756.52
2016,2,4,10,0,918.0,71.0,1.7,10.0,509.0,1000.12,779.13
2016,2,4,10,15,934.0,73.0,1.8,10.0,550.5,1026.93,796.44
2016,2,4,10,30,950.0,75.0,1.9,10.0,592.0,1050.21,811.51
2016,2,4,10,45,962.0,76.5,2.0,10.5,626.5,1065.08,819.52
2016,2,4,11,0,974.0,78.0,2.1,11.0,661.0,1075.98,825.07
2016,2,4,11,15,982.0,79.0,2.1,11.0,688.0,1078.16,825.06
2016,2,4,11,30,990.0,80.0,2.1,11.0,715.0,1076.15,822.57
2016,2,4,11,45,986.0,85.0,2.15,11.5,731.5,1063.12,812.16
2016,2,4,12,0,982.0,90.0,2.2,12.0,748.0,1046.0,799.31
2016,2,4,12,15,984.5,90.5,2.15,12.0,757.0,1025.81,784.78
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,1001.68,767.76
2016,2,4,12,45,990.0,89.5,2.1,12.5,767.5,971.92,746.3
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,938.43,722.43
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,897.99,694.03
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,854.45,663.48
2016,2,4,13,45,985.0,85.5,1.85,13.0,734.0,806.59,630.27
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,756.1,593.63
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,700.55,551.25
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,643.29,506.43
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.0,580.21,455.87
2016,2,4,15,0,924.0,85.0,1.6,13.0,593.0,517.24,403.86
2016,2,4,15,15,906.5,82.5,1.45,12.5,552.0,452.29,348.95
2016,2,4,15,30,889.0,80.0,1.3,12.0,511.0,387.27,292.33
2016,2,4,15,45,866.0,76.5,1.2,12.0,464.0,320.65,233.0
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,255.9,175.08
2016,2,4,16,15,808.0,69.0,1.0,11.5,366.0,190.95,119.8
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,129.97,73.67
2016,2,4,16,45,720.0,59.5,0.85,10.5,261.0,71.37,42.59
2016,2,4,17,0,667.0,54.0,0.8,10.0,207.0,47.4,37.35
2016,2,4,17,15,579.0,46.0,0.9,9.0,154.0,37.47,28.21
2016,2,4,17,30,491.0,38.0,1.0,8.0,101.0,31.43,22.24
2016,2,4,17,45,325.5,25.0,1.15,7.0,58.5,20.7,10.17
2016,2,4,18,0,160.0,12.0,1.3,6.0,16.0,10.24,0.0
2016,2,4,18,15,80.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,219.78,142.82
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,427.76,358.13
2016,2,5,8,15,543.5,45.5,2.6,4.5,144.0,527.25,447.09
2016,2,5,8,30,634.0,54.0,2.6,5.0,196.0,632.17,534.56
2016,2,5,8,45,684.5,61.0,2.65,6.0,248.5,705.2,591.53
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,772.0,640.71
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.0,830.04,683.62
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,886.58,724.05
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,927.82,752.16
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,966.27,778.85
2016,2,5,10,15,868.5,88.5,4.45,11.5,535.5,994.67,795.24
2016,2,5,10,30,886.0,91.0,4.4,12.0,576.0,1019.63,809.04
2016,2,5,10,45,897.5,93.5,4.4,12.5,610.0,1034.94,816.45
2016,2,5,11,0,909.0,96.0,4.4,13.0,644.0,1046.36,821.3
2016,2,5,11,15,775.0,141.0,4.35,13.0,621.5,966.96,763.09
2016,2,5,11,30,641.0,186.0,4.3,13.0,599.0,874.98,695.89
2016,2,5,11,45,787.0,144.5,4.25,13.5,665.0,958.39,754.07
2016,2,5,12,0,933.0,103.0,4.2,14.0,731.0,1015.43,791.35
2016,2,5,12,15,935.5,103.5,4.15,14.0,740.0,996.04,776.47
2016,2,5,12,30,938.0,104.0,4.1,14.0,749.0,972.9,759.72
2016,2,5,12,45,937.0,104.5,4.05,14.0,749.5,943.02,738.33
2016,2,5,13,0,936.0,105.0,4.0,14.0,750.0,909.79,714.64
2016,2,5,13,15,815.5,143.0,3.95,14.0,700.5,823.57,652.57
2016,2,5,13,30,695.0,181.0,3.9,14.0,651.0,737.43,587.64
2016,2,5,13,45,806.5,141.5,3.9,14.0,674.5,743.97,594.01
2016,2,5,14,0,918.0,102.0,3.9,14.0,698.0,731.79,585.26
2016,2,5,14,15,909.5,101.0,3.85,14.0,672.5,682.41,545.84
2016,2,5,14,30,901.0,100.0,3.8,14.0,647.0,626.83,501.06
2016,2,5,14,45,877.0,102.0,3.75,14.0,611.5,564.82,450.09
2016,2,5,15,0,853.0,104.0,3.7,14.0,576.0,503.4,398.25
2016,2,5,15,15,834.0,100.5,3.55,13.5,535.5,439.96,343.95
2016,2,5,15,30,815.0,97.0,3.4,13.0,495.0,377.43,288.87
2016,2,5,15,45,788.0,93.5,3.3,13.0,449.0,313.82,231.67
2016,2,5,16,0,761.0,90.0,3.2,13.0,403.0,249.66,174.18
2016,2,5,16,15,723.0,84.5,2.75,12.0,353.0,187.3,121.09
2016,2,5,16,30,685.0,79.0,2.3,11.0,303.0,129.4,77.09
2016,2,5,16,45,627.5,72.0,1.9,10.5,250.5,74.35,46.94
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,51.75,41.27
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,44.05,34.13
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,36.25,26.55
2016,2,5,17,45,196.5,30.0,1.5,7.5,56.0,23.26,12.59
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,13.66,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,67.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,135.0,11.0,5.5,4.0,14.0,97.62,0.0
2016,2,6,7,45,306.5,23.5,5.65,4.5,55.0,284.23,194.2
2016,2,6,8,0,478.0,36.0,5.8,5.0,96.0,445.35,376.57
2016,2,6,8,15,568.0,44.5,6.2,5.5,148.5,545.28,469.16
2016,2,6,8,30,658.0,53.0,6.6,6.0,201.0,642.66,554.57
2016,2,6,8,45,713.5,58.5,7.0,7.0,255.5,720.05,618.85
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,797.94,680.71
2016,2,6,9,15,804.0,68.0,7.5,8.5,361.5,855.21,724.25
2016,2,6,9,30,839.0,72.0,7.6,9.0,413.0,910.9,765.3
2016,2,6,9,45,867.5,74.0,7.75,9.5,461.5,955.73,797.18
2016,2,6,10,0,896.0,76.0,7.9,10.0,510.0,986.97,818.13
2016,2,6,10,15,913.0,78.0,7.85,10.5,551.5,1014.52,835.23
2016,2,6,10,30,930.0,80.0,7.8,11.0,593.0,1038.64,849.62
2016,2,6,10,45,945.0,80.5,7.75,11.5,628.0,1055.15,858.27
2016,2,6,11,0,960.0,81.0,7.7,12.0,663.0,1067.78,864.15
2016,2,6,11,15,968.5,82.5,7.6,12.0,690.0,1071.13,864.67
2016,2,6,11,30,977.0,84.0,7.5,12.0,717.0,1070.32,862.34
2016,2,6,11,45,981.0,85.0,7.45,12.5,735.0,1060.31,852.09
2016,2,6,12,0,985.0,86.0,7.4,13.0,753.0,1046.18,839.09
2016,2,6,12,15,987.5,86.5,7.25,13.0,762.5,1025.98,822.93
2016,2,6,12,30,990.0,87.0,7.1,13.0,772.0,1001.83,804.06
2016,2,6,12,45,991.0,86.5,7.0,13.0,773.0,971.38,780.94
2016,2,6,13,0,992.0,86.0,6.9,13.0,774.0,937.27,755.23
2016,2,6,13,15,990.0,85.5,6.75,13.0,765.0,897.23,724.9
2016,2,6,13,30,988.0,85.0,6.6,13.0,756.0,854.04,692.23
2016,2,6,13,45,984.0,84.0,6.45,13.0,739.0,805.93,655.77
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,755.24,616.0
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.0,700.0,570.63
2016,2,6,14,30,965.0,81.0,6.0,13.0,670.0,642.99,522.88
2016,2,6,14,45,946.0,82.0,5.85,13.0,635.0,580.39,469.55
2016,2,6,15,0,927.0,83.0,5.7,13.0,600.0,517.71,414.86
2016,2,6,15,15,910.5,81.0,5.45,12.5,559.5,453.53,358.15
2016,2,6,15,30,894.0,79.0,5.2,12.0,519.0,388.65,299.42
2016,2,6,15,45,873.0,75.5,5.0,12.0,472.5,322.16,238.06
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,257.28,178.28
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.5,191.94,121.44
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,130.31,74.07
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,70.51,41.75
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,45.66,35.93
2016,2,6,17,15,609.5,44.5,2.25,8.0,162.5,39.48,30.17
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,33.31,24.11
2016,2,6,17,45,374.5,25.5,1.8,6.5,65.0,21.13,11.37
2016,2,6,18,0,222.0,14.0,1.6,6.0,21.0,11.95,0.0
2016,2,6,18,15,111.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,100.0,12.0,3.0,2.0,14.0,75.62,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.5,261.41,185.66
2016,2,7,8,0,435.0,41.0,3.1,3.0,97.0,418.69,354.27
2016,2,7,8,15,526.0,50.5,3.15,4.0,149.0,519.99,444.31
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,626.49,532.85
2016,2,7,8,45,682.5,64.5,3.3,6.0,256.0,708.93,597.77
2016,2,7,9,0,748.0,69.0,3.4,7.0,311.0,785.83,655.17
2016,2,7,9,15,784.0,73.5,3.55,7.5,362.5,844.36,697.71
2016,2,7,9,30,820.0,78.0,3.7,8.0,414.0,901.35,737.88
2016,2,7,9,45,848.5,80.0,3.9,9.0,462.0,946.02,766.95
2016,2,7,10,0,877.0,82.0,4.1,10.0,510.0,988.01,793.55
2016,2,7,10,15,894.0,84.5,4.25,10.5,551.0,1016.3,811.28
2016,2,7,10,30,911.0,87.0,4.4,11.0,592.0,1029.55,818.63
2016,2,7,10,45,924.0,88.5,4.6,12.0,626.5,1045.18,826.83
2016,2,7,11,0,937.0,90.0,4.8,13.0,661.0,1056.96,832.32
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.5,1059.77,832.23
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,1058.51,829.52
2016,2,7,11,45,954.5,95.5,5.1,15.0,731.5,1047.97,818.89
2016,2,7,12,0,956.0,98.0,5.2,16.0,749.0,1033.42,805.7
2016,2,7,12,15,958.5,98.5,5.2,16.0,758.0,1013.61,791.29
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,989.94,774.31
2016,2,7,12,45,963.5,97.5,5.2,16.5,768.0,960.33,751.73
2016,2,7,13,0,966.0,96.0,5.2,17.0,769.0,927.09,726.72
2016,2,7,13,15,963.5,95.5,5.1,17.0,760.0,887.38,697.85
2016,2,7,13,30,961.0,95.0,5.0,17.0,751.0,844.64,666.79
2016,2,7,13,45,958.5,93.0,4.95,17.5,734.0,797.52,631.5
2016,2,7,14,0,956.0,91.0,4.9,18.0,717.0,747.81,592.76
2016,2,7,14,15,947.5,89.5,4.75,18.0,691.5,692.41,548.81
2016,2,7,14,30,939.0,88.0,4.6,18.0,666.0,635.42,502.71
2016,2,7,14,45,926.5,86.5,4.45,18.5,632.0,574.99,451.98
2016,2,7,15,0,914.0,85.0,4.3,19.0,598.0,513.92,399.64
2016,2,7,15,15,897.5,82.5,3.95,18.5,557.5,449.91,345.01
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,385.25,288.46
2016,2,7,15,45,859.0,76.5,3.25,17.5,470.5,319.16,229.87
2016,2,7,16,0,837.0,73.0,2.9,17.0,424.0,254.84,172.66
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.0,190.28,118.1
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,129.5,72.51
2016,2,7,16,45,718.5,59.5,2.2,14.0,268.0,70.93,41.77
2016,2,7,17,0,667.0,54.0,2.0,13.0,214.0,47.17,36.71
2016,2,7,17,15,584.0,46.5,2.0,12.0,161.5,37.71,28.11
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,32.09,22.68
2016,2,7,17,45,345.5,27.0,2.0,10.5,65.0,22.31,12.39
2016,2,7,18,0,190.0,15.0,2.0,10.0,21.0,12.8,0.0
2016,2,7,18,15,95.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,15.36,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,61.5,267.34,194.93
2016,2,8,8,0,548.0,34.0,4.6,6.0,105.0,485.84,408.21
2016,2,8,8,15,631.0,40.5,4.9,6.5,158.5,582.35,495.58
2016,2,8,8,30,714.0,47.0,5.2,7.0,212.0,682.71,581.28
2016,2,8,8,45,762.5,51.5,5.55,8.0,266.5,754.15,639.08
2016,2,8,9,0,811.0,56.0,5.9,9.0,321.0,825.83,694.45
2016,2,8,9,15,703.0,82.5,5.9,9.5,338.0,789.05,662.82
2016,2,8,9,30,595.0,109.0,5.9,10.0,355.0,735.85,618.24
2016,2,8,9,45,561.5,133.5,5.95,10.5,386.0,734.3,614.61
2016,2,8,10,0,528.0,158.0,6.0,11.0,417.0,738.33,615.15
2016,2,8,10,15,439.5,195.5,5.95,11.0,423.0,698.92,580.14
2016,2,8,10,30,351.0,233.0,5.9,11.0,429.0,634.12,525.39
2016,2,8,10,45,443.0,220.5,5.9,11.5,482.5,729.67,600.03
2016,2,8,11,0,535.0,208.0,5.9,12.0,536.0,803.54,656.19
2016,2,8,11,15,761.5,142.5,5.95,12.5,630.5,957.41,770.44
2016,2,8,11,30,988.0,77.0,6.0,13.0,725.0,1074.5,852.82
2016,2,8,11,45,987.5,80.5,6.1,13.5,742.5,1063.13,842.1
2016,2,8,12,0,987.0,84.0,6.2,14.0,760.0,1047.62,829.35
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.5,1027.4,814.28
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,1003.19,796.5
2016,2,8,12,45,995.0,83.5,6.25,14.5,780.0,973.3,773.49
2016,2,8,13,0,998.0,82.0,6.3,15.0,781.0,939.63,747.84
2016,2,8,13,15,996.0,82.0,6.25,15.0,772.5,899.9,718.66
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,856.98,687.08
2016,2,8,13,45,992.0,79.5,6.2,15.0,747.5,808.42,651.36
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,757.13,612.42
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,701.7,567.6
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,644.41,520.26
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,583.53,468.97
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,521.46,415.2
2016,2,8,15,15,945.5,68.0,5.95,14.5,571.5,456.29,357.89
2016,2,8,15,30,931.0,66.0,5.8,14.0,531.0,391.21,299.05
2016,2,8,15,45,912.5,63.0,5.7,14.0,484.5,324.44,237.37
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,258.83,176.85
2016,2,8,16,15,864.5,57.0,5.1,13.0,386.5,192.86,119.42
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,129.91,71.21
2016,2,8,16,45,791.0,49.5,4.1,11.5,280.5,64.7,35.59
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,39.93,30.5
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,34.81,25.77
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,29.73,20.82
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,21.66,12.28
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,12.8,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,16.22,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,63.0,269.83,201.61
2016,2,9,8,0,550.0,33.0,3.8,6.0,107.0,486.88,408.2
2016,2,9,8,15,631.0,39.5,3.7,7.0,160.0,581.51,490.7
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,680.16,570.83
2016,2,9,8,45,760.0,50.0,3.5,9.0,267.0,750.38,623.98
2016,2,9,9,0,808.0,54.0,3.4,10.0,321.0,820.86,674.17
2016,2,9,9,15,839.0,57.5,3.6,11.0,372.5,864.9,703.97
2016,2,9,9,30,870.0,61.0,3.8,12.0,424.0,916.66,738.53
2016,2,9,9,45,891.0,63.5,4.05,13.0,470.5,955.36,762.95
2016,2,9,10,0,912.0,66.0,4.3,14.0,517.0,991.28,785.12
2016,2,9,10,15,927.0,68.0,4.4,14.5,558.0,1017.43,800.85
2016,2,9,10,30,942.0,70.0,4.5,15.0,599.0,1040.04,814.13
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.5,1052.7,820.53
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,1061.38,824.36
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,1063.97,823.66
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,1062.38,820.3
2016,2,9,11,45,970.0,81.5,4.85,17.5,735.0,1048.24,808.49
2016,2,9,12,0,964.0,87.0,4.9,18.0,751.0,1030.09,794.16
2016,2,9,12,15,966.5,87.5,4.9,18.0,760.5,1010.28,779.98
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,986.58,763.22
2016,2,9,12,45,970.5,87.0,4.9,18.5,770.5,956.52,740.64
2016,2,9,13,0,972.0,86.0,4.9,19.0,771.0,922.86,715.66
2016,2,9,13,15,969.5,86.0,4.85,19.0,762.5,883.56,687.76
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,841.18,657.62
2016,2,9,13,45,963.0,84.5,4.75,19.0,736.5,793.27,623.34
2016,2,9,14,0,959.0,83.0,4.7,19.0,719.0,742.87,585.89
2016,2,9,14,15,951.5,81.5,4.6,19.0,693.5,687.96,542.78
2016,2,9,14,30,944.0,80.0,4.5,19.0,668.0,631.35,497.38
2016,2,9,14,45,930.0,79.5,4.45,19.0,634.0,570.85,447.96
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,509.82,396.71
2016,2,9,15,15,900.0,77.0,4.05,18.5,560.0,446.34,342.3
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,383.19,286.83
2016,2,9,15,45,863.5,71.5,3.4,18.0,474.0,315.99,226.82
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,251.67,169.25
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.0,187.43,114.92
2016,2,9,16,30,780.0,61.0,2.3,16.0,326.0,126.69,69.47
2016,2,9,16,45,735.0,56.0,1.9,15.0,273.0,68.02,39.01
2016,2,9,17,0,690.0,51.0,1.5,14.0,220.0,44.59,34.29
2016,2,9,17,15,612.0,44.0,1.5,13.0,167.5,38.84,29.07
2016,2,9,17,30,534.0,37.0,1.5,12.0,115.0,33.11,23.57
2016,2,9,17,45,390.5,26.0,1.5,11.5,70.5,21.42,12.09
2016,2,9,18,0,247.0,15.0,1.5,11.0,26.0,13.5,0.0
2016,2,9,18,15,123.5,7.5,1.45,11.0,13.0,6.4,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,144.61,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.0,329.68,249.14
2016,2,10,8,0,517.0,36.0,2.0,7.0,106.0,465.26,386.12
2016,2,10,8,15,599.5,43.0,2.1,8.0,159.0,561.13,468.15
2016,2,10,8,30,682.0,50.0,2.2,9.0,212.0,660.87,547.91
2016,2,10,8,45,731.5,55.0,2.3,10.0,266.0,733.05,602.2
2016,2,10,9,0,781.0,60.0,2.4,11.0,320.0,805.58,654.01
2016,2,10,9,15,813.5,63.5,2.65,11.5,371.5,860.28,692.97
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,913.35,729.83
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,942.91,748.11
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,980.0,771.57
2016,2,10,10,15,906.5,75.0,3.45,14.5,558.0,1007.26,786.57
2016,2,10,10,30,923.0,77.0,3.4,15.0,599.0,1031.08,799.13
2016,2,10,10,45,933.5,79.0,3.4,15.5,633.0,1045.18,805.42
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,1055.36,809.23
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,1058.36,807.93
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,1057.24,804.09
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,1047.44,793.15
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,1033.57,779.82
2016,2,10,12,15,970.0,86.5,3.2,19.0,765.5,1013.21,765.76
2016,2,10,12,30,972.0,87.0,3.2,19.0,775.0,988.96,749.25
2016,2,10,12,45,971.0,87.5,3.2,19.5,775.0,958.26,727.06
2016,2,10,13,0,970.0,88.0,3.2,20.0,775.0,924.06,702.6
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.0,884.61,675.55
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,842.07,646.28
2016,2,10,13,45,960.5,86.5,3.1,20.5,741.5,794.08,612.12
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,743.69,574.92
2016,2,10,14,15,947.5,85.0,3.1,21.0,698.5,689.37,533.93
2016,2,10,14,30,940.0,84.0,3.1,21.0,673.0,633.33,490.53
2016,2,10,14,45,927.5,83.0,3.1,21.5,639.5,573.19,441.9
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,512.39,391.42
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.5,448.58,338.15
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,385.06,283.57
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,317.67,224.74
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,253.73,168.74
2016,2,10,16,15,801.0,69.0,2.1,19.5,380.5,189.44,115.68
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,128.78,71.06
2016,2,10,16,45,716.0,60.5,1.95,17.0,276.0,70.88,41.56
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,48.66,37.6
2016,2,10,17,15,584.5,48.0,2.05,15.5,169.0,38.74,28.67
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,32.75,22.98
2016,2,10,17,45,362.5,28.0,2.4,14.5,71.0,23.02,13.38
2016,2,10,18,0,219.0,16.0,2.6,14.0,26.0,13.18,0.0
2016,2,10,18,15,109.5,8.0,2.75,13.5,13.0,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,18.78,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.0,271.94,206.96
2016,2,11,8,0,541.0,37.0,4.3,12.0,112.0,484.45,399.89
2016,2,11,8,15,622.0,44.0,4.15,12.5,166.5,580.35,481.96
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,679.86,561.98
2016,2,11,8,45,752.0,55.5,3.85,14.0,275.5,751.82,615.28
2016,2,11,9,0,801.0,60.0,3.7,15.0,330.0,823.96,665.58
2016,2,11,9,15,833.0,63.5,3.85,16.0,382.0,878.8,702.28
2016,2,11,9,30,865.0,67.0,4.0,17.0,434.0,931.92,736.57
2016,2,11,9,45,887.5,70.0,4.2,18.5,481.5,962.37,752.71
2016,2,11,10,0,910.0,73.0,4.4,20.0,529.0,1000.31,773.78
2016,2,11,10,15,925.5,75.0,4.55,20.5,570.5,1026.86,789.78
2016,2,11,10,30,941.0,77.0,4.7,21.0,612.0,1049.85,803.4
2016,2,11,10,45,951.5,78.5,4.85,22.0,646.5,1063.4,809.01
2016,2,11,11,0,962.0,80.0,5.0,23.0,681.0,1072.96,812.06
2016,2,11,11,15,969.5,81.0,4.9,23.5,707.5,1074.78,809.38
2016,2,11,11,30,977.0,82.0,4.8,24.0,734.0,1072.43,804.12
2016,2,11,11,45,973.5,86.5,4.7,24.5,750.5,1059.28,791.88
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,1042.07,777.24
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.0,1021.54,762.37
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,997.11,745.22
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,965.44,723.58
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,930.33,699.68
2016,2,11,13,15,965.5,93.5,4.2,25.0,775.0,889.55,671.63
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,845.8,641.48
2016,2,11,13,45,954.5,93.0,4.05,25.5,747.5,796.87,606.6
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,745.72,568.66
2016,2,11,14,15,938.5,91.5,3.85,25.5,703.0,690.48,527.93
2016,2,11,14,30,930.0,90.0,3.7,25.0,677.0,633.65,484.89
2016,2,11,14,45,916.5,89.0,3.6,25.0,643.0,573.34,437.2
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,512.49,387.73
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.0,448.4,334.84
2016,2,11,15,30,870.0,83.0,3.0,24.0,527.0,384.34,280.48
2016,2,11,15,45,844.5,80.5,2.75,23.5,480.0,318.47,223.85
2016,2,11,16,0,819.0,78.0,2.5,23.0,433.0,254.79,168.91
2016,2,11,16,15,785.5,74.0,2.35,22.0,382.0,191.01,116.51
2016,2,11,16,30,752.0,70.0,2.2,21.0,331.0,131.08,72.81
