Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,45,975.0,99.5,5.75,24.5,890.5,1077.14,806.17
2016,3,13,12,0,977.0,101.0,5.9,25.0,907.0,1059.39,793.17
2016,3,13,12,15,977.5,101.0,5.95,25.0,914.0,1034.53,776.31
2016,3,13,12,30,978.0,101.0,6.0,25.0,921.0,1005.77,756.86
2016,3,13,12,45,975.0,102.0,6.05,25.5,918.5,971.12,731.89
2016,3,13,13,0,972.0,103.0,6.1,26.0,916.0,933.03,704.57
2016,3,13,13,15,968.5,102.5,6.05,26.0,905.0,889.82,674.55
2016,3,13,13,30,965.0,102.0,6.0,26.0,894.0,843.63,642.32
2016,3,13,13,45,956.5,102.5,6.0,26.5,873.0,791.99,605.02
2016,3,13,14,0,948.0,103.0,6.0,27.0,852.0,738.23,563.56
2016,3,13,14,15,940.5,102.0,5.85,26.5,824.0,681.9,521.05
2016,3,13,14,30,933.0,101.0,5.7,26.0,796.0,623.9,476.1
2016,3,13,14,45,920.5,100.0,5.55,26.0,759.5,561.95,426.0
2016,3,13,15,0,908.0,99.0,5.4,26.0,723.0,499.43,374.13
2016,3,13,15,15,894.0,96.5,5.05,26.0,680.5,434.79,319.05
2016,3,13,15,30,880.0,94.0,4.7,26.0,638.0,370.35,263.1
2016,3,13,15,45,859.5,91.5,4.4,26.0,589.0,300.89,203.18
2016,3,13,16,0,839.0,89.0,4.1,26.0,540.0,236.13,148.09
2016,3,13,16,15,813.0,85.5,3.6,25.0,486.5,171.85,98.28
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,110.58,60.82
2016,3,13,16,45,747.5,77.5,2.7,23.5,376.0,63.56,49.06
2016,3,13,17,0,708.0,73.0,2.3,23.0,319.0,55.83,42.7
2016,3,13,17,15,651.0,66.0,2.15,22.0,261.5,51.28,39.0
2016,3,13,17,30,594.0,59.0,2.0,21.0,204.0,46.65,35.06
2016,3,13,17,45,500.0,49.5,1.9,20.0,149.5,39.68,28.86
2016,3,13,18,0,406.0,40.0,1.8,19.0,95.0,32.65,22.29
2016,3,13,18,15,242.0,25.5,1.75,18.5,53.5,20.88,10.04
2016,3,13,18,30,78.0,11.0,1.7,18.0,12.0,9.39,0.0
2016,3,13,18,45,39.0,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,0.0,14.5,3.2,13.0,14.5,12.38,0.0
2016,3,14,7,0,0.0,29.0,3.4,14.0,29.0,36.49,4.21
2016,3,14,7,15,258.0,36.0,3.5,15.0,77.5,241.03,191.78
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,439.88,361.66
2016,3,14,7,45,596.5,50.5,3.75,17.0,183.5,531.83,437.96
2016,3,14,8,0,677.0,58.0,3.9,18.0,241.0,624.0,509.95
2016,3,14,8,15,726.5,63.5,3.75,18.5,300.0,699.24,565.41
2016,3,14,8,30,776.0,69.0,3.6,19.0,359.0,775.58,618.94
2016,3,14,8,45,808.0,73.5,3.45,20.0,416.5,835.69,657.08
2016,3,14,9,0,840.0,78.0,3.3,21.0,474.0,894.65,692.82
2016,3,14,9,15,863.5,81.5,3.35,22.0,527.5,942.66,721.0
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,977.32,739.53
2016,3,14,9,45,902.5,88.0,3.45,24.0,629.0,1011.13,757.29
2016,3,14,10,0,918.0,91.0,3.5,25.0,677.0,1041.58,772.61
2016,3,14,10,15,930.5,93.0,3.75,25.5,718.5,1064.18,785.76
2016,3,14,10,30,943.0,95.0,4.0,26.0,760.0,1082.89,796.46
2016,3,14,10,45,951.0,97.5,4.3,27.0,794.0,1093.53,800.72
2016,3,14,11,0,959.0,100.0,4.6,28.0,828.0,1099.91,802.29
2016,3,14,11,15,965.5,101.0,4.6,28.5,854.5,1098.78,798.83
2016,3,14,11,30,972.0,102.0,4.6,29.0,881.0,1093.32,792.83
2016,3,14,11,45,975.5,103.0,4.6,29.5,898.0,1080.57,782.33
2016,3,14,12,0,979.0,104.0,4.6,30.0,915.0,1063.57,769.33
2016,3,14,12,15,980.5,104.0,4.6,30.0,923.0,1039.47,753.43
2016,3,14,12,30,982.0,104.0,4.6,30.0,931.0,1011.4,735.07
2016,3,14,12,45,981.0,104.5,4.65,30.0,929.5,977.75,713.3
2016,3,14,13,0,980.0,105.0,4.7,30.0,928.0,940.52,689.32
2016,3,14,13,15,977.0,104.5,4.7,30.0,917.0,897.3,660.85
2016,3,14,13,30,974.0,104.0,4.7,30.0,906.0,851.04,630.14
2016,3,14,13,45,968.0,103.5,4.7,30.0,886.0,799.77,595.76
2016,3,14,14,0,962.0,103.0,4.7,30.0,866.0,746.15,556.91
2016,3,14,14,15,954.0,102.0,4.55,29.5,837.5,688.74,514.8
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,629.7,470.46
2016,3,14,14,45,929.5,101.5,4.3,29.0,771.0,566.24,420.72
2016,3,14,15,0,913.0,102.0,4.2,29.0,733.0,502.6,369.41
2016,3,14,15,15,898.5,99.5,3.95,28.5,689.5,437.4,315.96
2016,3,14,15,30,884.0,97.0,3.7,28.0,646.0,369.5,259.09
2016,3,14,15,45,863.0,94.5,3.5,28.0,596.0,302.61,202.03
2016,3,14,16,0,842.0,92.0,3.3,28.0,546.0,237.49,147.42
2016,3,14,16,15,815.0,88.0,3.05,27.0,492.0,172.48,97.86
2016,3,14,16,30,788.0,84.0,2.8,26.0,438.0,110.64,60.79
2016,3,14,16,45,750.0,79.0,2.6,25.5,381.0,64.69,49.6
2016,3,14,17,0,712.0,74.0,2.4,25.0,324.0,56.54,42.94
2016,3,14,17,15,655.0,67.5,2.35,24.0,266.0,52.4,39.63
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,48.21,36.11
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,40.9,29.66
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,33.49,22.83
2016,3,14,18,15,256.0,26.0,2.25,20.5,56.0,21.29,10.52
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,9.39,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,48.41,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,137.16,52.62
2016,3,15,7,15,286.5,36.0,3.9,16.5,75.5,261.01,207.85
2016,3,15,7,30,422.0,51.0,3.9,17.0,122.0,385.21,316.65
2016,3,15,7,45,519.0,59.0,3.95,18.0,179.0,486.33,401.33
2016,3,15,8,0,616.0,67.0,4.0,19.0,236.0,594.3,485.69
2016,3,15,8,15,667.5,73.5,3.9,20.0,294.0,669.44,540.35
2016,3,15,8,30,719.0,80.0,3.8,21.0,352.0,746.2,593.54
2016,3,15,8,45,759.5,83.5,3.75,22.0,409.5,805.01,631.52
2016,3,15,9,0,800.0,87.0,3.7,23.0,467.0,869.12,671.92
2016,3,15,9,15,824.0,90.5,3.7,24.0,519.5,916.54,699.63
2016,3,15,9,30,848.0,94.0,3.7,25.0,572.0,961.59,725.13
2016,3,15,9,45,868.0,96.5,3.7,26.0,620.0,998.74,744.78
2016,3,15,10,0,888.0,99.0,3.7,27.0,668.0,1020.8,754.2
2016,3,15,10,15,900.5,101.0,3.75,27.5,709.0,1042.87,765.58
2016,3,15,10,30,913.0,103.0,3.8,28.0,750.0,1061.17,774.56
2016,3,15,10,45,922.5,104.5,3.9,28.5,784.0,1071.9,779.11
2016,3,15,11,0,932.0,106.0,4.0,29.0,818.0,1078.53,781.23
2016,3,15,11,15,938.0,107.5,4.05,29.0,843.5,1077.43,779.78
2016,3,15,11,30,944.0,109.0,4.1,29.0,869.0,1072.11,775.84
2016,3,15,11,45,939.0,114.5,4.2,29.0,883.5,1055.92,765.39
2016,3,15,12,0,934.0,120.0,4.3,29.0,898.0,1035.73,752.5
2016,3,15,12,15,935.0,120.5,4.35,29.0,905.0,1012.37,737.33
2016,3,15,12,30,936.0,121.0,4.4,29.0,912.0,985.21,719.72
2016,3,15,12,45,936.5,120.0,4.5,29.5,911.0,952.51,697.31
2016,3,15,13,0,937.0,119.0,4.6,30.0,910.0,916.35,672.59
2016,3,15,13,15,933.5,118.5,4.55,29.5,899.0,874.11,645.71
2016,3,15,13,30,930.0,118.0,4.5,29.0,888.0,829.02,616.65
2016,3,15,13,45,927.0,115.5,4.5,29.0,868.5,779.84,582.93
2016,3,15,14,0,924.0,113.0,4.5,29.0,849.0,728.21,545.36
2016,3,15,14,15,916.5,111.5,4.4,29.0,821.5,672.44,503.58
2016,3,15,14,30,909.0,110.0,4.3,29.0,794.0,615.1,459.57
2016,3,15,14,45,788.5,152.0,4.2,29.0,725.5,537.0,399.17
2016,3,15,15,0,668.0,194.0,4.1,29.0,657.0,465.55,343.45
2016,3,15,15,15,601.5,200.5,3.85,28.5,599.0,399.11,291.48
2016,3,15,15,30,535.0,207.0,3.6,28.0,541.0,337.19,242.62
2016,3,15,15,45,418.0,219.0,3.35,28.0,467.5,275.62,195.66
2016,3,15,16,0,301.0,231.0,3.1,28.0,394.0,229.27,162.49
2016,3,15,16,15,382.0,191.0,2.8,27.0,377.0,186.84,127.08
2016,3,15,16,30,463.0,151.0,2.5,26.0,360.0,130.73,86.55
2016,3,15,16,45,433.0,137.5,2.25,25.5,313.0,95.32,75.41
2016,3,15,17,0,403.0,124.0,2.0,25.0,266.0,87.61,69.29
2016,3,15,17,15,372.0,105.0,2.0,24.0,218.5,75.72,59.55
2016,3,15,17,30,341.0,86.0,2.0,23.0,171.0,63.28,49.05
2016,3,15,17,45,285.5,67.5,2.0,22.0,126.0,50.5,37.92
2016,3,15,18,0,230.0,49.0,2.0,21.0,81.0,37.26,26.07
2016,3,15,18,15,115.0,30.5,2.15,20.5,46.5,23.87,12.76
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,10.24,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,32.5,11.0,1.85,13.5,12.5,26.38,0.0
2016,3,16,7,0,65.0,22.0,2.0,14.0,25.0,78.33,36.57
2016,3,16,7,15,137.5,42.5,2.15,14.5,61.5,159.52,126.87
2016,3,16,7,30,210.0,63.0,2.3,15.0,98.0,238.99,197.34
2016,3,16,7,45,263.0,80.0,2.45,15.5,141.5,305.09,254.53
2016,3,16,8,0,316.0,97.0,2.6,16.0,185.0,393.42,327.18
2016,3,16,8,15,370.5,112.0,2.9,16.5,237.5,467.62,386.68
2016,3,16,8,30,425.0,127.0,3.2,17.0,290.0,544.84,446.7
2016,3,16,8,45,502.0,130.0,3.55,18.0,350.5,629.56,510.38
2016,3,16,9,0,579.0,133.0,3.9,19.0,411.0,726.88,580.38
2016,3,16,9,15,699.0,118.0,4.1,19.5,490.0,837.8,658.55
2016,3,16,9,30,819.0,103.0,4.3,20.0,569.0,944.18,731.01
2016,3,16,9,45,840.0,105.0,4.55,21.0,616.5,981.13,752.74
2016,3,16,10,0,861.0,107.0,4.8,22.0,664.0,1014.99,772.98
2016,3,16,10,15,874.0,109.5,4.7,22.0,704.0,1037.97,785.72
2016,3,16,10,30,887.0,112.0,4.6,22.0,744.0,1044.42,787.35
2016,3,16,10,45,896.5,113.5,4.5,22.5,777.0,1054.86,790.35
2016,3,16,11,0,906.0,115.0,4.4,23.0,810.0,1061.32,791.18
2016,3,16,11,15,911.5,116.0,4.2,23.5,835.0,1059.1,785.77
2016,3,16,11,30,917.0,117.0,4.0,24.0,860.0,1052.79,777.88
2016,3,16,11,45,917.5,119.5,3.8,24.5,875.0,1039.03,765.27
2016,3,16,12,0,918.0,122.0,3.6,25.0,890.0,1021.31,750.31
2016,3,16,12,15,919.0,122.5,3.4,25.0,897.0,998.21,733.46
2016,3,16,12,30,920.0,123.0,3.2,25.0,904.0,971.39,714.32
2016,3,16,12,45,915.5,125.0,3.05,25.0,901.5,937.56,691.01
2016,3,16,13,0,911.0,127.0,2.9,25.0,899.0,900.58,665.69
2016,3,16,13,15,907.5,126.5,2.75,25.0,888.0,859.17,637.4
2016,3,16,13,30,904.0,126.0,2.6,25.0,877.0,815.0,607.2
2016,3,16,13,45,894.5,127.0,2.5,25.5,856.5,765.29,571.28
2016,3,16,14,0,885.0,128.0,2.4,26.0,836.0,713.74,532.62
2016,3,16,14,15,876.5,126.5,2.3,26.0,808.0,659.11,492.11
2016,3,16,14,30,868.0,125.0,2.2,26.0,780.0,605.08,450.93
2016,3,16,14,45,831.5,135.0,2.15,26.0,739.5,542.63,402.72
2016,3,16,15,0,795.0,145.0,2.1,26.0,699.0,482.2,354.82
2016,3,16,15,15,777.5,141.5,2.0,25.5,656.5,417.68,303.15
2016,3,16,15,30,760.0,138.0,1.9,25.0,614.0,356.22,252.37
2016,3,16,15,45,725.5,138.0,1.85,25.0,564.5,294.41,200.85
2016,3,16,16,0,691.0,138.0,1.8,25.0,515.0,236.26,153.28
2016,3,16,16,15,659.0,131.5,1.65,24.5,462.5,177.52,109.1
2016,3,16,16,30,627.0,125.0,1.5,24.0,410.0,122.88,76.53
2016,3,16,16,45,566.0,121.0,1.35,24.0,353.5,87.97,69.58
2016,3,16,17,0,505.0,117.0,1.2,24.0,297.0,83.89,66.37
2016,3,16,17,15,445.0,104.5,1.1,23.0,242.5,75.97,59.98
2016,3,16,17,30,385.0,92.0,1.0,22.0,188.0,67.81,53.14
2016,3,16,17,45,287.5,75.0,0.95,21.5,136.5,55.92,42.67
2016,3,16,18,0,190.0,58.0,0.9,21.0,85.0,44.02,31.85
2016,3,16,18,15,105.5,34.0,0.95,20.5,48.0,26.35,14.96
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,8.54,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.0,1.25,17.5,2.0,1.71,0.0
2016,3,17,7,0,0.0,4.0,1.4,18.0,4.0,3.28,0.0
2016,3,17,7,15,0.0,10.0,1.4,18.5,10.0,8.21,1.05
2016,3,17,7,30,0.0,16.0,1.4,19.0,16.0,13.16,5.36
2016,3,17,7,45,0.0,23.0,1.45,19.5,23.0,18.94,10.33
2016,3,17,8,0,0.0,30.0,1.5,20.0,30.0,24.74,15.23
2016,3,17,8,15,0.0,52.0,1.45,20.0,52.0,43.02,30.56
2016,3,17,8,30,0.0,74.0,1.4,20.0,74.0,61.38,45.76
2016,3,17,8,45,6.5,123.0,1.35,20.5,126.5,114.15,89.04
2016,3,17,9,0,13.0,172.0,1.3,21.0,179.0,169.15,132.87
2016,3,17,9,15,6.5,153.5,1.3,21.5,157.0,141.6,109.8
2016,3,17,9,30,0.0,135.0,1.3,22.0,135.0,116.19,88.74
2016,3,17,9,45,15.0,196.5,1.3,22.5,206.5,189.76,147.02
2016,3,17,10,0,30.0,258.0,1.3,23.0,278.0,286.23,220.59
2016,3,17,10,15,70.5,301.5,1.3,23.0,351.5,372.82,285.74
2016,3,17,10,30,111.0,345.0,1.3,23.0,425.0,459.32,348.88
2016,3,17,10,45,83.5,347.0,1.35,23.5,408.5,428.77,324.1
2016,3,17,11,0,56.0,349.0,1.4,24.0,392.0,398.38,300.23
2016,3,17,11,15,56.5,361.0,1.4,24.0,406.0,407.32,306.43
2016,3,17,11,30,57.0,373.0,1.4,24.0,420.0,415.84,312.11
2016,3,17,11,45,65.0,387.5,1.45,24.5,442.0,433.83,324.43
2016,3,17,12,0,73.0,402.0,1.5,25.0,464.0,450.89,335.95
2016,3,17,12,15,43.5,337.0,1.55,25.0,374.0,352.56,264.23
2016,3,17,12,30,14.0,272.0,1.6,25.0,284.0,246.97,185.69
2016,3,17,12,45,185.5,336.0,1.65,25.0,494.0,481.7,363.04
2016,3,17,13,0,357.0,400.0,1.7,25.0,704.0,687.38,507.37
2016,3,17,13,15,328.0,403.0,1.7,25.0,680.0,645.23,475.88
2016,3,17,13,30,299.0,406.0,1.7,25.0,656.0,604.06,446.93
2016,3,17,13,45,558.5,280.5,1.7,25.0,733.5,666.27,494.91
2016,3,17,14,0,818.0,155.0,1.7,25.0,811.0,696.24,517.85
2016,3,17,14,15,690.0,210.5,1.65,25.0,751.5,620.19,461.02
2016,3,17,14,30,562.0,266.0,1.6,25.0,692.0,548.75,407.91
2016,3,17,14,45,410.5,298.0,1.55,25.0,602.0,459.08,341.78
2016,3,17,15,0,259.0,330.0,1.5,25.0,512.0,383.36,285.88
2016,3,17,15,15,255.0,309.5,1.5,24.5,479.5,343.44,255.98
2016,3,17,15,30,251.0,289.0,1.5,24.0,447.0,304.19,225.7
2016,3,17,15,45,349.5,245.0,1.5,24.0,446.5,275.4,199.15
2016,3,17,16,0,448.0,201.0,1.5,24.0,446.0,232.73,160.7
2016,3,17,16,15,547.0,154.0,1.5,24.0,424.0,177.0,113.56
2016,3,17,16,30,646.0,107.0,1.5,24.0,402.0,109.12,65.4
2016,3,17,16,45,588.5,106.5,1.5,24.0,349.0,77.08,60.38
2016,3,17,17,0,531.0,106.0,1.5,24.0,296.0,76.71,60.29
2016,3,17,17,15,487.0,93.0,1.35,23.0,244.5,68.37,53.5
2016,3,17,17,30,443.0,80.0,1.2,22.0,193.0,59.71,46.21
2016,3,17,17,45,358.0,66.0,1.1,21.5,142.0,49.78,37.43
2016,3,17,18,0,273.0,52.0,1.0,21.0,91.0,39.63,28.17
2016,3,17,18,15,136.5,33.0,1.05,20.5,52.5,25.76,14.73
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,11.95,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,35.85,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,104.94,63.67
2016,3,18,7,15,196.0,47.5,1.0,19.0,77.5,216.76,171.0
2016,3,18,7,30,299.0,68.0,1.1,19.0,122.0,320.14,258.69
2016,3,18,7,45,380.0,81.5,1.25,19.5,175.0,407.84,330.67
2016,3,18,8,0,461.0,95.0,1.4,20.0,228.0,502.29,404.83
2016,3,18,8,15,230.5,66.0,1.45,20.0,132.5,290.82,237.82
2016,3,18,8,30,0.0,37.0,1.5,20.0,37.0,30.56,19.9
2016,3,18,8,45,0.0,54.0,1.6,20.5,54.0,44.71,31.68
2016,3,18,9,0,0.0,71.0,1.7,21.0,71.0,58.9,43.17
2016,3,18,9,15,0.0,106.5,1.7,21.0,106.5,89.99,68.37
2016,3,18,9,30,0.0,142.0,1.7,21.0,142.0,122.76,94.51
2016,3,18,9,45,3.0,168.0,1.75,21.5,170.0,149.7,115.57
2016,3,18,10,0,6.0,194.0,1.8,22.0,198.0,176.74,136.39
2016,3,18,10,15,7.0,203.0,1.75,22.5,208.0,185.31,142.42
2016,3,18,10,30,8.0,212.0,1.7,23.0,218.0,193.9,148.48
2016,3,18,10,45,41.5,289.0,1.65,23.5,321.5,321.94,246.35
2016,3,18,11,0,75.0,366.0,1.6,24.0,425.0,435.57,328.99
2016,3,18,11,15,53.0,350.0,1.5,24.0,392.5,391.41,294.81
2016,3,18,11,30,31.0,334.0,1.4,24.0,360.0,348.6,262.41
2016,3,18,11,45,94.0,382.5,1.3,24.5,462.5,456.45,341.54
2016,3,18,12,0,157.0,431.0,1.2,25.0,565.0,578.72,426.08
2016,3,18,12,15,117.0,423.0,1.05,25.0,523.5,523.29,384.43
2016,3,18,12,30,77.0,415.0,0.9,25.0,482.0,454.14,334.56
2016,3,18,12,45,276.5,383.0,0.8,25.5,619.5,619.45,452.61
2016,3,18,13,0,476.0,351.0,0.7,26.0,757.0,751.61,539.57
2016,3,18,13,15,244.5,302.0,0.8,26.0,510.5,484.08,356.33
2016,3,18,13,30,13.0,253.0,0.9,26.0,264.0,223.59,166.05
2016,3,18,13,45,420.5,201.5,1.0,26.0,540.5,495.84,373.45
2016,3,18,14,0,828.0,150.0,1.1,26.0,817.0,696.84,512.96
2016,3,18,14,15,648.5,224.5,1.2,26.0,736.5,604.93,445.08
2016,3,18,14,30,469.0,299.0,1.3,26.0,656.0,521.98,385.33
2016,3,18,14,45,427.5,300.5,1.4,26.0,614.5,468.18,346.34
2016,3,18,15,0,386.0,302.0,1.5,26.0,573.0,416.92,308.15
2016,3,18,15,15,382.0,283.0,1.5,26.0,537.5,371.02,272.6
2016,3,18,15,30,378.0,264.0,1.5,26.0,502.0,325.55,236.56
2016,3,18,15,45,194.5,226.5,1.55,26.0,349.0,224.56,164.09
2016,3,18,16,0,11.0,189.0,1.6,26.0,196.0,152.56,115.41
2016,3,18,16,15,6.5,170.0,1.6,25.5,174.0,135.38,102.88
2016,3,18,16,30,2.0,151.0,1.6,25.0,152.0,118.98,90.67
2016,3,18,16,45,1.0,131.0,1.65,24.5,131.5,103.09,82.17
2016,3,18,17,0,0.0,111.0,1.7,24.0,111.0,88.0,69.85
2016,3,18,17,15,0.0,91.0,2.0,23.0,91.0,72.76,57.26
2016,3,18,17,30,0.0,71.0,2.3,22.0,71.0,57.35,44.18
2016,3,18,17,45,0.0,52.0,2.65,21.5,52.0,42.49,31.17
2016,3,18,18,0,0.0,33.0,3.0,21.0,33.0,27.27,17.66
2016,3,18,18,15,0.0,18.5,3.75,20.0,18.5,15.25,6.54
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.41,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,7.0,9.0,7.68,0.0
2016,3,19,7,0,0.0,18.0,6.8,7.0,18.0,14.85,5.11
2016,3,19,7,15,0.0,40.0,6.85,7.0,40.0,36.73,25.69
2016,3,19,7,30,0.0,62.0,6.9,7.0,62.0,58.67,45.44
2016,3,19,7,45,11.0,85.0,6.95,7.5,88.0,88.93,72.54
2016,3,19,8,0,22.0,108.0,7.0,8.0,114.0,131.17,109.67
2016,3,19,8,15,99.5,136.5,7.0,8.5,175.0,241.67,206.92
2016,3,19,8,30,177.0,165.0,7.0,9.0,236.0,342.78,293.84
2016,3,19,8,45,446.5,141.5,7.05,9.5,353.5,593.27,506.38
2016,3,19,9,0,716.0,118.0,7.1,10.0,471.0,835.02,697.64
2016,3,19,9,15,742.5,123.5,7.05,10.5,523.0,884.67,731.4
2016,3,19,9,30,769.0,129.0,7.0,11.0,575.0,932.31,763.75
2016,3,19,9,45,793.0,130.5,7.0,11.5,623.0,970.24,788.54
2016,3,19,10,0,817.0,132.0,7.0,12.0,671.0,998.24,805.75
2016,3,19,10,15,831.5,135.0,6.95,12.5,711.5,1022.55,819.95
2016,3,19,10,30,846.0,138.0,6.9,13.0,752.0,1043.17,831.44
2016,3,19,10,45,862.0,137.5,6.85,13.5,787.0,1057.61,838.49
2016,3,19,11,0,878.0,137.0,6.8,14.0,822.0,1068.02,842.76
2016,3,19,11,15,885.0,138.5,6.75,14.0,847.0,1067.35,840.82
2016,3,19,11,30,892.0,140.0,6.7,14.0,872.0,1062.52,836.14
2016,3,19,11,45,902.0,138.0,6.65,14.5,890.5,1039.36,816.89
2016,3,19,12,0,912.0,136.0,6.6,15.0,909.0,1026.03,805.04
2016,3,19,12,15,914.0,136.0,6.5,15.0,916.5,1003.04,787.6
2016,3,19,12,30,916.0,136.0,6.4,15.0,924.0,976.32,767.65
2016,3,19,12,45,920.0,133.5,6.35,15.5,924.0,945.42,743.62
2016,3,19,13,0,924.0,131.0,6.3,16.0,924.0,910.94,717.13
2016,3,19,13,15,921.5,130.0,6.2,16.0,913.0,869.14,686.46
2016,3,19,13,30,919.0,129.0,6.1,16.0,902.0,824.48,653.65
2016,3,19,13,45,918.0,126.0,6.1,16.0,883.5,776.48,617.44
2016,3,19,14,0,917.0,123.0,6.1,16.0,865.0,725.9,577.67
2016,3,19,14,15,910.0,121.5,6.05,16.0,837.0,670.53,533.09
2016,3,19,14,30,903.0,120.0,6.0,16.0,809.0,613.56,486.16
2016,3,19,14,45,896.5,116.0,5.95,16.0,774.0,553.45,435.53
2016,3,19,15,0,890.0,112.0,5.9,16.0,739.0,492.22,382.54
2016,3,19,15,15,876.0,109.0,5.8,15.5,696.0,426.02,324.85
2016,3,19,15,30,862.0,106.0,5.7,15.0,653.0,361.2,266.88
2016,3,19,15,45,845.0,102.0,5.65,15.0,604.5,295.48,207.39
2016,3,19,16,0,828.0,98.0,5.6,15.0,556.0,231.12,150.52
2016,3,19,16,15,802.0,94.0,5.45,14.5,502.0,167.29,99.9
2016,3,19,16,30,776.0,90.0,5.3,14.0,448.0,106.56,63.71
2016,3,19,16,45,739.5,84.5,5.15,14.0,391.0,62.74,50.27
2016,3,19,17,0,703.0,79.0,5.0,14.0,334.0,59.79,47.82
2016,3,19,17,15,648.5,72.0,4.6,13.0,276.0,55.45,44.23
2016,3,19,17,30,594.0,65.0,4.2,12.0,218.0,51.04,40.4
2016,3,19,17,45,505.5,55.0,3.8,11.5,162.5,43.87,33.79
2016,3,19,18,0,417.0,45.0,3.4,11.0,107.0,36.6,26.81
2016,3,19,18,15,269.0,30.0,3.25,10.5,63.0,24.56,14.83
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,11.72,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.5,81.56,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,47.0,223.24,165.54
2016,3,20,7,15,390.0,39.0,3.55,5.5,97.5,329.5,278.26
2016,3,20,7,30,511.0,52.0,3.6,6.0,148.0,447.39,383.64
2016,3,20,7,45,581.0,61.0,3.65,7.0,205.5,533.89,457.16
2016,3,20,8,0,651.0,70.0,3.7,8.0,263.0,624.92,529.51
2016,3,20,8,15,698.0,76.0,3.75,8.5,322.0,697.05,584.47
2016,3,20,8,30,745.0,82.0,3.8,9.0,381.0,770.3,638.2
2016,3,20,8,45,776.5,87.5,3.9,10.0,438.0,824.53,674.79
2016,3,20,9,0,808.0,93.0,4.0,11.0,495.0,882.99,713.55
2016,3,20,9,15,831.5,97.0,3.95,11.5,548.0,930.43,743.78
2016,3,20,9,30,855.0,101.0,3.9,12.0,601.0,975.4,771.7
2016,3,20,9,45,872.5,104.0,3.9,12.5,649.0,1010.42,792.49
2016,3,20,10,0,890.0,107.0,3.9,13.0,697.0,1042.1,810.83
2016,3,20,10,15,903.0,109.5,3.95,13.0,738.5,1052.54,816.29
2016,3,20,10,30,916.0,112.0,4.0,13.0,780.0,1071.36,827.92
2016,3,20,10,45,925.5,113.0,4.05,13.5,814.0,1080.96,831.72
2016,3,20,11,0,935.0,114.0,4.1,14.0,848.0,1086.45,832.95
2016,3,20,11,15,941.5,115.5,4.15,14.0,873.5,1085.23,831.37
2016,3,20,11,30,948.0,117.0,4.2,14.0,899.0,1079.76,827.12
2016,3,20,11,45,953.5,116.5,4.3,14.5,916.0,1066.98,816.86
2016,3,20,12,0,959.0,116.0,4.4,15.0,933.0,1050.04,804.34
2016,3,20,12,15,961.0,116.5,4.45,15.0,941.0,1026.68,788.54
2016,3,20,12,30,963.0,117.0,4.5,15.0,949.0,999.39,770.09
2016,3,20,12,45,964.5,116.0,4.6,15.5,948.0,966.42,746.64
2016,3,20,13,0,966.0,115.0,4.7,16.0,947.0,929.83,720.61
2016,3,20,13,15,963.5,114.5,4.7,16.0,936.0,887.03,690.68
2016,3,20,13,30,961.0,114.0,4.7,16.0,925.0,841.23,658.42
2016,3,20,13,45,959.0,112.0,4.7,16.0,906.0,791.62,622.46
2016,3,20,14,0,957.0,110.0,4.7,16.0,887.0,739.38,582.26
2016,3,20,14,15,950.0,108.5,4.7,16.0,858.5,682.1,537.21
2016,3,20,14,30,943.0,107.0,4.7,16.0,830.0,623.13,489.59
2016,3,20,14,45,936.0,104.0,4.7,16.0,794.0,561.46,438.44
2016,3,20,15,0,929.0,101.0,4.7,16.0,758.0,498.65,384.74
2016,3,20,15,15,916.0,98.5,4.6,15.5,715.0,433.07,327.77
2016,3,20,15,30,903.0,96.0,4.5,15.0,672.0,367.57,269.41
2016,3,20,15,45,888.5,92.0,4.45,15.0,623.0,300.89,209.21
2016,3,20,16,0,874.0,88.0,4.4,15.0,574.0,229.97,147.09
2016,3,20,16,15,850.0,84.5,4.2,14.5,519.0,163.91,94.98
2016,3,20,16,30,826.0,81.0,4.0,14.0,464.0,100.61,57.99
2016,3,20,16,45,795.0,75.5,3.8,14.0,406.5,62.12,49.71
2016,3,20,17,0,764.0,70.0,3.6,14.0,349.0,58.6,46.76
2016,3,20,17,15,713.0,64.0,3.1,13.0,290.0,54.36,43.26
2016,3,20,17,30,662.0,58.0,2.6,12.0,231.0,45.98,35.87
2016,3,20,17,45,581.0,49.5,2.1,11.0,173.5,39.76,30.21
2016,3,20,18,0,500.0,41.0,1.6,10.0,116.0,33.47,24.21
2016,3,20,18,15,345.5,28.0,1.6,9.5,69.5,22.95,13.73
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,12.29,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.5,1.9,3.0,27.5,101.43,0.0
2016,3,21,7,0,343.0,27.0,2.2,4.0,55.0,268.23,205.62
2016,3,21,7,15,464.0,37.5,2.35,5.0,108.0,374.37,315.54
2016,3,21,7,30,585.0,48.0,2.5,6.0,161.0,492.91,419.52
2016,3,21,7,45,653.5,55.0,2.7,7.0,220.5,573.42,486.4
2016,3,21,8,0,722.0,62.0,2.9,8.0,280.0,664.36,557.58
2016,3,21,8,15,765.5,67.5,3.05,8.5,340.0,736.25,611.5
2016,3,21,8,30,809.0,73.0,3.2,9.0,400.0,808.62,663.87
2016,3,21,8,45,838.5,76.5,3.4,10.0,458.0,865.98,702.52
2016,3,21,9,0,868.0,80.0,3.6,11.0,516.0,921.85,739.14
2016,3,21,9,15,889.0,83.5,3.55,11.5,569.5,957.33,760.07
2016,3,21,9,30,910.0,87.0,3.5,12.0,623.0,1000.08,785.94
2016,3,21,9,45,925.0,89.5,3.45,13.0,671.0,1032.68,802.75
2016,3,21,10,0,940.0,92.0,3.4,14.0,719.0,1061.79,816.99
2016,3,21,10,15,951.0,94.0,3.4,14.5,760.5,1082.52,827.41
2016,3,21,10,30,962.0,96.0,3.4,15.0,802.0,1099.22,835.25
2016,3,21,10,45,969.5,97.5,3.4,15.5,835.5,1107.59,837.66
2016,3,21,11,0,977.0,99.0,3.4,16.0,869.0,1111.67,837.46
2016,3,21,11,15,982.5,100.0,3.35,16.0,894.5,1108.79,833.97
2016,3,21,11,30,988.0,101.0,3.3,16.0,920.0,1101.53,827.83
2016,3,21,11,45,990.5,102.0,3.3,16.5,936.5,1086.94,815.98
2016,3,21,12,0,993.0,103.0,3.3,17.0,953.0,1068.09,801.54
2016,3,21,12,15,994.5,103.5,3.3,17.5,960.0,1043.61,783.54
2016,3,21,12,30,996.0,104.0,3.3,18.0,967.0,1015.09,763.02
2016,3,21,12,45,995.0,104.0,3.3,18.5,965.0,979.99,738.17
2016,3,21,13,0,994.0,104.0,3.3,19.0,963.0,941.31,710.95
2016,3,21,13,15,991.5,103.5,3.35,19.0,951.5,897.53,681.85
2016,3,21,13,30,989.0,103.0,3.4,19.0,940.0,850.65,650.33
2016,3,21,13,45,984.0,102.0,3.45,19.0,919.5,798.64,614.45
2016,3,21,14,0,979.0,101.0,3.5,19.0,899.0,744.19,574.04
2016,3,21,14,15,972.0,100.0,3.55,19.0,870.5,686.31,529.94
2016,3,21,14,30,965.0,99.0,3.6,19.0,842.0,626.68,483.13
2016,3,21,14,45,945.0,102.0,3.65,19.0,802.5,562.45,431.29
2016,3,21,15,0,925.0,105.0,3.7,19.0,763.0,498.34,377.91
2016,3,21,15,15,911.5,103.0,3.7,19.0,719.5,433.16,321.97
2016,3,21,15,30,898.0,101.0,3.7,19.0,676.0,368.11,264.78
2016,3,21,15,45,881.0,97.5,3.75,19.0,626.0,297.24,202.73
2016,3,21,16,0,864.0,94.0,3.8,19.0,576.0,231.05,145.8
2016,3,21,16,15,839.0,90.0,3.65,18.5,521.0,165.11,95.02
2016,3,21,16,30,814.0,86.0,3.5,18.0,466.0,102.11,59.28
2016,3,21,16,45,779.5,80.5,3.4,17.5,408.0,65.73,52.14
2016,3,21,17,0,745.0,75.0,3.3,17.0,350.0,62.34,49.47
2016,3,21,17,15,692.5,68.5,3.0,16.0,290.5,53.08,41.59
2016,3,21,17,30,640.0,62.0,2.7,15.0,231.0,48.89,38.01
2016,3,21,17,45,556.0,53.0,2.45,14.0,174.0,42.4,32.18
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,35.85,25.99
2016,3,21,18,15,321.5,30.0,2.35,12.5,70.5,24.58,14.98
2016,3,21,18,30,171.0,16.0,2.5,12.0,24.0,13.11,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,12.0,6.83,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.0,16.0,4.9,7.5,26.5,78.17,0.0
2016,3,22,7,0,246.0,32.0,5.2,8.0,53.0,216.11,167.37
2016,3,22,7,15,363.0,46.0,5.5,9.0,104.0,319.76,269.25
2016,3,22,7,30,480.0,60.0,5.8,10.0,155.0,435.07,371.65
2016,3,22,7,45,562.0,67.5,6.15,11.0,213.5,527.72,451.48
2016,3,22,8,0,644.0,75.0,6.5,12.0,272.0,625.5,530.74
2016,3,22,8,15,689.5,81.5,6.7,13.0,330.5,696.81,585.33
2016,3,22,8,30,735.0,88.0,6.9,14.0,389.0,769.06,638.75
2016,3,22,8,45,769.0,92.5,7.15,15.0,446.0,823.33,676.83
2016,3,22,9,0,803.0,97.0,7.4,16.0,503.0,882.58,717.86
2016,3,22,9,15,825.0,100.5,7.4,16.5,555.5,927.75,747.9
2016,3,22,9,30,847.0,104.0,7.4,17.0,608.0,970.35,775.65
2016,3,22,9,45,864.0,107.0,7.4,18.0,654.5,1004.55,795.38
2016,3,22,10,0,881.0,110.0,7.4,19.0,701.0,1035.42,812.48
2016,3,22,10,15,892.5,112.0,7.4,19.5,741.5,1043.36,814.61
2016,3,22,10,30,904.0,114.0,7.4,20.0,782.0,1059.82,823.11
2016,3,22,10,45,913.0,116.0,7.4,20.5,815.0,1069.78,827.06
2016,3,22,11,0,922.0,118.0,7.4,21.0,848.0,1075.64,828.29
2016,3,22,11,15,927.5,119.0,7.35,21.0,872.5,1072.73,824.89
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,1065.67,818.79
2016,3,22,11,45,933.0,122.5,7.3,21.5,912.0,1050.57,805.92
2016,3,22,12,0,933.0,125.0,7.3,22.0,927.0,1031.49,790.46
2016,3,22,12,15,934.5,125.5,7.25,22.0,933.5,1007.96,773.35
2016,3,22,12,30,936.0,126.0,7.2,22.0,940.0,980.65,753.68
2016,3,22,12,45,935.0,125.5,7.15,22.5,938.0,946.56,727.83
2016,3,22,13,0,934.0,125.0,7.1,23.0,936.0,909.13,699.72
2016,3,22,13,15,931.0,124.5,7.05,23.0,924.5,866.93,669.59
2016,3,22,13,30,928.0,124.0,7.0,23.0,913.0,821.88,637.31
2016,3,22,13,45,923.0,122.5,6.95,23.5,893.0,771.9,598.83
2016,3,22,14,0,918.0,121.0,6.9,24.0,873.0,719.68,557.3
2016,3,22,14,15,910.0,119.5,6.8,24.0,844.0,663.62,513.06
2016,3,22,14,30,902.0,118.0,6.7,24.0,815.0,606.08,466.66
2016,3,22,14,45,896.5,113.0,6.65,24.0,779.5,545.71,417.01
2016,3,22,15,0,891.0,108.0,6.6,24.0,744.0,484.15,365.0
2016,3,22,15,15,876.5,105.5,6.5,23.5,700.5,420.24,310.45
2016,3,22,15,30,862.0,103.0,6.4,23.0,657.0,353.29,252.34
2016,3,22,15,45,841.5,100.5,6.35,23.0,607.5,288.04,194.97
2016,3,22,16,0,821.0,98.0,6.3,23.0,558.0,224.57,140.81
2016,3,22,16,15,794.5,93.5,6.15,22.5,504.0,160.92,92.45
2016,3,22,16,30,768.0,89.0,6.0,22.0,450.0,100.45,58.84
2016,3,22,16,45,728.5,84.5,5.85,22.0,392.5,62.39,48.33
2016,3,22,17,0,689.0,80.0,5.7,22.0,335.0,60.16,46.58
2016,3,22,17,15,635.0,73.0,5.5,21.0,277.5,55.89,43.16
2016,3,22,17,30,581.0,66.0,5.3,20.0,220.0,51.53,39.51
2016,3,22,17,45,491.0,56.5,5.15,19.5,165.0,44.82,33.51
2016,3,22,18,0,401.0,47.0,5.0,19.0,110.0,38.03,27.19
2016,3,22,18,15,262.5,32.0,5.0,18.5,66.5,26.11,15.88
2016,3,22,18,30,124.0,17.0,5.0,18.0,23.0,13.26,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.5,7.26,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.0,18.5,5.5,16.5,24.5,67.65,0.0
2016,3,23,7,0,134.0,37.0,5.6,17.0,49.0,145.46,109.17
2016,3,23,7,15,236.0,56.0,5.8,17.0,96.5,250.52,204.42
2016,3,23,7,30,338.0,75.0,6.0,17.0,144.0,353.5,294.44
2016,3,23,7,45,169.0,82.0,6.25,17.5,116.5,234.45,195.4
2016,3,23,8,0,0.0,89.0,6.5,18.0,89.0,78.8,60.85
2016,3,23,8,15,24.0,127.5,6.65,18.5,137.0,149.52,120.51
2016,3,23,8,30,48.0,166.0,6.8,19.0,185.0,213.52,173.33
2016,3,23,8,45,109.0,196.5,7.0,20.0,249.5,319.37,259.63
2016,3,23,9,0,170.0,227.0,7.2,21.0,314.0,411.15,332.34
2016,3,23,9,15,205.5,249.0,7.1,21.5,364.5,470.61,377.8
2016,3,23,9,30,241.0,271.0,7.0,22.0,415.0,530.78,422.91
2016,3,23,9,45,232.5,295.5,6.95,22.5,443.0,550.66,435.29
2016,3,23,10,0,224.0,320.0,6.9,23.0,471.0,568.89,446.39
2016,3,23,10,15,220.0,341.0,6.8,23.5,496.5,586.04,456.75
2016,3,23,10,30,216.0,362.0,6.7,24.0,522.0,601.78,465.99
2016,3,23,10,45,542.0,246.5,6.6,24.5,671.5,846.2,651.8
2016,3,23,11,0,868.0,131.0,6.5,25.0,821.0,1047.33,791.41
2016,3,23,11,15,874.5,132.0,6.3,25.0,845.5,1031.81,777.47
2016,3,23,11,30,881.0,133.0,6.1,25.0,870.0,1026.04,771.53
2016,3,23,11,45,889.0,132.0,5.95,25.5,887.0,1015.78,761.39
2016,3,23,12,0,897.0,131.0,5.8,26.0,904.0,1001.55,748.77
2016,3,23,12,15,899.0,131.5,5.65,26.0,911.5,979.18,732.31
2016,3,23,12,30,901.0,132.0,5.5,26.0,919.0,953.16,713.51
2016,3,23,12,45,903.0,130.5,5.35,26.5,918.0,921.72,689.73
