Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,0,905.0,129.0,5.2,27.0,917.0,886.91,663.82
2016,3,23,13,15,902.5,128.0,5.05,27.0,906.5,845.7,634.92
2016,3,23,13,30,900.0,127.0,4.9,27.0,896.0,801.72,604.09
2016,3,23,13,45,897.0,125.0,4.8,27.5,876.5,753.94,568.16
2016,3,23,14,0,894.0,123.0,4.7,28.0,857.0,703.84,529.54
2016,3,23,14,15,886.5,121.5,4.6,27.5,829.5,649.29,489.0
2016,3,23,14,30,879.0,120.0,4.5,27.0,802.0,593.28,446.18
2016,3,23,14,45,859.5,122.0,4.4,27.0,764.0,533.12,398.2
2016,3,23,15,0,840.0,124.0,4.3,27.0,726.0,472.19,348.44
2016,3,23,15,15,825.5,121.0,4.2,27.0,684.0,409.73,296.27
2016,3,23,15,30,811.0,118.0,4.1,27.0,642.0,347.84,243.48
2016,3,23,15,45,793.0,113.5,4.05,27.0,594.0,284.72,189.68
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,223.19,138.67
2016,3,23,16,15,748.5,104.5,3.75,26.5,493.5,156.93,89.52
2016,3,23,16,30,722.0,100.0,3.5,26.0,441.0,98.81,58.14
2016,3,23,16,45,686.5,93.5,3.3,25.5,385.5,68.15,52.47
2016,3,23,17,0,651.0,87.0,3.1,25.0,330.0,64.83,49.95
2016,3,23,17,15,597.0,79.5,2.9,24.0,273.5,60.44,46.51
2016,3,23,17,30,543.0,72.0,2.7,23.0,217.0,55.96,42.83
2016,3,23,17,45,455.5,61.0,2.5,22.0,163.0,48.26,36.15
2016,3,23,18,0,368.0,50.0,2.3,21.0,109.0,40.41,29.03
2016,3,23,18,15,184.0,36.5,2.5,20.5,66.0,28.03,17.41
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,18.15,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.5,14.5,5.8,8.0,31.5,130.75,0.0
2016,3,24,7,0,355.0,29.0,6.0,8.0,63.0,276.72,222.05
2016,3,24,7,15,467.5,39.0,6.15,8.5,116.0,377.96,320.8
2016,3,24,7,30,580.0,49.0,6.3,9.0,169.0,490.37,421.44
2016,3,24,7,45,647.5,55.5,6.5,9.5,228.5,569.78,489.54
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,658.85,562.16
2016,3,24,8,15,757.5,67.0,6.7,10.5,347.5,728.76,616.09
2016,3,24,8,30,800.0,72.0,6.7,11.0,407.0,799.11,668.54
2016,3,24,8,45,835.0,74.5,6.75,11.5,466.0,859.51,711.92
2016,3,24,9,0,870.0,77.0,6.8,12.0,525.0,908.96,746.0
2016,3,24,9,15,890.5,80.0,6.75,12.5,578.0,953.15,775.07
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,994.67,801.71
2016,3,24,9,45,927.5,84.5,6.65,13.5,679.5,1027.39,821.55
2016,3,24,10,0,944.0,86.0,6.6,14.0,728.0,1056.68,838.77
2016,3,24,10,15,954.5,88.0,6.55,14.5,769.0,1076.79,849.31
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,1092.85,857.04
2016,3,24,10,45,971.5,92.0,6.5,15.5,843.0,1100.63,859.36
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,1104.07,858.82
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.5,1101.01,854.88
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,1093.57,848.07
2016,3,24,11,45,990.5,97.5,6.25,16.5,943.0,1078.35,834.72
2016,3,24,12,0,992.0,99.0,6.2,17.0,959.0,1058.89,818.65
2016,3,24,12,15,993.5,99.5,6.1,17.0,966.0,1034.27,800.39
2016,3,24,12,30,995.0,100.0,6.0,17.0,973.0,1005.63,779.43
2016,3,24,12,45,995.0,99.5,5.95,17.5,971.0,970.82,753.04
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,932.39,724.18
2016,3,24,13,15,993.0,99.0,5.8,18.0,958.0,889.37,693.19
2016,3,24,13,30,991.0,99.0,5.7,18.0,947.0,843.19,659.84
2016,3,24,13,45,987.5,97.5,5.65,18.5,927.0,791.65,620.91
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,737.54,577.68
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,679.72,531.66
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,620.09,483.08
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,557.05,430.54
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,493.33,375.97
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.0,427.4,318.19
2016,3,24,15,30,922.0,90.0,4.9,19.0,687.0,361.48,259.3
2016,3,24,15,45,906.5,87.0,4.75,19.0,637.5,294.34,199.38
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,228.15,142.22
2016,3,24,16,15,867.5,80.5,4.3,18.5,533.0,155.73,86.75
2016,3,24,16,30,844.0,77.0,4.0,18.0,478.0,91.57,52.09
2016,3,24,16,45,811.0,73.0,3.7,17.5,419.5,60.21,47.3
2016,3,24,17,0,778.0,69.0,3.4,17.0,361.0,57.76,45.43
2016,3,24,17,15,728.5,63.5,2.9,16.0,301.0,53.89,42.31
2016,3,24,17,30,679.0,58.0,2.4,15.0,241.0,49.99,39.01
2016,3,24,17,45,597.5,50.0,1.95,14.0,183.0,40.08,30.16
2016,3,24,18,0,516.0,42.0,1.5,13.0,125.0,34.18,24.63
2016,3,24,18,15,368.5,30.0,1.45,12.5,77.0,24.56,15.28
2016,3,24,18,30,221.0,18.0,1.4,12.0,29.0,14.83,0.0
2016,3,24,18,45,110.5,9.0,1.4,11.5,14.5,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,180.0,16.0,0.5,7.5,34.0,135.39,0.0
2016,3,25,7,0,360.0,32.0,0.5,8.0,68.0,282.79,224.61
2016,3,25,7,15,469.5,42.5,0.65,8.5,122.0,383.48,316.59
2016,3,25,7,30,579.0,53.0,0.8,9.0,176.0,494.71,410.17
2016,3,25,7,45,640.0,60.5,0.95,10.0,234.5,575.69,473.9
2016,3,25,8,0,701.0,68.0,1.1,11.0,293.0,660.19,536.59
2016,3,25,8,15,741.5,73.5,1.5,12.0,351.5,723.44,583.23
2016,3,25,8,30,782.0,79.0,1.9,13.0,410.0,792.15,632.35
2016,3,25,8,45,807.0,84.0,2.3,14.0,465.0,846.22,669.46
2016,3,25,9,0,832.0,89.0,2.7,15.0,520.0,898.58,704.58
2016,3,25,9,15,852.5,92.0,2.7,15.5,572.0,942.12,730.93
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,982.99,755.05
2016,3,25,9,45,884.0,99.5,2.7,16.5,670.0,1001.78,763.89
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,1028.09,778.07
2016,3,25,10,15,906.0,106.0,2.65,17.5,756.0,1047.81,787.21
2016,3,25,10,30,917.0,108.0,2.6,18.0,796.0,1063.67,793.89
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.5,1071.07,795.14
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,1074.27,793.89
2016,3,25,11,15,932.0,116.5,2.45,19.5,883.5,1071.14,788.75
2016,3,25,11,30,937.0,118.0,2.4,20.0,908.0,1063.82,781.17
2016,3,25,11,45,936.5,120.5,2.4,20.5,922.5,1047.96,768.89
2016,3,25,12,0,936.0,123.0,2.4,21.0,937.0,1028.12,754.3
2016,3,25,12,15,937.0,123.5,2.45,21.0,943.5,1003.87,738.96
2016,3,25,12,30,938.0,124.0,2.5,21.0,950.0,975.86,721.19
2016,3,25,12,45,932.5,126.5,2.6,21.5,946.0,940.43,697.56
2016,3,25,13,0,927.0,129.0,2.7,22.0,942.0,901.88,671.76
2016,3,25,13,15,923.5,128.5,2.8,22.0,930.5,859.36,644.32
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,814.08,614.63
2016,3,25,13,45,911.0,128.5,3.0,22.0,897.0,763.23,578.98
2016,3,25,14,0,902.0,129.0,3.1,22.0,875.0,710.51,540.54
2016,3,25,14,15,894.0,127.5,3.15,22.0,846.5,655.13,498.85
2016,3,25,14,30,886.0,126.0,3.2,22.0,818.0,598.33,454.81
2016,3,25,14,45,875.0,123.5,3.3,22.0,781.5,538.22,406.99
2016,3,25,15,0,864.0,121.0,3.4,22.0,745.0,476.29,356.19
2016,3,25,15,15,849.5,118.0,3.45,22.0,701.5,412.46,302.32
2016,3,25,15,30,835.0,115.0,3.5,22.0,658.0,349.15,247.62
2016,3,25,15,45,814.0,111.5,3.55,22.0,608.5,284.68,191.95
2016,3,25,16,0,793.0,108.0,3.6,22.0,559.0,222.15,139.54
2016,3,25,16,15,766.0,103.5,3.45,21.5,505.5,160.4,93.71
2016,3,25,16,30,739.0,99.0,3.3,21.0,452.0,95.65,57.74
2016,3,25,16,45,702.0,93.0,3.2,20.5,395.5,67.82,53.27
2016,3,25,17,0,665.0,87.0,3.1,20.0,339.0,64.82,50.98
2016,3,25,17,15,611.5,79.5,2.8,19.0,281.5,60.42,47.47
2016,3,25,17,30,558.0,72.0,2.5,18.0,224.0,55.91,43.72
2016,3,25,17,45,476.5,61.0,2.25,17.0,169.5,48.23,36.94
2016,3,25,18,0,395.0,50.0,2.0,16.0,115.0,40.37,29.7
2016,3,25,18,15,264.0,34.5,2.0,15.5,70.5,28.12,18.11
2016,3,25,18,30,133.0,19.0,2.0,15.0,26.0,14.8,0.0
2016,3,25,18,45,66.5,9.5,2.0,14.5,13.0,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.5,2.15,10.5,29.5,79.95,12.85
2016,3,26,7,0,159.0,43.0,2.4,11.0,59.0,166.76,132.37
2016,3,26,7,15,254.5,62.0,2.6,11.5,108.0,268.5,223.32
2016,3,26,7,30,350.0,81.0,2.8,12.0,157.0,367.97,309.44
2016,3,26,7,45,187.0,100.5,3.0,13.0,142.5,271.42,228.13
2016,3,26,8,0,24.0,120.0,3.2,14.0,128.0,143.3,116.87
2016,3,26,8,15,19.0,137.0,3.2,14.5,144.0,142.48,115.75
2016,3,26,8,30,14.0,154.0,3.2,15.0,160.0,153.4,124.02
2016,3,26,8,45,17.0,175.0,3.25,16.0,183.5,175.48,141.33
2016,3,26,9,0,20.0,196.0,3.3,17.0,207.0,197.63,158.34
2016,3,26,9,15,96.5,240.0,3.15,17.5,298.5,334.39,269.05
2016,3,26,9,30,173.0,284.0,3.0,18.0,390.0,477.81,379.52
2016,3,26,9,45,298.5,281.5,2.95,18.5,480.5,618.23,485.08
2016,3,26,10,0,424.0,279.0,2.9,19.0,571.0,761.01,587.48
2016,3,26,10,15,333.5,321.5,2.8,19.5,559.5,697.51,535.83
2016,3,26,10,30,243.0,364.0,2.7,20.0,548.0,628.51,481.65
2016,3,26,10,45,353.0,344.0,2.6,20.5,623.0,734.99,558.29
2016,3,26,11,0,463.0,324.0,2.5,21.0,698.0,838.04,628.45
2016,3,26,11,15,656.5,241.5,2.45,21.5,788.5,945.71,702.7
2016,3,26,11,30,850.0,159.0,2.4,22.0,879.0,1032.07,755.94
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.5,1017.98,743.88
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,1000.07,730.56
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,976.91,715.91
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,950.17,698.94
2016,3,26,12,45,715.5,250.0,2.6,23.5,881.5,883.16,652.77
2016,3,26,13,0,577.0,334.0,2.7,24.0,842.0,809.02,598.76
2016,3,26,13,15,709.0,250.0,2.8,24.0,867.0,810.44,603.63
2016,3,26,13,30,841.0,166.0,2.9,24.0,892.0,793.92,595.1
2016,3,26,13,45,835.0,164.5,3.05,24.0,871.5,745.2,560.84
2016,3,26,14,0,829.0,163.0,3.2,24.0,851.0,694.64,524.46
2016,3,26,14,15,710.0,215.5,3.25,24.0,791.0,620.77,468.71
2016,3,26,14,30,591.0,268.0,3.3,24.0,731.0,552.02,416.26
2016,3,26,14,45,697.5,206.0,3.35,24.0,728.5,515.92,387.65
2016,3,26,15,0,804.0,144.0,3.4,24.0,726.0,467.6,347.31
2016,3,26,15,15,644.5,190.5,3.35,23.5,640.0,389.55,286.4
2016,3,26,15,30,485.0,237.0,3.3,23.0,554.0,328.16,239.43
2016,3,26,15,45,496.0,214.5,3.3,23.0,517.5,277.45,196.58
2016,3,26,16,0,507.0,192.0,3.3,23.0,481.0,225.44,153.39
2016,3,26,16,15,452.0,184.5,3.1,22.5,424.0,175.17,117.85
2016,3,26,16,30,397.0,177.0,2.9,22.0,367.0,131.99,94.37
2016,3,26,16,45,367.0,161.5,2.75,22.0,320.5,113.51,91.82
2016,3,26,17,0,337.0,146.0,2.6,22.0,274.0,103.9,83.97
2016,3,26,17,15,309.5,124.5,2.3,21.0,227.5,90.2,72.73
2016,3,26,17,30,282.0,103.0,2.0,20.0,181.0,75.97,60.73
2016,3,26,17,45,234.5,82.5,1.75,19.0,137.0,61.73,48.37
2016,3,26,18,0,187.0,62.0,1.5,18.0,93.0,47.08,35.28
2016,3,26,18,15,109.5,40.5,1.55,17.5,57.0,31.24,20.64
2016,3,26,18,30,32.0,19.0,1.6,17.0,21.0,15.42,0.0
2016,3,26,18,45,16.0,9.5,1.65,16.5,10.5,8.11,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.0,22.5,3.9,13.5,30.0,75.28,24.03
2016,3,27,7,0,134.0,45.0,4.5,14.0,60.0,154.41,121.78
2016,3,27,7,15,222.5,66.5,4.75,14.5,108.0,241.14,199.51
2016,3,27,7,30,311.0,88.0,5.0,15.0,156.0,349.49,292.77
2016,3,27,7,45,155.5,54.0,5.25,15.5,88.0,184.34,154.94
2016,3,27,8,0,0.0,20.0,5.5,16.0,20.0,16.48,8.41
2016,3,27,8,15,0.0,54.0,5.7,16.0,54.0,44.69,32.4
2016,3,27,8,30,0.0,88.0,5.9,16.0,88.0,73.92,56.92
2016,3,27,8,45,0.0,70.5,6.15,16.0,70.5,58.48,43.73
2016,3,27,9,0,0.0,53.0,6.4,16.0,53.0,43.92,31.35
2016,3,27,9,15,1.0,114.0,6.4,16.0,115.0,97.41,75.86
2016,3,27,9,30,2.0,175.0,6.4,16.0,177.0,155.23,123.21
2016,3,27,9,45,6.5,199.0,6.45,16.5,203.5,181.68,144.3
2016,3,27,10,0,11.0,223.0,6.5,17.0,230.0,208.17,165.2
2016,3,27,10,15,50.5,291.5,6.35,17.0,329.0,335.16,267.46
2016,3,27,10,30,90.0,360.0,6.2,17.0,428.0,446.68,354.83
2016,3,27,10,45,470.0,256.5,6.1,17.5,635.0,779.93,617.45
2016,3,27,11,0,850.0,153.0,6.0,18.0,842.0,1048.26,810.81
2016,3,27,11,15,857.5,154.0,5.85,18.5,866.5,1046.88,804.68
2016,3,27,11,30,865.0,155.0,5.7,19.0,891.0,1041.42,797.43
2016,3,27,11,45,887.5,145.0,5.6,19.5,911.5,1021.42,780.65
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,1011.95,771.49
2016,3,27,12,15,911.5,135.5,5.4,20.0,939.0,988.43,754.2
2016,3,27,12,30,913.0,136.0,5.3,20.0,946.0,961.25,734.55
2016,3,27,12,45,918.0,132.5,5.25,20.5,945.0,929.92,711.03
2016,3,27,13,0,923.0,129.0,5.2,21.0,944.0,895.02,685.14
2016,3,27,13,15,920.5,128.0,5.15,21.0,933.0,852.93,655.53
2016,3,27,13,30,918.0,127.0,5.1,21.0,922.0,808.05,623.83
2016,3,27,13,45,916.5,124.0,5.1,21.0,902.5,759.53,587.84
2016,3,27,14,0,915.0,121.0,5.1,21.0,883.0,708.53,548.85
2016,3,27,14,15,908.0,119.5,5.05,21.0,854.5,653.18,505.41
2016,3,27,14,30,901.0,118.0,5.0,21.0,826.0,596.29,459.66
2016,3,27,14,45,893.5,114.5,4.95,21.0,790.5,536.23,410.23
2016,3,27,15,0,886.0,111.0,4.9,21.0,755.0,475.22,358.58
2016,3,27,15,15,873.0,108.5,4.8,21.0,712.0,412.24,304.01
2016,3,27,15,30,860.0,106.0,4.7,21.0,669.0,345.78,245.76
2016,3,27,15,45,845.0,101.5,4.65,21.0,621.0,280.57,188.48
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,216.5,134.11
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.0,153.2,87.15
2016,3,27,16,30,781.0,89.0,4.2,20.0,465.0,92.81,56.34
2016,3,27,16,45,750.5,83.0,4.05,19.5,409.0,66.89,52.68
2016,3,27,17,0,720.0,77.0,3.9,19.0,353.0,58.02,45.26
2016,3,27,17,15,669.5,71.0,3.4,18.0,294.5,54.4,42.39
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,50.72,39.34
2016,3,27,17,45,544.0,55.5,2.4,16.5,180.5,44.01,33.33
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,37.16,26.96
2016,3,27,18,15,332.5,33.0,1.85,15.0,78.0,26.89,17.27
2016,3,27,18,30,196.0,20.0,1.8,14.0,31.0,16.43,1.05
2016,3,27,18,45,98.0,10.0,1.8,13.5,15.5,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.5,38.0,140.32,68.01
2016,3,28,7,0,353.0,36.0,2.7,8.0,76.0,282.63,231.67
2016,3,28,7,15,455.5,46.5,2.75,9.0,129.5,378.96,319.09
2016,3,28,7,30,558.0,57.0,2.8,10.0,183.0,484.79,409.43
2016,3,28,7,45,615.5,65.5,2.9,11.0,240.5,563.49,472.94
2016,3,28,8,0,673.0,74.0,3.0,12.0,298.0,645.41,535.03
2016,3,28,8,15,714.0,79.5,3.05,12.5,356.0,712.47,583.82
2016,3,28,8,30,755.0,85.0,3.1,13.0,414.0,775.31,627.8
2016,3,28,8,45,781.0,90.5,3.2,14.0,469.5,829.75,663.41
2016,3,28,9,0,807.0,96.0,3.3,15.0,525.0,882.6,696.97
2016,3,28,9,15,827.5,99.5,3.15,15.5,576.5,925.86,722.61
2016,3,28,9,30,848.0,103.0,3.0,16.0,628.0,966.5,745.84
2016,3,28,9,45,861.5,106.5,2.9,16.5,673.5,997.3,762.26
2016,3,28,10,0,875.0,110.0,2.8,17.0,719.0,1012.45,767.97
2016,3,28,10,15,886.0,112.5,2.65,17.5,758.5,1032.17,776.39
2016,3,28,10,30,897.0,115.0,2.5,18.0,798.0,1048.09,782.14
2016,3,28,10,45,903.5,117.5,2.45,18.5,829.5,1055.48,783.45
2016,3,28,11,0,910.0,120.0,2.4,19.0,861.0,1058.8,782.34
2016,3,28,11,15,915.0,121.5,2.3,19.5,885.0,1055.44,776.5
2016,3,28,11,30,920.0,123.0,2.2,20.0,909.0,1047.97,768.25
2016,3,28,11,45,921.0,125.0,2.15,20.5,923.5,1032.99,756.01
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,1014.07,741.5
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.0,989.88,724.57
2016,3,28,12,30,924.0,128.0,1.9,21.0,950.0,962.0,705.41
2016,3,28,12,45,920.0,129.5,1.85,21.5,946.5,927.15,681.06
2016,3,28,13,0,916.0,131.0,1.8,22.0,943.0,889.2,654.79
2016,3,28,13,15,912.5,130.5,1.75,22.0,931.0,846.97,626.93
2016,3,28,13,30,909.0,130.0,1.7,22.0,919.0,802.05,597.11
2016,3,28,13,45,901.5,130.0,1.7,22.5,898.0,752.25,561.17
2016,3,28,14,0,894.0,130.0,1.7,23.0,877.0,700.5,523.0
2016,3,28,14,15,886.0,128.5,1.75,23.0,848.0,645.53,482.9
2016,3,28,14,30,878.0,127.0,1.8,23.0,819.0,589.17,440.42
2016,3,28,14,45,868.0,124.0,1.85,23.0,783.0,529.42,393.95
2016,3,28,15,0,858.0,121.0,1.9,23.0,747.0,467.97,344.54
2016,3,28,15,15,843.5,118.5,1.95,23.0,704.0,405.0,292.39
2016,3,28,15,30,829.0,116.0,2.0,23.0,661.0,342.57,239.35
2016,3,28,15,45,809.5,112.5,2.15,23.0,612.0,278.99,185.38
2016,3,28,16,0,790.0,109.0,2.3,23.0,563.0,217.17,134.48
2016,3,28,16,15,763.5,104.5,2.3,22.5,510.0,155.88,90.2
2016,3,28,16,30,737.0,100.0,2.3,22.0,457.0,91.41,56.22
2016,3,28,16,45,700.0,94.5,2.3,22.0,400.5,68.61,53.58
2016,3,28,17,0,663.0,89.0,2.3,22.0,344.0,66.03,51.58
2016,3,28,17,15,610.5,81.5,2.1,20.5,287.0,61.7,48.28
2016,3,28,17,30,558.0,74.0,1.9,19.0,230.0,57.27,44.73
2016,3,28,17,45,476.0,63.5,1.75,18.0,175.0,50.07,38.44
2016,3,28,18,0,394.0,53.0,1.6,17.0,120.0,42.72,31.71
2016,3,28,18,15,270.5,37.5,1.65,16.5,75.0,29.0,19.0
2016,3,28,18,30,147.0,22.0,1.7,16.0,30.0,17.11,2.4
2016,3,28,18,45,73.5,11.0,1.8,15.5,15.0,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,6.57,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,13.16,5.21
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,22.26,13.18
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,31.38,21.1
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,41.78,29.9
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,52.19,38.53
2016,3,29,8,15,0.0,73.0,3.7,18.5,73.0,60.55,45.33
2016,3,29,8,30,0.0,83.0,3.8,19.0,83.0,69.15,52.22
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,95.21,73.38
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,121.55,94.41
2016,3,29,9,15,0.5,152.5,4.0,20.0,152.5,132.94,103.29
2016,3,29,9,30,1.0,165.0,4.0,20.0,165.0,144.37,112.16
2016,3,29,9,45,2.0,169.0,4.0,20.5,170.5,148.29,114.78
2016,3,29,10,0,3.0,173.0,4.0,21.0,176.0,152.36,117.54
2016,3,29,10,15,2.0,162.0,4.0,21.5,164.0,140.79,107.82
2016,3,29,10,30,1.0,151.0,4.0,22.0,152.0,129.59,98.49
2016,3,29,10,45,2.0,154.0,4.0,22.5,156.0,133.1,100.95
2016,3,29,11,0,3.0,157.0,4.0,23.0,160.0,136.61,103.4
2016,3,29,11,15,6.0,182.0,4.0,23.0,187.5,161.58,122.96
2016,3,29,11,30,9.0,207.0,4.0,23.0,215.0,186.44,142.26
2016,3,29,11,45,4.5,168.0,4.05,23.5,172.0,147.12,111.08
2016,3,29,12,0,0.0,129.0,4.1,24.0,129.0,108.77,80.67
2016,3,29,12,15,1.0,137.5,4.1,24.0,138.5,116.92,87.1
2016,3,29,12,30,2.0,146.0,4.1,24.0,148.0,124.94,93.39
2016,3,29,12,45,3.5,158.0,4.2,24.5,161.5,136.25,102.07
2016,3,29,13,0,5.0,170.0,4.3,25.0,175.0,147.35,110.55
2016,3,29,13,15,5.5,176.0,4.35,25.0,181.5,152.31,114.44
2016,3,29,13,30,6.0,182.0,4.4,25.0,188.0,157.14,118.25
2016,3,29,13,45,3.0,150.5,4.45,25.5,153.5,127.97,95.37
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,99.38,72.92
2016,3,29,14,15,0.0,105.5,4.55,26.0,105.5,88.04,64.14
2016,3,29,14,30,0.0,92.0,4.6,26.0,92.0,76.79,55.38
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,74.66,53.81
2016,3,29,15,0,0.0,87.0,4.7,26.0,87.0,72.51,52.23
2016,3,29,15,15,6.5,156.0,4.7,26.0,160.5,130.68,98.18
2016,3,29,15,30,13.0,225.0,4.7,26.0,234.0,184.64,140.34
2016,3,29,15,45,6.5,191.0,4.7,26.0,195.5,155.06,117.66
2016,3,29,16,0,0.0,157.0,4.7,26.0,157.0,126.72,95.94
2016,3,29,16,15,4.5,161.5,4.5,25.5,164.0,128.99,98.1
2016,3,29,16,30,9.0,166.0,4.3,25.0,171.0,129.67,99.21
2016,3,29,16,45,5.0,147.0,4.15,24.5,150.0,114.71,91.97
2016,3,29,17,0,1.0,128.0,4.0,24.0,129.0,100.36,80.33
2016,3,29,17,15,0.5,107.0,3.75,23.5,107.5,84.55,67.22
2016,3,29,17,30,0.0,86.0,3.5,23.0,86.0,68.57,53.69
2016,3,29,17,45,0.0,65.5,3.25,22.5,65.5,52.78,40.03
2016,3,29,18,0,0.0,45.0,3.0,22.0,45.0,36.81,25.97
2016,3,29,18,15,0.0,28.0,3.15,21.5,28.0,23.14,13.69
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,9.05,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,4.69,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.1,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,8.21,1.04
2016,3,30,7,15,0.0,17.5,4.0,19.0,17.5,14.39,6.38
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,20.6,11.73
2016,3,30,7,45,0.0,33.5,4.25,19.5,33.5,27.64,17.68
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,34.7,23.55
2016,3,30,8,15,0.0,42.0,4.45,20.0,42.0,34.71,23.48
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,34.73,23.4
2016,3,30,8,45,0.0,62.0,4.55,20.5,62.0,51.4,37.04
2016,3,30,9,0,0.0,82.0,4.6,21.0,82.0,68.13,50.54
2016,3,30,9,15,0.0,71.5,4.75,21.0,71.5,59.38,43.2
2016,3,30,9,30,0.0,61.0,4.9,21.0,61.0,50.66,35.93
2016,3,30,9,45,1.0,114.0,5.05,21.0,115.0,96.91,73.41
2016,3,30,10,0,2.0,167.0,5.2,21.0,169.0,145.73,112.39
2016,3,30,10,15,1.0,152.0,5.3,21.0,153.0,130.67,100.04
2016,3,30,10,30,0.0,137.0,5.4,21.0,137.0,116.08,88.15
2016,3,30,10,45,5.5,185.0,5.55,21.5,190.0,164.44,126.48
2016,3,30,11,0,11.0,233.0,5.7,22.0,243.0,213.22,164.51
2016,3,30,11,15,13.0,255.0,5.8,22.5,266.5,234.56,180.61
2016,3,30,11,30,15.0,277.0,5.9,23.0,290.0,255.65,196.42
2016,3,30,11,45,14.5,274.0,6.0,23.5,287.0,251.22,192.45
2016,3,30,12,0,14.0,271.0,6.1,24.0,284.0,246.84,188.59
2016,3,30,12,15,14.0,272.0,6.05,24.0,285.0,246.5,188.22
2016,3,30,12,30,14.0,273.0,6.0,24.0,286.0,246.07,187.82
2016,3,30,12,45,19.0,308.0,6.0,24.5,325.5,279.64,213.22
2016,3,30,13,0,24.0,343.0,6.0,25.0,365.0,312.29,237.63
2016,3,30,13,15,78.5,394.5,5.9,25.5,464.0,406.89,309.45
2016,3,30,13,30,133.0,446.0,5.8,26.0,563.0,491.59,371.98
2016,3,30,13,45,207.5,429.0,5.7,26.5,606.0,515.58,389.76
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,536.39,404.56
2016,3,30,14,15,248.0,403.0,5.45,27.0,606.5,483.27,364.45
2016,3,30,14,30,214.0,394.0,5.3,27.0,564.0,437.36,329.65
2016,3,30,14,45,242.0,370.5,5.2,27.0,555.0,413.82,311.38
2016,3,30,15,0,270.0,347.0,5.1,27.0,546.0,386.38,289.4
2016,3,30,15,15,337.5,309.0,5.0,26.5,543.0,359.38,266.78
2016,3,30,15,30,405.0,271.0,4.9,26.0,540.0,324.71,236.7
2016,3,30,15,45,432.5,241.5,4.8,26.0,510.0,275.89,195.52
2016,3,30,16,0,460.0,212.0,4.7,26.0,480.0,225.77,153.96
2016,3,30,16,15,573.5,158.0,4.45,25.5,460.0,164.99,104.36
2016,3,30,16,30,687.0,104.0,4.2,25.0,440.0,89.22,56.13
2016,3,30,16,45,650.0,100.0,4.0,25.0,387.0,71.68,55.52
2016,3,30,17,0,613.0,96.0,3.8,25.0,334.0,70.47,54.7
2016,3,30,17,15,596.5,82.5,3.4,24.0,283.5,62.17,47.97
2016,3,30,17,30,580.0,69.0,3.0,23.0,233.0,53.34,40.6
2016,3,30,17,45,509.5,59.0,2.6,22.5,179.5,46.44,34.59
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,39.36,28.18
2016,3,30,18,15,314.5,35.5,2.25,21.5,80.0,28.83,18.5
2016,3,30,18,30,190.0,22.0,2.3,21.0,34.0,18.05,4.49
2016,3,30,18,45,95.0,11.0,2.35,20.5,17.0,9.39,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.5,3.25,15.5,42.0,145.27,95.5
2016,3,31,7,0,343.0,41.0,3.6,16.0,84.0,281.65,227.07
2016,3,31,7,15,440.5,51.5,3.7,16.5,137.5,374.72,308.99
2016,3,31,7,30,538.0,62.0,3.8,17.0,191.0,476.47,394.54
2016,3,31,7,45,609.5,67.5,3.95,17.5,250.0,560.73,462.31
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,649.22,529.44
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,711.83,573.56
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,779.77,620.55
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.5,839.84,660.48
2016,3,31,9,0,840.0,86.0,4.9,22.0,543.0,898.93,698.83
2016,3,31,9,15,860.5,89.0,4.8,22.5,595.5,931.71,717.24
2016,3,31,9,30,881.0,92.0,4.7,23.0,648.0,971.8,740.54
2016,3,31,9,45,899.5,93.0,4.6,23.5,695.5,1004.62,758.38
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,1034.15,773.9
2016,3,31,10,15,928.5,96.0,4.45,24.0,783.0,1053.22,784.48
2016,3,31,10,30,939.0,98.0,4.4,24.0,823.0,1068.32,792.58
2016,3,31,10,45,947.0,99.5,4.35,24.5,855.5,1076.23,794.52
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,1079.91,793.88
2016,3,31,11,15,960.0,102.0,4.2,25.0,912.5,1075.77,789.53
2016,3,31,11,30,965.0,103.0,4.1,25.0,937.0,1067.36,782.62
2016,3,31,11,45,967.0,104.5,4.1,25.5,952.0,1052.29,770.7
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,1033.08,756.28
2016,3,31,12,15,970.0,106.0,4.05,26.0,973.0,1007.42,738.96
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,977.93,719.2
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.5,943.44,695.07
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,905.48,668.68
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.0,862.19,639.45
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,815.95,608.11
2016,3,31,13,45,961.0,103.5,3.75,27.0,929.5,765.02,572.16
2016,3,31,14,0,957.0,102.0,3.7,27.0,909.0,711.7,532.84
2016,3,31,14,15,951.0,100.5,3.65,27.0,880.5,655.02,490.07
2016,3,31,14,30,945.0,99.0,3.6,27.0,852.0,596.6,444.78
2016,3,31,14,45,933.5,99.0,3.55,27.0,815.0,535.27,395.95
2016,3,31,15,0,922.0,99.0,3.5,27.0,778.0,473.3,345.11
2016,3,31,15,15,909.5,97.0,3.4,26.5,734.5,409.02,291.65
2016,3,31,15,30,897.0,95.0,3.3,26.0,691.0,344.81,236.98
2016,3,31,15,45,882.0,91.5,3.2,26.0,642.0,279.24,180.82
2016,3,31,16,0,867.0,88.0,3.1,26.0,593.0,214.63,127.75
2016,3,31,16,15,844.0,84.5,2.9,25.5,538.5,143.83,77.22
2016,3,31,16,30,821.0,81.0,2.7,25.0,484.0,81.7,48.85
2016,3,31,16,45,788.5,77.0,2.55,24.5,426.5,62.59,47.9
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,60.3,46.24
2016,3,31,17,15,708.0,67.5,2.25,23.0,309.5,56.61,43.39
2016,3,31,17,30,660.0,62.0,2.1,22.0,250.0,48.53,36.62
2016,3,31,17,45,580.0,54.5,1.95,21.0,192.5,43.24,32.06
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,37.93,27.23
2016,3,31,18,15,367.0,35.0,2.0,19.5,86.5,28.52,18.48
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,18.98,5.86
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,5.97,0.0
2016,4,1,6,45,60.0,28.5,3.95,12.5,36.5,73.23,48.44
2016,4,1,7,0,120.0,50.0,4.0,13.0,66.0,148.27,119.41
2016,4,1,7,15,165.0,73.0,4.2,13.0,106.5,209.39,174.29
2016,4,1,7,30,210.0,96.0,4.4,13.0,147.0,273.94,230.97
2016,4,1,7,45,256.0,112.5,4.6,13.5,191.0,333.8,282.04
2016,4,1,8,0,302.0,129.0,4.8,14.0,235.0,397.41,334.67
2016,4,1,8,15,153.5,140.5,5.05,14.0,195.0,281.79,235.99
2016,4,1,8,30,5.0,152.0,5.3,14.0,155.0,141.27,113.9
2016,4,1,8,45,2.5,129.5,5.55,14.5,131.0,114.41,90.94
2016,4,1,9,0,0.0,107.0,5.8,15.0,107.0,90.22,70.21
2016,4,1,9,15,13.5,176.5,5.75,15.0,185.0,168.02,134.89
2016,4,1,9,30,27.0,246.0,5.7,15.0,263.0,248.92,200.69
2016,4,1,9,45,38.5,277.0,5.7,15.5,303.0,310.63,249.43
2016,4,1,10,0,50.0,308.0,5.7,16.0,343.0,353.05,282.12
2016,4,1,10,15,50.0,325.0,5.6,16.0,362.0,368.18,293.12
2016,4,1,10,30,50.0,342.0,5.5,16.0,381.0,382.94,303.87
2016,4,1,10,45,203.5,361.5,5.45,16.5,529.0,575.63,455.81
2016,4,1,11,0,357.0,381.0,5.4,17.0,677.0,765.41,598.0
2016,4,1,11,15,190.0,354.0,5.4,17.0,512.0,543.4,427.67
2016,4,1,11,30,23.0,327.0,5.4,17.0,347.0,309.32,242.48
2016,4,1,11,45,23.5,335.0,5.45,17.5,356.0,315.33,246.97
2016,4,1,12,0,24.0,343.0,5.5,18.0,365.0,321.12,250.83
2016,4,1,12,15,16.0,267.0,5.55,18.0,282.0,243.64,190.16
2016,4,1,12,30,8.0,191.0,5.6,18.0,199.0,168.97,130.98
2016,4,1,12,45,4.0,140.0,5.65,18.0,144.0,121.26,92.8
2016,4,1,13,0,0.0,89.0,5.7,18.0,89.0,74.54,55.06
2016,4,1,13,15,7.5,184.5,5.7,18.0,191.0,160.98,124.8
2016,4,1,13,30,15.0,280.0,5.7,18.0,293.0,246.38,192.53
2016,4,1,13,45,42.0,339.5,5.75,18.0,375.5,317.97,249.04
2016,4,1,14,0,69.0,399.0,5.8,18.0,458.0,378.83,296.44
2016,4,1,14,15,128.0,398.5,5.8,17.5,502.5,406.97,319.28
2016,4,1,14,30,187.0,398.0,5.8,17.0,547.0,424.04,332.96
2016,4,1,14,45,261.0,365.5,5.8,17.0,564.0,417.13,326.75
2016,4,1,15,0,335.0,333.0,5.8,17.0,581.0,401.0,312.05
2016,4,1,15,15,287.5,321.5,5.8,16.5,525.5,348.12,269.81
2016,4,1,15,30,240.0,310.0,5.8,16.0,470.0,303.81,234.58
2016,4,1,15,45,437.5,242.5,5.8,15.5,508.5,275.09,203.05
2016,4,1,16,0,635.0,175.0,5.8,15.0,547.0,228.05,155.09
2016,4,1,16,15,616.5,152.5,5.7,14.5,485.5,163.55,106.6
2016,4,1,16,30,598.0,130.0,5.6,14.0,424.0,101.71,72.04
2016,4,1,16,45,528.0,136.5,5.55,14.0,373.5,94.52,78.18
2016,4,1,17,0,458.0,143.0,5.5,14.0,323.0,99.6,82.95
2016,4,1,17,15,415.0,126.5,5.15,13.5,270.0,89.79,74.62
2016,4,1,17,30,372.0,110.0,4.8,13.0,217.0,79.52,65.69
2016,4,1,17,45,325.5,89.0,4.5,13.0,167.5,65.58,53.09
2016,4,1,18,0,279.0,68.0,4.2,13.0,118.0,51.04,39.68
2016,4,1,18,15,183.5,47.0,3.95,12.5,75.0,36.2,25.78
2016,4,1,18,30,88.0,26.0,3.7,12.0,32.0,20.37,7.74
2016,4,1,18,45,44.0,13.0,3.45,11.5,16.0,11.1,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,67.6,0.0
2016,4,2,6,45,290.0,24.5,3.9,6.5,57.0,216.31,161.71
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,344.8,288.97
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,436.31,371.28
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,535.73,455.79
2016,4,2,7,45,693.0,61.0,3.9,10.0,272.5,608.49,513.17
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,688.65,573.17
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.5,753.69,618.48
2016,4,2,8,30,821.0,76.0,3.7,13.0,451.0,818.56,661.81
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.5,871.75,693.69
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,913.33,716.15
2016,4,2,9,15,890.0,85.5,3.35,16.5,616.0,953.76,739.57
2016,4,2,9,30,908.0,88.0,3.2,17.0,668.0,991.35,760.48
2016,4,2,9,45,921.5,90.5,3.1,17.5,714.5,1021.38,776.26
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,1047.82,789.5
2016,4,2,10,15,945.0,94.5,3.05,18.5,801.0,1065.8,798.49
2016,4,2,10,30,955.0,96.0,3.1,19.0,841.0,1079.75,804.99
2016,4,2,10,45,962.0,97.5,3.15,19.5,873.0,1086.51,806.94
2016,4,2,11,0,969.0,99.0,3.2,20.0,905.0,1088.99,806.31
2016,4,2,11,15,973.5,100.0,3.25,20.0,929.0,1084.09,802.61
2016,4,2,11,30,978.0,101.0,3.3,20.0,953.0,1074.89,796.31
2016,4,2,11,45,980.0,102.0,3.35,20.5,967.5,1058.97,784.26
2016,4,2,12,0,982.0,103.0,3.4,21.0,982.0,1038.89,769.66
2016,4,2,12,15,983.0,103.5,3.4,21.0,988.5,1013.33,752.63
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,983.87,733.08
2016,4,2,12,45,982.5,104.0,3.45,21.0,991.5,948.03,709.6
2016,4,2,13,0,981.0,104.0,3.5,21.0,988.0,908.77,683.68
2016,4,2,13,15,978.5,103.5,3.5,21.0,976.0,865.01,654.22
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,818.28,622.47
2016,4,2,13,45,971.0,102.5,3.5,21.5,943.0,767.03,584.57
2016,4,2,14,0,966.0,102.0,3.5,22.0,922.0,713.44,543.41
2016,4,2,14,15,959.5,100.5,3.45,22.0,892.5,656.01,499.32
2016,4,2,14,30,953.0,99.0,3.4,22.0,863.0,596.87,452.66
2016,4,2,14,45,938.0,100.5,3.4,22.0,824.5,534.7,402.38
2016,4,2,15,0,923.0,102.0,3.4,22.0,786.0,472.22,350.3
2016,4,2,15,15,910.0,99.5,3.35,21.5,742.0,407.35,295.42
