Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,30,897.0,97.0,3.3,21.0,698.0,342.64,239.38
2016,4,2,15,45,881.5,94.0,3.25,21.0,648.5,277.41,182.55
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,207.13,124.29
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.0,142.47,78.33
2016,4,2,16,30,819.0,84.0,2.8,20.0,489.0,80.55,50.97
2016,4,2,16,45,787.5,79.5,2.6,20.0,431.5,64.35,50.32
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,61.76,48.28
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,57.74,45.11
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,49.22,37.87
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,43.59,32.97
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,37.89,27.75
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,28.48,18.92
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,18.92,7.21
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,9.82,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,68.46,0.0
2016,4,3,6,45,282.0,26.0,2.1,10.5,59.0,213.43,160.54
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,337.55,276.97
2016,4,3,7,15,530.0,49.0,2.4,12.5,158.0,428.04,356.27
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,526.24,437.83
2016,4,3,7,45,675.0,64.5,2.45,14.0,273.5,603.73,497.29
2016,4,3,8,0,731.0,71.0,2.5,15.0,333.0,679.85,552.28
2016,4,3,8,15,768.0,76.0,2.5,16.0,392.0,745.24,596.58
2016,4,3,8,30,805.0,81.0,2.5,17.0,451.0,810.51,639.05
2016,4,3,8,45,831.0,84.5,2.5,18.5,508.0,863.56,670.11
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,914.85,698.95
2016,4,3,9,15,876.0,91.0,2.4,20.5,617.0,946.36,715.35
2016,4,3,9,30,895.0,94.0,2.3,21.0,669.0,985.02,736.37
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.5,1015.6,751.56
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,1042.67,764.29
2016,4,3,10,15,934.0,101.0,2.05,22.5,802.0,1060.91,771.9
2016,4,3,10,30,944.0,103.0,2.0,23.0,842.0,1075.15,777.11
2016,4,3,10,45,951.5,104.5,2.0,23.5,874.0,1082.18,778.61
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,1084.97,777.69
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,1080.44,774.62
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,1071.62,769.09
2016,4,3,11,45,971.5,109.0,2.2,24.5,969.0,1056.12,758.65
2016,4,3,12,0,974.0,110.0,2.3,25.0,984.0,1036.47,745.7
2016,4,3,12,15,975.0,110.0,2.35,25.0,990.5,1010.43,729.61
2016,4,3,12,30,976.0,110.0,2.4,25.0,997.0,980.54,711.09
2016,4,3,12,45,975.0,110.0,2.5,25.0,994.0,945.25,689.44
2016,4,3,13,0,974.0,110.0,2.6,25.0,991.0,906.52,665.33
2016,4,3,13,15,971.5,109.5,2.6,25.0,979.0,862.93,636.95
2016,4,3,13,30,969.0,109.0,2.6,25.0,967.0,816.39,606.37
2016,4,3,13,45,965.0,108.0,2.65,25.0,946.0,765.63,571.11
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,712.47,532.66
2016,4,3,14,15,954.5,106.0,2.7,25.0,895.5,655.65,490.18
2016,4,3,14,30,948.0,105.0,2.7,25.0,866.0,597.15,445.12
2016,4,3,14,45,939.0,103.0,2.7,25.0,829.0,535.2,396.04
2016,4,3,15,0,930.0,101.0,2.7,25.0,792.0,472.38,344.64
2016,4,3,15,15,917.5,98.5,2.65,25.0,748.0,407.32,289.97
2016,4,3,15,30,905.0,96.0,2.6,25.0,704.0,342.35,234.27
2016,4,3,15,45,888.5,93.5,2.6,25.0,654.5,276.83,178.41
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,206.29,121.2
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,141.42,76.18
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,79.15,49.9
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,64.4,49.62
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,61.81,47.7
2016,4,3,17,15,717.5,69.0,1.7,21.5,319.5,57.78,44.67
2016,4,3,17,30,671.0,63.0,1.5,20.0,260.0,49.25,37.58
2016,4,3,17,45,598.0,55.5,1.3,19.0,202.0,44.01,33.06
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,38.73,28.26
2016,4,3,18,15,398.0,36.0,1.15,17.0,94.0,29.33,19.55
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,19.79,8.24
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,10.24,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,67.8,0.0
2016,4,4,6,45,270.0,28.5,3.55,11.0,61.0,209.54,160.53
2016,4,4,7,0,422.0,43.0,3.8,12.0,104.0,329.59,272.22
2016,4,4,7,15,510.5,52.5,3.8,13.0,160.0,419.62,351.15
2016,4,4,7,30,599.0,62.0,3.8,14.0,216.0,517.19,432.36
2016,4,4,7,45,655.5,68.5,3.85,15.0,275.0,594.18,492.55
2016,4,4,8,0,712.0,75.0,3.9,16.0,334.0,674.04,551.36
2016,4,4,8,15,749.0,80.5,4.05,17.0,392.5,734.57,593.49
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,799.7,637.69
2016,4,4,8,45,813.0,89.5,4.35,19.0,507.0,852.99,671.99
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,904.58,704.66
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,945.97,728.76
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,973.53,743.21
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,1003.64,758.14
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,1030.3,770.49
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.0,1048.21,778.05
2016,4,4,10,30,927.0,108.0,3.7,24.0,837.0,1062.19,783.06
2016,4,4,10,45,934.0,110.0,3.55,25.0,869.0,1069.07,781.95
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,1071.76,778.28
2016,4,4,11,15,946.0,113.0,3.3,26.0,924.5,1067.18,773.58
2016,4,4,11,30,951.0,114.0,3.2,26.0,948.0,1058.39,766.39
2016,4,4,11,45,954.0,114.5,3.1,26.5,962.5,1042.99,753.66
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,1023.51,738.56
2016,4,4,12,15,957.5,115.5,2.9,27.0,983.0,997.76,721.06
2016,4,4,12,30,958.0,116.0,2.8,27.0,989.0,968.26,701.27
2016,4,4,12,45,957.5,115.5,2.7,27.5,985.5,933.38,676.71
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,895.13,650.08
2016,4,4,13,15,954.0,114.5,2.5,28.0,970.0,851.73,621.35
2016,4,4,13,30,951.0,114.0,2.4,28.0,958.0,805.5,590.63
2016,4,4,13,45,946.5,113.0,2.35,28.5,937.0,755.16,554.16
2016,4,4,14,0,942.0,112.0,2.3,29.0,916.0,702.54,515.2
2016,4,4,14,15,935.0,110.5,2.2,28.5,887.0,645.96,474.27
2016,4,4,14,30,928.0,109.0,2.1,28.0,858.0,587.81,430.86
2016,4,4,14,45,919.0,107.0,2.05,28.0,821.0,526.99,383.42
2016,4,4,15,0,910.0,105.0,2.0,28.0,784.0,465.33,333.8
2016,4,4,15,15,897.0,102.5,1.95,28.0,740.0,401.31,281.03
2016,4,4,15,30,884.0,100.0,1.9,28.0,696.0,337.47,227.33
2016,4,4,15,45,867.5,97.0,1.85,28.0,646.5,272.92,173.32
2016,4,4,16,0,851.0,94.0,1.8,28.0,597.0,203.43,118.06
2016,4,4,16,15,828.0,90.5,1.7,27.5,543.0,139.94,75.05
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,79.13,50.43
2016,4,4,16,45,774.5,82.0,1.55,26.5,431.5,65.95,50.27
2016,4,4,17,0,744.0,77.0,1.5,26.0,374.0,63.08,48.16
2016,4,4,17,15,697.0,71.0,1.4,24.5,315.5,54.26,41.08
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,50.55,38.21
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,45.02,33.5
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,39.41,28.47
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,30.08,19.94
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,20.6,9.07
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,6.4,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,106.06,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,226.49,173.97
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,347.55,283.92
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,436.88,361.43
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,533.42,440.9
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,608.56,497.93
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,681.77,550.04
2016,4,5,8,15,765.5,78.5,3.2,19.0,400.5,745.18,593.23
2016,4,5,8,30,801.0,83.0,3.3,20.0,459.0,808.3,634.74
2016,4,5,8,45,826.5,87.0,3.45,21.5,515.0,861.21,666.76
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,912.31,696.69
2016,4,5,9,15,870.5,94.0,3.65,23.5,622.5,953.43,721.23
2016,4,5,9,30,889.0,97.0,3.7,24.0,674.0,980.79,736.26
2016,4,5,9,45,902.5,99.0,3.75,24.5,720.0,1009.47,752.22
2016,4,5,10,0,916.0,101.0,3.8,25.0,766.0,1034.65,765.81
2016,4,5,10,15,926.0,103.0,3.9,25.0,805.0,1052.6,776.55
2016,4,5,10,30,936.0,105.0,4.0,25.0,844.0,1066.59,784.88
2016,4,5,10,45,943.0,106.5,4.15,25.5,876.0,1072.89,787.15
2016,4,5,11,0,950.0,108.0,4.3,26.0,908.0,1075.0,786.86
2016,4,5,11,15,955.0,109.0,4.4,26.0,931.5,1070.34,783.55
2016,4,5,11,30,960.0,110.0,4.5,26.0,955.0,1061.44,777.65
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.5,1045.89,766.02
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,1026.23,752.16
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,1000.73,735.58
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,971.42,716.5
2016,4,5,12,45,966.5,112.0,4.9,27.5,992.5,935.85,692.12
2016,4,5,13,0,965.0,112.0,5.0,28.0,989.0,896.93,665.4
2016,4,5,13,15,962.5,111.5,5.05,28.0,976.5,853.63,636.56
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,807.43,605.46
2016,4,5,13,45,954.5,110.0,5.15,28.0,943.0,756.03,568.34
2016,4,5,14,0,949.0,109.0,5.2,28.0,922.0,702.42,528.45
2016,4,5,14,15,942.0,108.0,5.15,27.5,892.5,645.95,486.02
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,587.88,441.02
2016,4,5,14,45,924.5,105.5,5.1,27.0,825.5,526.42,391.31
2016,4,5,15,0,914.0,104.0,5.1,27.0,788.0,464.27,339.6
2016,4,5,15,15,901.0,101.5,5.0,26.5,744.0,400.07,285.46
2016,4,5,15,30,888.0,99.0,4.9,26.0,700.0,336.06,230.43
2016,4,5,15,45,741.5,133.5,4.8,26.0,611.0,260.38,171.24
2016,4,5,16,0,595.0,168.0,4.7,26.0,522.0,210.24,135.94
2016,4,5,16,15,701.0,127.5,4.5,25.5,506.5,147.31,86.8
2016,4,5,16,30,807.0,87.0,4.3,25.0,491.0,77.61,50.68
2016,4,5,16,45,773.5,82.5,4.15,25.0,433.5,66.25,50.88
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,63.76,48.96
2016,4,5,17,15,693.5,72.0,3.55,24.0,317.0,54.9,41.72
2016,4,5,17,30,647.0,66.0,3.1,23.0,258.0,51.24,38.8
2016,4,5,17,45,572.5,58.0,2.7,22.0,201.0,45.72,34.1
2016,4,5,18,0,498.0,50.0,2.3,21.0,144.0,40.14,29.1
2016,4,5,18,15,376.0,38.0,2.3,20.0,94.5,30.86,20.62
2016,4,5,18,30,254.0,26.0,2.3,19.0,45.0,21.42,10.03
2016,4,5,18,45,127.0,13.0,2.35,18.5,22.5,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,12.06,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,30.77,0.0
2016,4,6,6,45,121.5,38.0,3.0,15.5,55.5,128.35,97.34
2016,4,6,7,0,214.0,62.0,3.2,16.0,95.0,217.11,176.43
2016,4,6,7,15,293.5,80.0,3.45,16.5,145.5,310.01,256.21
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,399.11,330.85
2016,4,6,7,45,362.5,114.5,4.0,18.0,229.0,427.0,352.55
2016,4,6,8,0,352.0,131.0,4.3,19.0,262.0,452.75,371.45
2016,4,6,8,15,251.0,168.0,4.65,19.5,269.0,409.13,333.78
2016,4,6,8,30,150.0,205.0,5.0,20.0,276.0,355.57,287.57
2016,4,6,8,45,464.0,156.5,5.4,20.5,413.0,616.23,497.31
2016,4,6,9,0,778.0,108.0,5.8,21.0,550.0,863.74,681.29
2016,4,6,9,15,800.5,112.0,5.95,21.0,601.5,907.88,710.68
2016,4,6,9,30,823.0,116.0,6.1,21.0,653.0,949.53,739.13
2016,4,6,9,45,538.0,230.0,6.25,21.5,590.5,806.98,631.35
2016,4,6,10,0,253.0,344.0,6.4,22.0,528.0,632.4,492.53
2016,4,6,10,15,314.5,349.0,6.35,22.5,590.0,697.11,540.4
2016,4,6,10,30,376.0,354.0,6.3,23.0,652.0,761.09,586.01
2016,4,6,10,45,438.5,342.5,6.3,23.5,703.0,824.86,630.81
2016,4,6,11,0,501.0,331.0,6.3,24.0,754.0,869.56,661.69
2016,4,6,11,15,530.0,334.5,6.2,24.0,792.5,892.38,676.77
2016,4,6,11,30,559.0,338.0,6.1,24.0,831.0,911.74,689.44
2016,4,6,11,45,768.0,224.0,6.05,24.5,913.5,990.48,746.49
2016,4,6,12,0,977.0,110.0,6.0,25.0,996.0,1033.7,773.48
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.5,1009.23,755.63
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,980.82,735.56
2016,4,6,12,45,790.5,223.5,5.75,25.0,946.5,902.4,680.85
2016,4,6,13,0,598.0,337.0,5.7,25.0,882.0,809.46,610.38
2016,4,6,13,15,797.5,218.5,5.6,25.0,935.5,830.2,628.89
2016,4,6,13,30,997.0,100.0,5.5,25.0,989.0,822.72,625.61
2016,4,6,13,45,997.5,96.0,5.45,25.5,969.0,771.23,586.39
2016,4,6,14,0,998.0,92.0,5.4,26.0,949.0,716.9,543.99
2016,4,6,14,15,992.0,91.0,5.35,26.0,919.0,658.69,498.78
2016,4,6,14,30,986.0,90.0,5.3,26.0,889.0,598.66,450.94
2016,4,6,14,45,962.0,96.5,5.25,26.0,848.0,534.76,398.81
2016,4,6,15,0,938.0,103.0,5.2,26.0,807.0,471.35,345.71
2016,4,6,15,15,925.0,101.0,5.05,25.5,762.0,406.14,290.37
2016,4,6,15,30,912.0,99.0,4.9,25.0,717.0,341.06,234.13
2016,4,6,15,45,901.5,93.5,4.8,25.0,668.0,274.37,176.49
2016,4,6,16,0,891.0,88.0,4.7,25.0,619.0,208.13,122.26
2016,4,6,16,15,869.0,84.5,4.4,24.5,563.5,135.89,72.19
2016,4,6,16,30,847.0,81.0,4.1,24.0,508.0,72.65,56.26
2016,4,6,16,45,821.0,75.5,3.8,23.5,450.0,61.62,47.24
2016,4,6,17,0,795.0,70.0,3.5,23.0,392.0,58.16,44.57
2016,4,6,17,15,750.5,65.0,2.95,22.0,331.5,54.76,41.96
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,51.3,39.19
2016,4,6,17,45,639.5,53.0,1.9,20.0,212.5,45.94,34.6
2016,4,6,18,0,573.0,46.0,1.4,19.0,154.0,37.2,26.84
2016,4,6,18,15,450.5,35.5,1.35,18.0,102.5,28.96,19.25
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,20.65,9.92
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,8.11,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,17.34,0.0
2016,4,7,6,45,90.0,38.0,2.85,14.5,52.5,110.29,83.94
2016,4,7,7,0,180.0,57.0,3.2,16.0,86.0,188.3,152.97
2016,4,7,7,15,213.0,79.0,3.25,16.5,126.5,243.3,201.08
2016,4,7,7,30,246.0,101.0,3.3,17.0,167.0,300.56,249.46
2016,4,7,7,45,268.5,121.0,3.4,18.0,209.0,349.64,288.93
2016,4,7,8,0,291.0,141.0,3.5,19.0,251.0,399.81,327.76
2016,4,7,8,15,293.5,166.5,3.65,20.0,292.0,441.19,357.94
2016,4,7,8,30,296.0,192.0,3.8,21.0,333.0,481.28,386.22
2016,4,7,8,45,386.0,196.0,4.0,22.5,402.5,571.98,453.58
2016,4,7,9,0,476.0,200.0,4.2,24.0,472.0,687.9,536.19
2016,4,7,9,15,570.5,185.5,4.2,24.5,540.0,770.64,594.56
2016,4,7,9,30,665.0,171.0,4.2,25.0,608.0,865.21,657.95
2016,4,7,9,45,543.0,235.0,4.2,25.5,608.0,816.23,618.4
2016,4,7,10,0,421.0,299.0,4.2,26.0,608.0,767.24,578.11
2016,4,7,10,15,688.0,201.0,4.15,26.5,735.5,939.51,699.96
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,1080.6,789.13
2016,4,7,10,45,958.5,106.5,4.1,27.5,894.0,1085.4,788.31
2016,4,7,11,0,962.0,110.0,4.1,28.0,925.0,1085.87,785.96
2016,4,7,11,15,966.0,110.5,4.1,28.0,947.5,1079.4,780.91
2016,4,7,11,30,970.0,111.0,4.1,28.0,970.0,1068.69,773.34
2016,4,7,11,45,953.5,123.5,4.1,28.5,979.0,1045.85,756.58
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,1019.0,737.46
2016,4,7,12,15,777.0,233.5,4.0,29.0,943.5,958.83,697.48
2016,4,7,12,30,617.0,331.0,3.9,29.0,899.0,876.03,638.04
2016,4,7,12,45,618.0,329.0,3.85,29.0,896.0,847.2,618.61
2016,4,7,13,0,619.0,327.0,3.8,29.0,893.0,815.91,596.99
2016,4,7,13,15,596.0,333.5,3.65,29.0,872.5,771.06,565.1
2016,4,7,13,30,573.0,340.0,3.5,29.0,852.0,725.81,532.72
2016,4,7,13,45,583.0,324.0,3.4,29.5,835.5,684.78,502.7
2016,4,7,14,0,593.0,308.0,3.3,30.0,819.0,641.59,470.68
2016,4,7,14,15,524.5,317.0,3.15,29.5,758.0,570.49,419.55
2016,4,7,14,30,456.0,326.0,3.0,29.0,697.0,505.03,371.83
2016,4,7,14,45,478.0,301.5,2.9,29.0,675.0,463.35,339.83
2016,4,7,15,0,500.0,277.0,2.8,29.0,653.0,418.87,304.56
2016,4,7,15,15,558.0,238.5,2.65,29.0,636.5,373.92,267.02
2016,4,7,15,30,616.0,200.0,2.5,29.0,620.0,322.67,223.21
2016,4,7,15,45,668.5,164.0,2.4,29.0,590.0,263.4,172.74
2016,4,7,16,0,721.0,128.0,2.3,29.0,560.0,197.7,118.71
2016,4,7,16,15,618.5,143.5,2.1,28.5,489.5,148.38,89.71
2016,4,7,16,30,516.0,159.0,1.9,28.0,419.0,110.61,86.59
2016,4,7,16,45,605.0,125.5,1.75,27.5,396.5,88.65,68.94
2016,4,7,17,0,694.0,92.0,1.6,27.0,374.0,67.81,51.88
2016,4,7,17,15,645.0,85.0,1.45,25.5,315.5,63.95,49.13
2016,4,7,17,30,596.0,78.0,1.3,24.0,257.0,59.99,46.13
2016,4,7,17,45,521.0,68.0,1.2,23.0,200.5,53.31,40.5
2016,4,7,18,0,446.0,58.0,1.1,22.0,144.0,46.48,34.46
2016,4,7,18,15,330.0,43.5,1.15,21.0,95.0,35.35,24.41
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,22.54,11.44
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.5,3.2,13.0,11.5,9.82,0.0
2016,4,8,6,30,0.0,23.0,3.4,13.0,23.0,22.97,1.01
2016,4,8,6,45,143.5,41.0,3.6,13.5,64.5,142.78,111.45
2016,4,8,7,0,287.0,59.0,3.8,14.0,106.0,265.99,219.19
2016,4,8,7,15,366.0,74.5,4.05,15.0,158.5,348.15,290.32
2016,4,8,7,30,445.0,90.0,4.3,16.0,211.0,437.61,364.92
2016,4,8,7,45,396.0,112.5,4.55,17.0,239.0,448.01,371.94
2016,4,8,8,0,347.0,135.0,4.8,18.0,267.0,452.31,373.03
2016,4,8,8,15,438.5,139.0,5.1,18.5,332.5,544.26,446.21
2016,4,8,8,30,530.0,143.0,5.4,19.0,398.0,641.46,521.28
2016,4,8,8,45,531.5,161.5,5.7,20.0,442.5,680.25,547.39
2016,4,8,9,0,533.0,180.0,6.0,21.0,487.0,716.64,571.43
2016,4,8,9,15,510.5,207.5,5.95,21.0,522.0,738.02,584.36
2016,4,8,9,30,488.0,235.0,5.9,21.0,557.0,755.35,594.27
2016,4,8,9,45,515.5,243.5,5.85,21.5,604.0,797.44,622.53
2016,4,8,10,0,543.0,252.0,5.8,22.0,651.0,837.75,648.96
2016,4,8,10,15,425.0,313.5,5.7,22.5,636.0,785.55,604.46
2016,4,8,10,30,307.0,375.0,5.6,23.0,621.0,711.96,545.36
2016,4,8,10,45,327.5,387.5,5.5,23.5,658.5,740.68,564.31
2016,4,8,11,0,348.0,400.0,5.4,24.0,696.0,767.34,581.12
2016,4,8,11,15,329.5,415.0,5.3,24.0,701.5,755.64,570.87
2016,4,8,11,30,311.0,430.0,5.2,24.0,707.0,742.17,559.67
2016,4,8,11,45,374.5,410.0,5.1,24.5,748.0,771.24,580.02
2016,4,8,12,0,438.0,390.0,5.0,25.0,789.0,809.15,605.68
2016,4,8,12,15,370.5,422.0,4.8,25.0,761.0,747.78,559.51
2016,4,8,12,30,303.0,454.0,4.6,25.0,733.0,699.52,522.74
2016,4,8,12,45,279.5,458.0,4.45,25.5,715.0,664.78,496.04
2016,4,8,13,0,256.0,462.0,4.3,26.0,697.0,630.27,469.72
2016,4,8,13,15,208.5,460.5,4.2,26.0,650.5,566.38,423.16
2016,4,8,13,30,161.0,459.0,4.1,26.0,604.0,514.12,384.64
2016,4,8,13,45,136.0,444.0,4.0,26.0,565.0,469.84,352.16
2016,4,8,14,0,111.0,429.0,3.9,26.0,526.0,425.49,319.44
2016,4,8,14,15,79.5,394.0,3.9,26.0,462.5,368.3,277.19
2016,4,8,14,30,48.0,359.0,3.9,26.0,399.0,315.44,237.9
2016,4,8,14,45,167.5,355.5,3.9,26.0,484.0,359.72,270.77
2016,4,8,15,0,287.0,352.0,3.9,26.0,569.0,386.7,288.4
2016,4,8,15,15,285.5,330.5,3.9,25.5,536.0,346.08,256.64
2016,4,8,15,30,284.0,309.0,3.9,25.0,503.0,305.81,224.84
2016,4,8,15,45,183.5,287.5,3.95,25.0,410.0,249.38,183.97
2016,4,8,16,0,83.0,266.0,4.0,25.0,317.0,207.54,155.83
2016,4,8,16,15,380.0,194.5,3.9,24.5,392.0,160.03,109.38
2016,4,8,16,30,677.0,123.0,3.8,24.0,467.0,88.91,69.94
2016,4,8,16,45,639.5,116.5,3.75,24.0,411.5,82.45,64.8
2016,4,8,17,0,602.0,110.0,3.7,24.0,356.0,79.91,62.89
2016,4,8,17,15,551.5,100.5,3.3,23.0,299.5,74.8,58.96
2016,4,8,17,30,501.0,91.0,2.9,22.0,243.0,67.17,52.72
2016,4,8,17,45,419.0,79.5,2.5,21.0,188.5,59.25,45.99
2016,4,8,18,0,337.0,68.0,2.1,20.0,134.0,51.17,38.82
2016,4,8,18,15,237.5,49.5,2.05,19.0,88.0,37.67,26.64
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,23.85,12.83
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,23.5,10.0,2.05,13.5,11.0,18.38,0.0
2016,4,9,6,30,47.0,20.0,2.3,14.0,22.0,55.45,18.08
2016,4,9,6,45,118.5,44.0,2.55,14.5,61.0,133.49,103.84
2016,4,9,7,0,190.0,68.0,2.8,15.0,100.0,209.14,170.9
2016,4,9,7,15,309.5,74.5,2.85,15.5,149.5,311.55,258.81
2016,4,9,7,30,429.0,81.0,2.9,16.0,199.0,414.62,344.81
2016,4,9,7,45,214.5,43.5,2.95,16.5,102.5,223.41,187.19
2016,4,9,8,0,0.0,6.0,3.0,17.0,6.0,4.94,0.0
2016,4,9,8,15,0.0,12.5,3.2,17.5,12.5,10.3,3.07
2016,4,9,8,30,0.0,19.0,3.4,18.0,19.0,15.69,7.56
2016,4,9,8,45,216.5,117.0,3.6,18.5,242.5,327.66,269.28
2016,4,9,9,0,433.0,215.0,3.8,19.0,466.0,663.32,527.11
2016,4,9,9,15,216.5,116.5,3.9,19.5,242.0,355.08,286.38
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,14.91,6.6
2016,4,9,9,45,0.0,32.0,4.15,20.5,32.0,26.56,16.14
2016,4,9,10,0,0.0,46.0,4.3,21.0,46.0,38.25,25.56
2016,4,9,10,15,17.0,188.0,4.35,21.5,202.0,190.48,147.68
2016,4,9,10,30,34.0,330.0,4.4,22.0,358.0,349.5,269.86
2016,4,9,10,45,19.0,246.5,4.5,22.5,262.0,233.16,179.25
2016,4,9,11,0,4.0,163.0,4.6,23.0,166.0,142.6,107.89
2016,4,9,11,15,2.0,101.5,4.6,23.0,103.0,87.2,64.12
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,33.4,21.16
2016,4,9,11,45,1.0,94.0,4.7,23.5,95.0,79.86,58.09
2016,4,9,12,0,2.0,148.0,4.8,24.0,150.0,126.95,94.95
2016,4,9,12,15,9.0,222.5,4.85,24.0,231.5,197.44,149.87
2016,4,9,12,30,16.0,297.0,4.9,24.0,313.0,267.55,203.64
2016,4,9,12,45,239.0,343.5,4.95,24.5,564.5,525.5,401.68
2016,4,9,13,0,462.0,390.0,5.0,25.0,816.0,739.08,556.38
2016,4,9,13,15,646.5,281.5,5.0,25.0,868.0,761.53,574.94
2016,4,9,13,30,831.0,173.0,5.0,25.0,920.0,764.76,579.94
2016,4,9,13,45,560.0,297.0,5.05,25.5,795.5,643.48,486.64
2016,4,9,14,0,289.0,421.0,5.1,26.0,671.0,534.6,402.48
2016,4,9,14,15,543.0,295.0,5.1,25.5,745.5,560.62,424.24
2016,4,9,14,30,797.0,169.0,5.1,25.0,820.0,558.29,421.83
2016,4,9,14,45,783.5,167.0,5.15,25.0,783.5,501.09,375.34
2016,4,9,15,0,770.0,165.0,5.2,25.0,747.0,440.78,325.48
2016,4,9,15,15,754.0,161.0,5.2,25.0,704.5,380.66,274.61
2016,4,9,15,30,738.0,157.0,5.2,25.0,662.0,321.53,223.9
2016,4,9,15,45,718.0,151.5,5.2,25.0,614.0,261.71,173.35
2016,4,9,16,0,698.0,146.0,5.2,25.0,566.0,203.94,127.2
2016,4,9,16,15,670.0,140.0,5.05,24.5,514.0,147.44,89.5
2016,4,9,16,30,642.0,134.0,4.9,24.0,462.0,94.55,74.74
2016,4,9,16,45,609.0,125.0,4.8,24.0,407.5,88.09,69.59
2016,4,9,17,0,576.0,116.0,4.7,24.0,353.0,84.02,66.39
2016,4,9,17,15,525.0,106.5,4.4,23.5,297.5,76.99,60.72
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,71.04,55.83
2016,4,9,17,45,405.0,83.5,3.8,22.5,189.0,61.94,48.03
2016,4,9,18,0,336.0,70.0,3.5,22.0,136.0,52.59,39.72
2016,4,9,18,15,233.0,51.5,3.55,21.5,90.0,39.12,27.59
2016,4,9,18,30,130.0,33.0,3.6,21.0,44.0,25.69,14.27
2016,4,9,18,45,65.0,16.5,3.65,20.5,22.0,14.08,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,23.43,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,69.42,30.67
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,160.4,125.62
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,267.23,218.27
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,348.18,288.18
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,436.54,362.02
2016,4,10,7,45,219.0,74.0,5.15,19.0,135.5,268.57,222.9
2016,4,10,8,0,0.0,54.0,5.5,20.0,54.0,44.69,31.76
2016,4,10,8,15,0.0,87.0,5.65,20.5,87.0,72.84,54.97
2016,4,10,8,30,0.0,120.0,5.8,21.0,120.0,103.12,79.47
2016,4,10,8,45,0.0,136.5,5.95,21.5,136.5,117.83,90.96
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,132.53,102.3
2016,4,10,9,15,0.0,153.0,6.1,22.5,153.0,131.68,101.06
2016,4,10,9,30,0.0,153.0,6.1,23.0,153.0,131.09,100.09
2016,4,10,9,45,2.0,164.5,6.15,24.0,166.0,143.12,109.04
2016,4,10,10,0,4.0,176.0,6.2,25.0,179.0,155.18,117.9
2016,4,10,10,15,4.0,172.0,6.2,25.5,175.0,151.21,114.3
2016,4,10,10,30,4.0,168.0,6.2,26.0,171.0,147.37,110.87
2016,4,10,10,45,10.0,224.5,6.2,26.5,232.5,203.91,154.45
2016,4,10,11,0,16.0,281.0,6.2,27.0,294.0,260.81,197.51
2016,4,10,11,15,21.0,316.0,6.2,26.5,334.5,296.74,224.98
2016,4,10,11,30,26.0,351.0,6.2,26.0,375.0,349.81,265.26
2016,4,10,11,45,27.5,353.0,6.2,26.0,379.0,349.8,264.99
2016,4,10,12,0,29.0,355.0,6.2,26.0,383.0,349.52,264.67
2016,4,10,12,15,19.5,285.0,6.1,25.5,304.0,261.54,198.34
2016,4,10,12,30,10.0,215.0,6.0,25.0,225.0,190.98,144.38
2016,4,10,12,45,31.5,319.5,5.95,25.0,349.0,307.62,234.16
2016,4,10,13,0,53.0,424.0,5.9,25.0,473.0,413.37,313.54
2016,4,10,13,15,63.5,429.0,5.7,25.0,487.0,418.87,317.42
2016,4,10,13,30,74.0,434.0,5.5,25.0,501.0,422.94,320.41
2016,4,10,13,45,52.5,393.0,5.3,25.0,440.0,365.78,277.35
2016,4,10,14,0,31.0,352.0,5.1,25.0,379.0,311.94,236.68
2016,4,10,14,15,18.5,268.5,5.25,25.0,284.5,231.97,176.11
2016,4,10,14,30,6.0,185.0,5.4,25.0,190.0,156.06,117.68
2016,4,10,14,45,21.5,249.5,5.6,25.5,266.0,211.98,161.0
2016,4,10,15,0,37.0,314.0,5.8,26.0,342.0,262.1,199.06
2016,4,10,15,15,35.5,295.0,5.85,26.0,321.0,241.36,183.21
2016,4,10,15,30,34.0,276.0,5.9,26.0,300.0,221.1,167.77
2016,4,10,15,45,19.5,229.5,5.95,26.0,243.0,185.58,140.94
2016,4,10,16,0,5.0,183.0,6.0,26.0,186.0,146.52,111.27
2016,4,10,16,15,76.0,204.5,5.9,25.5,243.5,157.91,118.47
2016,4,10,16,30,147.0,226.0,5.8,25.0,301.0,153.77,123.92
2016,4,10,16,45,131.0,202.5,5.7,25.0,263.5,139.4,112.38
2016,4,10,17,0,115.0,179.0,5.6,25.0,226.0,125.01,100.71
2016,4,10,17,15,101.0,153.0,5.3,24.5,190.0,108.75,87.46
2016,4,10,17,30,87.0,127.0,5.0,24.0,154.0,94.28,75.45
2016,4,10,17,45,64.0,101.5,4.7,23.5,119.0,76.42,60.23
2016,4,10,18,0,41.0,76.0,4.4,23.0,84.0,58.23,44.38
2016,4,10,18,15,20.5,51.0,4.35,22.5,55.0,40.01,28.24
2016,4,10,18,30,0.0,26.0,4.3,22.0,26.0,21.28,10.97
2016,4,10,18,45,0.0,13.0,4.25,21.5,13.0,11.1,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.0,2.0,1.71,0.0
2016,4,11,6,30,0.0,4.0,3.9,19.0,4.0,3.28,0.0
2016,4,11,6,45,0.0,10.0,3.95,19.5,10.0,8.21,1.0
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,13.16,5.29
2016,4,11,7,15,0.0,24.0,4.25,20.5,24.0,19.77,10.93
2016,4,11,7,30,0.0,32.0,4.5,21.0,32.0,26.4,16.51
2016,4,11,7,45,125.5,93.0,4.8,22.0,142.0,192.84,157.19
2016,4,11,8,0,251.0,154.0,5.1,23.0,252.0,381.99,309.68
2016,4,11,8,15,148.0,176.0,5.1,23.5,236.0,314.24,252.04
2016,4,11,8,30,45.0,198.0,5.1,24.0,220.0,236.87,186.64
2016,4,11,8,45,346.5,177.5,5.1,24.5,378.0,532.59,422.75
2016,4,11,9,0,648.0,157.0,5.1,25.0,536.0,802.0,622.41
2016,4,11,9,15,509.0,219.0,4.95,25.5,533.0,746.27,574.88
2016,4,11,9,30,370.0,281.0,4.8,26.0,530.0,669.66,513.16
2016,4,11,9,45,573.5,216.5,4.7,26.5,630.5,821.19,623.39
2016,4,11,10,0,777.0,152.0,4.6,27.0,731.0,957.81,713.76
2016,4,11,10,15,790.5,154.5,4.35,27.5,769.0,977.9,722.09
2016,4,11,10,30,804.0,157.0,4.1,28.0,807.0,994.41,728.78
2016,4,11,10,45,826.5,151.5,3.9,28.5,841.5,1007.86,733.69
2016,4,11,11,0,849.0,146.0,3.7,29.0,876.0,1017.38,736.03
2016,4,11,11,15,856.0,147.5,3.45,29.5,899.0,1014.83,730.28
2016,4,11,11,30,863.0,149.0,3.2,30.0,922.0,994.2,713.1
2016,4,11,11,45,875.0,144.5,3.0,30.5,939.5,983.17,702.75
2016,4,11,12,0,887.0,140.0,2.8,31.0,957.0,968.23,689.95
2016,4,11,12,15,889.5,140.0,2.65,31.0,963.0,944.8,673.68
2016,4,11,12,30,892.0,140.0,2.5,31.0,969.0,917.85,655.32
2016,4,11,12,45,671.5,268.0,2.45,31.5,891.0,831.3,595.28
2016,4,11,13,0,451.0,396.0,2.4,32.0,813.0,731.77,523.34
2016,4,11,13,15,676.0,263.5,2.35,32.0,879.0,765.19,550.31
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,769.15,555.84
2016,4,11,13,45,635.0,264.0,2.3,32.0,832.0,663.23,479.16
2016,4,11,14,0,369.0,397.0,2.3,32.0,719.0,562.8,406.5
2016,4,11,14,15,630.5,258.0,2.25,32.0,785.0,577.98,418.56
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,563.18,406.27
2016,4,11,14,45,882.5,117.5,2.2,32.0,815.5,504.74,360.85
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,445.6,313.69
2016,4,11,15,15,860.5,113.0,2.15,31.5,737.0,383.9,263.83
2016,4,11,15,30,848.0,110.0,2.1,31.0,694.0,317.73,209.72
2016,4,11,15,45,838.0,104.5,2.05,31.0,647.0,254.51,157.52
2016,4,11,16,0,828.0,99.0,2.0,31.0,600.0,191.88,108.77
2016,4,11,16,15,805.5,95.0,1.85,30.5,546.5,130.15,69.56
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,71.09,53.45
2016,4,11,16,45,755.5,85.5,1.55,30.0,437.0,67.92,51.09
2016,4,11,17,0,728.0,80.0,1.4,30.0,381.0,64.84,48.74
2016,4,11,17,15,683.0,74.0,1.2,29.0,323.0,55.95,41.66
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,52.38,38.91
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,46.97,34.37
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,41.47,29.55
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,32.7,21.73
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,23.78,12.87
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,37.24,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,113.08,68.4
2016,4,12,6,45,231.0,43.0,3.75,13.5,77.5,200.64,160.92
2016,4,12,7,0,335.0,61.0,3.8,14.0,121.0,294.13,243.57
2016,4,12,7,15,178.5,83.0,3.7,14.5,116.0,222.96,185.58
2016,4,12,7,30,22.0,105.0,3.6,15.0,111.0,122.39,98.86
2016,4,12,7,45,11.0,94.5,3.5,15.5,97.5,90.44,71.59
2016,4,12,8,0,0.0,84.0,3.4,16.0,84.0,70.62,54.25
2016,4,12,8,15,0.0,98.0,3.45,16.5,98.0,82.99,64.31
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,95.36,74.18
2016,4,12,8,45,0.0,109.0,3.6,17.5,109.0,92.0,70.97
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,88.99,68.11
2016,4,12,9,15,0.0,111.5,3.7,18.5,111.5,93.74,71.62
2016,4,12,9,30,0.0,117.0,3.7,19.0,117.0,98.51,75.13
2016,4,12,9,45,0.0,124.5,3.7,19.5,124.5,105.06,80.06
2016,4,12,10,0,0.0,132.0,3.7,20.0,132.0,111.62,84.96
2016,4,12,10,15,0.0,130.5,3.65,20.5,130.5,110.24,83.5
2016,4,12,10,30,0.0,129.0,3.6,21.0,129.0,108.9,82.11
2016,4,12,10,45,9.0,213.0,3.55,21.5,221.0,192.31,147.84
2016,4,12,11,0,18.0,297.0,3.5,22.0,313.0,277.21,212.86
2016,4,12,11,15,9.0,177.0,3.5,22.0,185.0,159.52,121.39
2016,4,12,11,30,0.0,57.0,3.5,22.0,57.0,47.66,32.65
2016,4,12,11,45,4.5,129.5,3.5,22.5,134.0,113.53,85.05
2016,4,12,12,0,9.0,202.0,3.5,23.0,211.0,180.09,136.81
2016,4,12,12,15,4.5,150.0,3.5,23.0,154.5,130.68,98.07
2016,4,12,12,30,0.0,98.0,3.5,23.0,98.0,82.28,59.91
2016,4,12,12,45,0.0,97.5,3.55,23.5,97.5,81.81,59.46
2016,4,12,13,0,0.0,97.0,3.6,24.0,97.0,81.32,58.97
2016,4,12,13,15,25.5,254.0,3.65,24.0,277.5,237.73,180.96
2016,4,12,13,30,51.0,411.0,3.7,24.0,458.0,385.75,292.07
2016,4,12,13,45,45.0,391.5,3.75,24.0,432.0,358.5,271.39
2016,4,12,14,0,39.0,372.0,3.8,24.0,406.0,332.28,251.96
2016,4,12,14,15,26.5,319.0,3.85,24.0,342.0,276.94,210.42
2016,4,12,14,30,14.0,266.0,3.9,24.0,278.0,225.08,171.14
2016,4,12,14,45,7.0,178.5,4.0,24.0,184.5,150.31,113.57
2016,4,12,15,0,0.0,91.0,4.1,24.0,91.0,75.91,55.21
2016,4,12,15,15,14.0,179.5,4.1,24.0,189.0,151.31,114.76
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,213.51,162.93
2016,4,12,15,45,14.0,156.5,4.1,24.0,166.0,130.18,98.26
2016,4,12,16,0,0.0,45.0,4.1,24.0,45.0,37.31,24.7
2016,4,12,16,15,0.5,101.5,4.05,23.5,102.0,83.87,62.65
2016,4,12,16,30,1.0,158.0,4.0,23.0,159.0,124.19,99.97
2016,4,12,16,45,0.5,137.5,3.95,22.5,138.0,108.91,87.6
2016,4,12,17,0,0.0,117.0,3.9,22.0,117.0,93.45,74.94
2016,4,12,17,15,0.0,98.5,3.75,21.5,98.5,79.26,63.14
2016,4,12,17,30,0.0,80.0,3.6,21.0,80.0,64.92,50.99
2016,4,12,17,45,0.0,62.0,3.45,20.5,62.0,50.8,38.77
2016,4,12,18,0,0.0,44.0,3.3,20.0,44.0,36.4,26.09
2016,4,12,18,15,0.0,29.0,3.5,19.5,29.0,23.94,14.94
2016,4,12,18,30,0.0,14.0,3.7,19.0,14.0,11.52,3.62
2016,4,12,18,45,0.0,7.0,3.95,18.5,7.0,5.97,0.0
