Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,14.0,5.5,4.69,0.0
2016,4,13,6,30,0.0,11.0,2.8,14.0,11.0,9.04,0.62
2016,4,13,6,45,0.0,24.5,2.9,14.5,24.5,20.21,11.16
2016,4,13,7,0,0.0,38.0,3.0,15.0,38.0,31.41,21.0
2016,4,13,7,15,0.0,54.5,3.0,15.5,54.5,45.56,33.23
2016,4,13,7,30,0.0,71.0,3.0,16.0,71.0,60.4,45.84
2016,4,13,7,45,0.0,88.0,3.0,16.5,88.0,75.65,58.54
2016,4,13,8,0,0.0,105.0,3.0,17.0,105.0,90.84,70.95
2016,4,13,8,15,0.0,66.5,2.95,17.0,66.5,55.13,40.85
2016,4,13,8,30,0.0,28.0,2.9,17.0,28.0,23.14,13.87
2016,4,13,8,45,0.0,53.0,2.85,17.5,53.0,43.93,31.15
2016,4,13,9,0,0.0,78.0,2.8,18.0,78.0,64.82,48.23
2016,4,13,9,15,0.0,94.0,2.75,18.0,94.0,78.27,59.09
2016,4,13,9,30,0.0,110.0,2.7,18.0,110.0,92.31,70.34
2016,4,13,9,45,3.5,155.5,2.65,18.5,158.5,136.21,105.57
2016,4,13,10,0,7.0,201.0,2.6,19.0,207.0,180.84,140.65
2016,4,13,10,15,30.0,282.5,2.6,19.5,307.0,297.14,231.31
2016,4,13,10,30,53.0,364.0,2.6,20.0,407.0,401.75,309.7
2016,4,13,10,45,33.5,316.0,2.6,20.5,344.0,329.99,253.82
2016,4,13,11,0,14.0,268.0,2.6,21.0,281.0,246.42,189.06
2016,4,13,11,15,11.5,236.0,2.6,21.0,247.0,214.23,164.25
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,182.83,139.79
2016,4,13,11,45,20.5,293.5,2.6,21.5,313.0,285.47,218.52
2016,4,13,12,0,32.0,383.0,2.6,22.0,413.0,377.47,286.57
2016,4,13,12,15,27.5,367.0,2.65,22.0,393.0,354.22,268.79
2016,4,13,12,30,23.0,351.0,2.7,22.0,373.0,320.26,243.43
2016,4,13,12,45,14.0,256.5,2.75,22.5,270.0,228.84,173.9
2016,4,13,13,0,5.0,162.0,2.8,23.0,167.0,140.14,105.28
2016,4,13,13,15,2.5,144.0,2.8,23.0,146.5,122.62,91.69
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,105.44,78.22
2016,4,13,13,45,0.0,106.5,2.8,23.5,106.5,89.04,65.25
2016,4,13,14,0,0.0,87.0,2.8,24.0,87.0,72.73,52.34
2016,4,13,14,15,0.0,96.0,2.75,24.0,96.0,80.16,58.3
2016,4,13,14,30,0.0,105.0,2.7,24.0,105.0,87.54,64.21
2016,4,13,14,45,101.5,238.5,2.65,24.0,316.0,238.9,181.58
2016,4,13,15,0,203.0,372.0,2.6,24.0,527.0,364.87,273.95
2016,4,13,15,15,172.5,350.5,2.5,23.5,477.0,320.47,240.08
2016,4,13,15,30,142.0,329.0,2.4,23.0,427.0,280.05,209.93
2016,4,13,15,45,475.0,216.0,2.35,23.0,511.5,249.92,173.34
2016,4,13,16,0,808.0,103.0,2.3,23.0,596.0,188.81,110.95
2016,4,13,16,15,785.0,99.0,2.2,22.5,543.0,128.5,72.05
2016,4,13,16,30,762.0,95.0,2.1,22.0,490.0,73.29,57.17
2016,4,13,16,45,731.0,90.0,2.05,22.0,434.0,70.84,55.36
2016,4,13,17,0,700.0,85.0,2.0,22.0,378.0,62.49,48.42
2016,4,13,17,15,655.0,79.0,1.8,21.5,321.0,59.2,45.85
2016,4,13,17,30,610.0,73.0,1.6,21.0,264.0,55.82,43.11
2016,4,13,17,45,542.0,64.5,1.4,20.5,208.5,50.22,38.3
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,44.51,33.16
2016,4,13,18,15,365.5,43.5,1.15,19.0,104.0,35.06,24.59
2016,4,13,18,30,257.0,31.0,1.1,18.0,55.0,25.4,15.03
2016,4,13,18,45,128.5,15.5,1.1,17.5,27.5,12.12,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,58.53,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,166.11,114.09
2016,4,14,6,45,348.5,38.5,2.75,13.5,91.0,259.27,209.37
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,363.96,301.01
2016,4,14,7,15,543.0,59.5,3.0,14.5,194.5,444.92,370.07
2016,4,14,7,30,616.0,68.0,3.0,15.0,250.0,531.53,440.5
2016,4,14,7,45,308.0,89.0,3.0,16.0,180.0,350.96,291.78
2016,4,14,8,0,0.0,110.0,3.0,17.0,110.0,95.66,74.65
2016,4,14,8,15,0.0,117.5,3.0,17.5,117.5,101.46,79.31
2016,4,14,8,30,0.0,125.0,3.0,18.0,125.0,107.49,83.8
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,117.91,91.64
2016,4,14,9,0,0.0,149.0,3.1,20.0,149.0,128.35,99.38
2016,4,14,9,15,2.0,167.5,3.05,20.5,169.0,146.76,113.67
2016,4,14,9,30,4.0,186.0,3.0,21.0,189.0,165.22,127.81
2016,4,14,9,45,12.0,230.0,2.95,21.5,239.5,213.61,165.47
2016,4,14,10,0,20.0,274.0,2.9,22.0,290.0,262.33,202.56
2016,4,14,10,15,25.0,300.5,2.85,22.0,320.5,291.24,224.23
2016,4,14,10,30,30.0,327.0,2.8,22.0,351.0,339.94,260.62
2016,4,14,10,45,77.0,381.0,2.8,22.5,447.0,438.92,334.58
2016,4,14,11,0,124.0,435.0,2.8,23.0,543.0,555.4,418.33
2016,4,14,11,15,532.0,274.0,2.8,23.0,753.0,822.2,615.96
2016,4,14,11,30,940.0,113.0,2.8,23.0,963.0,1028.5,753.68
2016,4,14,11,45,930.5,121.0,2.8,23.5,973.5,1008.03,736.44
2016,4,14,12,0,921.0,129.0,2.8,24.0,984.0,983.74,719.04
2016,4,14,12,15,922.0,129.5,2.75,24.0,988.5,958.61,702.18
2016,4,14,12,30,923.0,130.0,2.7,24.0,993.0,929.93,683.04
2016,4,14,12,45,922.0,129.5,2.7,24.5,989.0,895.3,659.09
2016,4,14,13,0,921.0,129.0,2.7,25.0,985.0,857.57,633.1
2016,4,14,13,15,918.0,128.5,2.65,25.0,972.5,815.38,604.92
2016,4,14,13,30,915.0,128.0,2.6,25.0,960.0,770.55,573.65
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.0,721.46,537.26
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,670.25,498.6
2016,4,14,14,15,899.0,123.5,2.55,25.5,888.5,615.71,458.22
2016,4,14,14,30,892.0,122.0,2.5,25.0,859.0,559.74,415.4
2016,4,14,14,45,882.5,119.5,2.5,25.0,822.5,500.67,368.22
2016,4,14,15,0,873.0,117.0,2.5,25.0,786.0,440.94,319.03
2016,4,14,15,15,860.0,114.5,2.5,25.0,743.0,379.64,267.4
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,313.8,211.61
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.0,251.01,158.8
2016,4,14,16,0,814.0,105.0,2.5,25.0,602.0,189.61,110.51
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.0,129.0,72.04
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,74.76,57.94
2016,4,14,16,45,736.5,92.0,2.4,23.5,439.5,66.17,51.05
2016,4,14,17,0,705.0,87.0,2.4,23.0,383.0,63.9,49.42
2016,4,14,17,15,660.0,80.5,2.2,22.0,325.5,60.29,46.69
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,56.57,43.76
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,51.0,38.97
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,45.31,33.87
2016,4,14,18,15,372.0,44.5,1.6,19.0,107.0,35.89,25.32
2016,4,14,18,30,264.0,32.0,1.6,18.0,58.0,26.24,15.84
2016,4,14,18,45,132.0,16.0,1.6,17.5,29.0,12.51,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,47.47,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,141.79,99.88
2016,4,15,6,45,268.5,47.0,1.75,14.0,89.0,223.94,180.12
2016,4,15,7,0,371.0,64.0,2.0,15.0,135.0,317.17,260.66
2016,4,15,7,15,186.0,83.0,2.05,15.5,118.5,225.59,186.47
2016,4,15,7,30,1.0,102.0,2.1,16.0,102.0,93.52,73.56
2016,4,15,7,45,10.5,125.0,2.2,17.0,129.0,121.63,97.07
2016,4,15,8,0,20.0,148.0,2.3,18.0,156.0,150.37,120.32
2016,4,15,8,15,62.0,184.0,2.25,18.5,214.0,235.25,189.56
2016,4,15,8,30,104.0,220.0,2.2,19.0,272.0,310.38,248.82
2016,4,15,8,45,59.0,213.5,2.2,19.5,244.0,261.76,207.79
2016,4,15,9,0,14.0,207.0,2.2,20.0,216.0,197.0,154.26
2016,4,15,9,15,48.5,259.5,2.2,20.5,292.5,298.79,234.22
2016,4,15,9,30,83.0,312.0,2.2,21.0,369.0,386.8,300.56
2016,4,15,9,45,461.5,220.0,2.25,21.5,566.5,711.65,546.44
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,988.26,732.68
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.5,1005.62,738.78
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,1005.92,736.64
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.5,1013.4,739.48
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,1017.02,739.88
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.0,1011.76,734.74
2016,4,15,11,30,894.0,134.0,2.6,25.0,944.0,1002.56,727.3
2016,4,15,11,45,892.5,137.5,2.7,25.5,956.5,985.6,715.47
2016,4,15,12,0,891.0,141.0,2.8,26.0,969.0,964.93,701.35
2016,4,15,12,15,891.5,141.5,2.85,26.0,974.0,939.86,685.36
2016,4,15,12,30,892.0,142.0,2.9,26.0,979.0,911.4,667.15
2016,4,15,12,45,891.5,141.5,3.0,26.5,975.0,878.01,644.68
2016,4,15,13,0,891.0,141.0,3.1,27.0,971.0,841.63,620.12
2016,4,15,13,15,888.0,140.0,3.2,27.0,958.5,800.07,593.09
2016,4,15,13,30,885.0,139.0,3.3,27.0,946.0,756.01,562.44
2016,4,15,13,45,879.5,138.0,3.4,27.5,924.5,707.95,526.92
2016,4,15,14,0,874.0,137.0,3.5,28.0,903.0,657.94,489.19
2016,4,15,14,15,866.0,135.5,3.55,28.0,874.0,604.42,448.73
2016,4,15,14,30,858.0,134.0,3.6,28.0,845.0,549.64,406.12
2016,4,15,14,45,850.0,130.5,3.7,28.0,809.0,491.25,359.63
2016,4,15,15,0,842.0,127.0,3.8,28.0,773.0,432.0,311.01
2016,4,15,15,15,828.0,124.0,3.8,27.5,730.0,370.75,260.15
2016,4,15,15,30,814.0,121.0,3.8,27.0,687.0,310.09,208.93
2016,4,15,15,45,793.0,118.5,3.85,27.0,638.0,249.21,158.07
2016,4,15,16,0,772.0,116.0,3.9,27.0,589.0,190.34,112.28
2016,4,15,16,15,748.0,111.5,3.9,26.5,536.5,125.48,70.51
2016,4,15,16,30,724.0,107.0,3.9,26.0,484.0,74.13,56.96
2016,4,15,16,45,688.5,102.0,3.9,25.5,428.5,72.26,55.76
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,70.31,54.45
2016,4,15,17,15,607.0,89.5,3.65,24.5,316.5,66.33,51.35
2016,4,15,17,30,561.0,82.0,3.4,24.0,260.0,62.2,48.02
2016,4,15,17,45,491.5,72.0,3.15,23.5,205.0,55.73,42.54
2016,4,15,18,0,422.0,62.0,2.9,23.0,150.0,49.09,36.66
2016,4,15,18,15,320.5,48.0,2.85,22.0,102.5,36.81,25.77
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,26.27,15.73
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,13.24,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,26.58,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,81.74,56.12
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,157.67,124.85
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,240.11,196.01
2016,4,16,7,15,292.0,97.5,4.2,18.5,173.5,311.72,257.02
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,403.29,332.03
2016,4,16,7,45,178.5,98.0,4.6,19.5,152.0,249.05,204.99
2016,4,16,8,0,0.0,80.0,4.8,20.0,80.0,66.68,49.98
2016,4,16,8,15,0.0,82.5,5.05,20.5,82.5,68.53,51.31
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,70.62,52.71
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,83.29,62.74
2016,4,16,9,0,0.0,114.0,5.8,22.0,114.0,96.08,72.75
2016,4,16,9,15,3.5,157.0,5.85,22.5,159.5,138.19,106.3
2016,4,16,9,30,7.0,200.0,5.9,23.0,205.0,181.01,139.83
2016,4,16,9,45,9.0,212.5,6.0,23.5,219.5,193.84,149.33
2016,4,16,10,0,11.0,225.0,6.1,24.0,234.0,206.68,158.81
2016,4,16,10,15,5.5,179.0,6.1,24.0,183.5,158.67,120.74
2016,4,16,10,30,0.0,133.0,6.1,24.0,133.0,112.37,83.9
2016,4,16,10,45,3.5,159.5,6.15,24.5,162.5,138.98,104.69
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,165.59,125.21
2016,4,16,11,15,6.0,174.5,6.2,25.5,180.0,154.25,115.95
2016,4,16,11,30,5.0,163.0,6.2,26.0,168.0,143.03,106.89
2016,4,16,11,45,6.5,177.0,6.25,26.5,183.5,156.33,116.95
2016,4,16,12,0,8.0,191.0,6.3,27.0,199.0,169.44,126.79
2016,4,16,12,15,6.5,176.5,6.25,27.0,183.0,155.11,115.64
2016,4,16,12,30,5.0,162.0,6.2,27.0,167.0,140.95,104.65
2016,4,16,12,45,2.5,148.5,6.2,27.0,151.0,127.01,93.79
2016,4,16,13,0,0.0,135.0,6.2,27.0,135.0,113.32,83.13
2016,4,16,13,15,0.0,133.5,6.2,26.5,133.5,111.88,82.22
2016,4,16,13,30,0.0,132.0,6.2,26.0,132.0,110.44,81.32
2016,4,16,13,45,69.0,288.5,6.25,26.0,349.5,287.83,219.24
2016,4,16,14,0,138.0,445.0,6.3,26.0,567.0,450.39,341.15
2016,4,16,14,15,75.0,343.0,6.3,26.0,409.0,321.76,244.11
2016,4,16,14,30,12.0,241.0,6.3,26.0,251.0,203.81,154.08
2016,4,16,14,45,6.0,168.0,6.3,26.0,173.0,141.29,105.91
2016,4,16,15,0,0.0,95.0,6.3,26.0,95.0,79.22,57.39
2016,4,16,15,15,17.5,189.0,6.2,25.5,201.5,159.67,120.69
2016,4,16,15,30,35.0,283.0,6.1,25.0,308.0,224.72,171.17
2016,4,16,15,45,30.5,259.0,6.1,25.0,279.5,201.03,153.01
2016,4,16,16,0,26.0,235.0,6.1,25.0,251.0,185.89,141.77
2016,4,16,16,15,60.5,231.5,5.9,24.5,264.0,171.92,130.61
2016,4,16,16,30,95.0,228.0,5.7,24.0,277.0,160.97,130.27
2016,4,16,16,45,224.5,191.5,5.55,23.5,291.0,128.85,104.07
2016,4,16,17,0,354.0,155.0,5.4,23.0,305.0,109.46,88.24
2016,4,16,17,15,316.0,139.0,5.2,22.5,258.5,99.37,80.1
2016,4,16,17,30,278.0,123.0,5.0,22.0,212.0,88.92,71.45
2016,4,16,17,45,283.0,101.0,4.85,22.0,175.5,74.6,59.09
2016,4,16,18,0,288.0,79.0,4.7,22.0,139.0,58.58,45.0
2016,4,16,18,15,203.0,58.5,4.65,21.5,94.5,44.65,32.52
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,29.39,18.37
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,15.01,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.5,3.05,19.0,7.5,6.4,0.0
2016,4,17,6,30,0.0,15.0,3.2,19.0,15.0,12.35,3.78
2016,4,17,6,45,0.0,37.0,3.35,19.5,37.0,31.24,20.06
2016,4,17,7,0,0.0,59.0,3.5,20.0,59.0,52.38,38.04
2016,4,17,7,15,6.5,84.0,3.65,20.5,86.0,80.51,61.79
2016,4,17,7,30,13.0,109.0,3.8,21.0,113.0,108.81,85.31
2016,4,17,7,45,18.0,135.0,4.0,21.5,141.5,137.36,108.53
2016,4,17,8,0,23.0,161.0,4.2,22.0,170.0,166.03,131.39
2016,4,17,8,15,27.5,185.0,4.35,22.0,198.0,192.27,152.16
2016,4,17,8,30,32.0,209.0,4.5,22.0,226.0,235.14,185.86
2016,4,17,8,45,33.5,232.5,4.7,22.5,251.5,259.85,204.33
2016,4,17,9,0,35.0,256.0,4.9,23.0,277.0,284.37,222.44
2016,4,17,9,15,41.5,274.5,4.95,23.0,302.0,307.76,240.08
2016,4,17,9,30,48.0,293.0,5.0,23.0,327.0,331.23,257.66
2016,4,17,9,45,177.5,322.0,5.05,23.5,456.0,504.67,391.84
2016,4,17,10,0,307.0,351.0,5.1,24.0,585.0,680.92,521.79
2016,4,17,10,15,255.0,380.5,5.05,24.0,581.5,659.15,502.29
2016,4,17,10,30,203.0,410.0,5.0,24.0,578.0,615.42,468.17
2016,4,17,10,45,207.0,425.0,5.0,24.5,601.5,629.98,477.14
2016,4,17,11,0,211.0,440.0,5.0,25.0,625.0,643.16,484.86
2016,4,17,11,15,133.0,430.0,4.95,25.0,548.0,550.09,414.97
2016,4,17,11,30,55.0,420.0,4.9,25.0,471.0,441.72,333.28
2016,4,17,11,45,39.0,384.5,4.85,25.0,421.0,387.72,293.02
2016,4,17,12,0,23.0,349.0,4.8,25.0,371.0,321.95,243.47
2016,4,17,12,15,130.5,415.0,4.7,24.5,538.5,501.83,380.14
2016,4,17,12,30,238.0,481.0,4.6,24.0,706.0,644.73,484.84
2016,4,17,12,45,129.0,408.5,4.55,24.0,530.5,474.98,359.42
2016,4,17,13,0,20.0,336.0,4.5,24.0,355.0,299.43,226.77
2016,4,17,13,15,12.5,251.0,4.5,24.0,263.0,219.92,166.71
2016,4,17,13,30,5.0,166.0,4.5,24.0,171.0,142.35,106.84
2016,4,17,13,45,2.5,121.0,4.5,24.0,123.5,102.75,75.96
2016,4,17,14,0,0.0,76.0,4.5,24.0,76.0,63.56,45.06
2016,4,17,14,15,0.0,53.0,4.5,23.5,53.0,44.24,29.83
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,24.99,14.49
2016,4,17,14,45,0.0,79.5,4.55,23.0,79.5,66.34,47.74
2016,4,17,15,0,0.0,129.0,4.6,23.0,129.0,106.86,80.12
2016,4,17,15,15,2.5,159.5,4.7,23.0,161.5,131.66,99.9
2016,4,17,15,30,5.0,190.0,4.8,23.0,194.0,154.99,118.51
2016,4,17,15,45,2.5,121.5,4.95,23.0,123.5,100.62,75.6
2016,4,17,16,0,0.0,53.0,5.1,23.0,53.0,43.98,30.22
2016,4,17,16,15,0.0,31.5,5.05,22.5,31.5,26.08,15.77
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,8.26,1.46
2016,4,17,16,45,0.0,8.5,5.0,22.0,8.5,7.01,0.41
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,4.0,4.55,21.0,4.0,3.28,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.46,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.64,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.41,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.82,0.0
2016,4,18,6,45,0.0,3.0,3.05,16.5,3.0,2.46,0.0
2016,4,18,7,0,0.0,5.0,3.2,17.0,5.0,4.1,0.0
2016,4,18,7,15,0.0,7.0,3.3,17.0,7.0,5.75,0.0
2016,4,18,7,30,0.0,9.0,3.4,17.0,9.0,7.4,0.66
2016,4,18,7,45,0.0,28.5,3.5,17.5,28.5,23.51,14.33
2016,4,18,8,0,0.0,48.0,3.6,18.0,48.0,39.71,27.87
2016,4,18,8,15,0.0,58.0,3.6,18.5,58.0,48.05,34.66
2016,4,18,8,30,0.0,68.0,3.6,19.0,68.0,56.41,41.37
2016,4,18,8,45,0.0,51.0,3.6,19.5,51.0,42.28,29.45
2016,4,18,9,0,0.0,34.0,3.6,20.0,34.0,28.17,17.65
2016,4,18,9,15,0.0,48.0,3.7,20.0,48.0,39.84,27.17
2016,4,18,9,30,0.0,62.0,3.8,20.0,62.0,51.55,36.65
2016,4,18,9,45,18.5,189.5,3.9,20.5,204.0,193.36,150.88
2016,4,18,10,0,37.0,317.0,4.0,21.0,346.0,340.12,264.18
2016,4,18,10,15,39.0,331.0,3.75,21.5,363.0,353.89,273.01
2016,4,18,10,30,41.0,345.0,3.5,22.0,380.0,367.37,281.92
2016,4,18,10,45,72.0,389.5,3.3,22.5,452.0,440.15,335.69
2016,4,18,11,0,103.0,434.0,3.1,23.0,524.0,511.66,386.81
2016,4,18,11,15,104.5,446.0,3.05,23.0,539.5,519.88,391.78
2016,4,18,11,30,106.0,458.0,3.0,23.0,555.0,527.3,396.52
2016,4,18,11,45,59.0,351.0,2.95,23.0,405.5,374.24,283.76
2016,4,18,12,0,12.0,244.0,2.9,23.0,256.0,219.06,166.03
2016,4,18,12,15,11.0,228.0,2.9,23.0,239.0,203.4,154.31
2016,4,18,12,30,10.0,212.0,2.9,23.0,222.0,187.93,142.4
2016,4,18,12,45,13.0,254.5,2.95,23.5,267.5,225.83,171.21
2016,4,18,13,0,16.0,297.0,3.0,24.0,313.0,262.95,198.97
2016,4,18,13,15,14.5,280.0,2.95,23.5,294.0,245.69,186.18
2016,4,18,13,30,13.0,263.0,2.9,23.0,275.0,228.76,173.71
2016,4,18,13,45,85.0,355.5,2.85,23.0,430.5,352.7,268.49
2016,4,18,14,0,157.0,448.0,2.8,23.0,586.0,462.56,349.13
2016,4,18,14,15,132.0,428.5,2.65,23.0,542.5,418.16,315.43
2016,4,18,14,30,107.0,409.0,2.5,23.0,499.0,378.42,285.78
2016,4,18,14,45,53.5,264.0,2.35,23.0,309.0,235.67,178.82
2016,4,18,15,0,0.0,119.0,2.2,23.0,119.0,98.76,73.38
2016,4,18,15,15,0.0,87.0,2.05,23.0,87.0,72.52,52.82
2016,4,18,15,30,0.0,55.0,1.9,23.0,55.0,45.72,31.44
2016,4,18,15,45,8.0,136.0,1.8,23.0,141.0,113.03,85.21
2016,4,18,16,0,16.0,217.0,1.7,23.0,227.0,172.02,131.56
2016,4,18,16,15,127.0,221.5,1.6,22.5,289.0,163.66,122.17
2016,4,18,16,30,238.0,226.0,1.5,22.0,351.0,147.61,119.36
2016,4,18,16,45,119.0,155.0,1.45,22.0,217.5,112.41,90.38
2016,4,18,17,0,0.0,84.0,1.4,22.0,84.0,69.37,54.22
2016,4,18,17,15,0.0,71.5,1.25,21.5,71.5,59.29,45.9
2016,4,18,17,30,0.0,59.0,1.1,21.0,59.0,48.86,37.07
2016,4,18,17,45,0.0,46.5,1.0,21.0,46.5,38.45,28.01
2016,4,18,18,0,0.0,34.0,0.9,21.0,34.0,28.06,18.84
2016,4,18,18,15,0.0,23.5,0.85,20.5,23.5,19.36,11.08
2016,4,18,18,30,0.0,13.0,0.8,20.0,13.0,10.69,3.23
2016,4,18,18,45,0.0,6.5,0.75,20.0,6.5,5.33,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,51.63,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,111.81,82.16
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,188.07,150.05
2016,4,19,7,0,293.0,77.0,2.1,18.0,137.0,285.33,232.41
2016,4,19,7,15,146.5,88.0,2.05,18.5,118.0,204.48,166.73
2016,4,19,7,30,0.0,99.0,2.0,19.0,99.0,88.29,68.34
2016,4,19,7,45,0.0,73.5,2.0,19.5,73.5,61.16,45.68
2016,4,19,8,0,0.0,48.0,2.0,20.0,48.0,39.71,27.61
2016,4,19,8,15,0.0,55.0,1.95,20.0,55.0,45.55,32.37
2016,4,19,8,30,0.0,62.0,1.9,20.0,62.0,51.41,37.07
2016,4,19,8,45,3.0,125.0,1.85,20.5,127.0,108.99,83.89
2016,4,19,9,0,6.0,188.0,1.8,21.0,192.0,170.33,132.38
2016,4,19,9,15,65.5,258.0,1.75,21.5,303.5,310.86,242.63
2016,4,19,9,30,125.0,328.0,1.7,22.0,415.0,460.96,354.02
2016,4,19,9,45,182.5,348.0,1.7,22.5,483.5,536.06,407.37
2016,4,19,10,0,240.0,368.0,1.7,23.0,552.0,611.66,459.98
2016,4,19,10,15,187.5,390.0,1.7,23.0,538.0,580.98,435.24
2016,4,19,10,30,135.0,412.0,1.7,23.0,524.0,548.42,409.96
2016,4,19,10,45,92.0,402.5,1.7,23.5,480.0,472.52,353.84
2016,4,19,11,0,49.0,393.0,1.7,24.0,436.0,416.58,311.56
2016,4,19,11,15,32.5,342.5,1.7,24.0,371.5,347.23,260.74
2016,4,19,11,30,16.0,292.0,1.7,24.0,307.0,267.15,201.11
2016,4,19,11,45,24.5,342.0,1.75,24.5,365.0,332.96,249.83
2016,4,19,12,0,33.0,392.0,1.8,25.0,423.0,384.07,286.31
2016,4,19,12,15,23.5,328.5,1.8,25.0,351.0,313.03,234.03
2016,4,19,12,30,14.0,265.0,1.8,25.0,279.0,236.84,177.51
2016,4,19,12,45,14.0,264.5,1.8,25.0,278.0,235.1,176.44
2016,4,19,13,0,14.0,264.0,1.8,25.0,277.0,233.28,175.08
2016,4,19,13,15,16.5,291.0,1.8,25.0,306.0,256.31,192.4
2016,4,19,13,30,19.0,318.0,1.8,25.0,335.0,278.55,208.96
2016,4,19,13,45,152.0,375.0,1.8,25.0,509.5,415.42,311.38
2016,4,19,14,0,285.0,432.0,1.8,25.0,684.0,527.63,391.13
2016,4,19,14,15,154.0,372.5,1.85,24.5,508.5,387.49,289.72
2016,4,19,14,30,23.0,313.0,1.9,24.0,333.0,265.83,200.41
2016,4,19,14,45,50.5,337.0,1.95,24.0,377.0,288.57,217.94
2016,4,19,15,0,78.0,361.0,2.0,24.0,421.0,308.41,232.31
2016,4,19,15,15,56.0,322.0,2.05,24.0,364.0,264.27,199.41
2016,4,19,15,30,34.0,283.0,2.1,24.0,307.0,223.79,169.46
2016,4,19,15,45,26.0,252.5,2.15,24.0,270.0,202.59,153.84
2016,4,19,16,0,18.0,222.0,2.2,24.0,233.0,175.72,133.78
2016,4,19,16,15,9.0,179.0,2.2,23.5,184.5,141.59,108.15
2016,4,19,16,30,0.0,136.0,2.2,23.0,136.0,108.99,86.91
2016,4,19,16,45,0.0,133.5,2.2,23.0,133.5,106.37,85.09
2016,4,19,17,0,0.0,131.0,2.2,23.0,131.0,103.54,83.03
2016,4,19,17,15,0.0,111.5,1.95,22.5,111.5,88.75,70.88
2016,4,19,17,30,0.0,92.0,1.7,22.0,92.0,73.82,58.39
2016,4,19,17,45,0.0,72.5,1.5,22.0,72.5,58.74,45.41
2016,4,19,18,0,0.0,53.0,1.3,22.0,53.0,43.49,32.06
2016,4,19,18,15,0.0,36.5,1.25,21.5,36.5,30.18,20.28
2016,4,19,18,30,0.0,20.0,1.2,21.0,20.0,16.48,8.02
2016,4,19,18,45,0.0,10.0,1.15,20.5,10.0,8.22,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.82,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.64,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.46,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.29,0.0
2016,4,20,7,45,81.0,90.0,0.65,19.5,124.5,153.73,124.44
2016,4,20,8,0,162.0,176.0,0.6,20.0,245.0,317.57,253.89
2016,4,20,8,15,346.0,174.0,0.6,20.0,347.0,482.38,379.8
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,664.1,509.74
2016,4,20,8,45,474.0,204.0,0.65,20.5,470.5,665.96,505.38
2016,4,20,9,0,418.0,236.0,0.7,21.0,492.0,661.64,498.99
2016,4,20,9,15,382.0,268.5,0.75,21.5,517.5,653.03,490.47
2016,4,20,9,30,346.0,301.0,0.8,22.0,543.0,659.19,491.81
2016,4,20,9,45,327.0,328.0,0.9,22.5,567.5,672.24,498.72
2016,4,20,10,0,308.0,355.0,1.0,23.0,592.0,682.67,503.78
2016,4,20,10,15,332.0,368.5,1.05,23.0,635.0,718.64,527.76
2016,4,20,10,30,356.0,382.0,1.1,23.0,678.0,752.97,550.19
2016,4,20,10,45,559.5,290.5,1.15,23.5,774.5,873.37,632.71
2016,4,20,11,0,763.0,199.0,1.2,24.0,871.0,979.16,700.09
2016,4,20,11,15,769.0,200.5,1.2,24.0,892.0,965.31,689.31
2016,4,20,11,30,775.0,202.0,1.2,24.0,913.0,957.69,684.14
2016,4,20,11,45,816.0,176.5,1.2,24.0,935.5,954.25,681.65
2016,4,20,12,0,857.0,151.0,1.2,24.0,958.0,932.55,667.71
2016,4,20,12,15,858.5,151.5,1.2,24.0,962.5,908.91,652.82
2016,4,20,12,30,860.0,152.0,1.2,24.0,967.0,882.02,635.87
2016,4,20,12,45,858.5,152.0,1.2,24.0,963.0,849.11,615.04
2016,4,20,13,0,857.0,152.0,1.2,24.0,959.0,813.44,592.35
2016,4,20,13,15,854.0,151.0,1.15,24.0,946.5,773.22,565.38
2016,4,20,13,30,851.0,150.0,1.1,24.0,934.0,730.66,535.52
2016,4,20,13,45,847.0,148.0,1.1,24.0,913.5,684.47,503.08
2016,4,20,14,0,843.0,146.0,1.1,24.0,893.0,639.52,470.51
2016,4,20,14,15,835.0,144.0,1.1,24.0,864.0,585.98,431.03
2016,4,20,14,30,827.0,142.0,1.1,24.0,835.0,531.38,389.54
2016,4,20,14,45,830.0,132.0,1.1,24.0,802.0,474.54,344.97
2016,4,20,15,0,833.0,122.0,1.1,24.0,769.0,415.98,297.49
2016,4,20,15,15,819.0,119.5,1.15,24.0,726.5,356.14,248.0
2016,4,20,15,30,805.0,117.0,1.2,24.0,684.0,296.88,198.17
2016,4,20,15,45,785.5,114.5,1.3,24.0,636.0,237.38,149.13
2016,4,20,16,0,766.0,112.0,1.4,24.0,588.0,179.7,105.07
2016,4,20,16,15,742.5,107.5,1.45,23.5,536.5,122.37,70.57
2016,4,20,16,30,719.0,103.0,1.5,23.0,485.0,71.08,54.98
2016,4,20,16,45,685.5,98.5,1.55,23.0,430.0,69.47,53.9
2016,4,20,17,0,652.0,94.0,1.6,23.0,375.0,67.8,52.69
2016,4,20,17,15,608.0,87.0,1.45,22.5,320.0,64.12,49.84
2016,4,20,17,30,564.0,80.0,1.3,22.0,265.0,60.31,46.78
2016,4,20,17,45,497.0,71.5,1.2,22.0,211.0,54.99,42.19
2016,4,20,18,0,430.0,63.0,1.1,22.0,157.0,49.58,37.33
2016,4,20,18,15,334.5,49.5,1.1,21.5,109.5,37.92,26.92
2016,4,20,18,30,239.0,36.0,1.1,21.0,62.0,27.79,17.45
2016,4,20,18,45,119.5,18.0,1.1,20.5,31.0,14.0,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.0,0.3,18.0,3.0,2.46,0.0
2016,4,21,6,30,0.0,6.0,0.4,18.0,6.0,4.92,0.0
2016,4,21,6,45,0.0,11.5,0.55,18.5,11.5,9.45,2.24
2016,4,21,7,0,0.0,17.0,0.7,19.0,17.0,13.98,6.16
2016,4,21,7,15,0.0,23.0,0.7,19.5,23.0,18.94,10.4
2016,4,21,7,30,0.0,29.0,0.7,20.0,29.0,23.92,14.57
2016,4,21,7,45,0.0,40.0,0.75,20.5,40.0,33.05,22.13
2016,4,21,8,0,0.0,51.0,0.8,21.0,51.0,42.21,29.6
2016,4,21,8,15,0.0,33.5,0.8,21.0,33.5,27.69,17.43
2016,4,21,8,30,0.0,16.0,0.8,21.0,16.0,13.22,5.35
2016,4,21,8,45,0.0,21.0,0.85,21.5,21.0,17.37,8.73
2016,4,21,9,0,0.0,26.0,0.9,22.0,26.0,21.53,12.07
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,39.85,26.97
2016,4,21,9,30,0.0,70.0,0.9,22.0,70.0,58.25,41.74
2016,4,21,9,45,28.5,207.5,0.95,22.5,230.0,220.25,169.78
2016,4,21,10,0,57.0,345.0,1.0,23.0,390.0,387.55,293.59
2016,4,21,10,15,160.0,375.0,1.0,23.0,507.5,536.31,401.02
2016,4,21,10,30,263.0,405.0,1.0,23.0,625.0,684.06,502.42
2016,4,21,10,45,544.0,282.0,1.05,23.5,757.0,848.03,615.72
2016,4,21,11,0,825.0,159.0,1.1,24.0,889.0,989.16,704.89
2016,4,21,11,15,831.0,160.0,1.15,24.0,910.0,984.54,700.27
2016,4,21,11,30,837.0,161.0,1.2,24.0,931.0,976.05,695.32
2016,4,21,11,45,854.5,152.0,1.3,24.5,948.0,951.22,679.7
2016,4,21,12,0,872.0,143.0,1.4,25.0,965.0,937.25,671.03
2016,4,21,12,15,873.0,143.5,1.5,25.0,970.0,912.91,656.89
2016,4,21,12,30,874.0,144.0,1.6,25.0,975.0,885.29,640.57
2016,4,21,12,45,668.0,276.5,1.7,25.0,910.0,815.75,593.32
2016,4,21,13,0,462.0,409.0,1.8,25.0,845.0,733.88,534.72
2016,4,21,13,15,662.5,276.5,1.85,25.0,893.0,745.84,547.85
2016,4,21,13,30,863.0,144.0,1.9,25.0,941.0,732.5,542.15
2016,4,21,13,45,853.0,146.0,2.0,25.0,918.5,684.99,508.4
2016,4,21,14,0,843.0,148.0,2.1,25.0,896.0,639.26,475.01
2016,4,21,14,15,835.0,146.0,2.15,25.0,867.0,585.76,434.92
2016,4,21,14,30,827.0,144.0,2.2,25.0,838.0,531.19,392.75
2016,4,21,14,45,817.5,141.0,2.25,25.0,802.5,474.35,347.52
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,417.13,300.55
2016,4,21,15,15,793.5,134.5,2.3,24.5,724.5,357.77,251.31
2016,4,21,15,30,779.0,131.0,2.3,24.0,682.0,299.14,201.93
2016,4,21,15,45,764.0,126.0,2.3,24.0,634.5,240.29,152.84
2016,4,21,16,0,749.0,121.0,2.3,24.0,587.0,182.77,108.55
2016,4,21,16,15,511.0,172.0,2.2,23.5,478.0,142.89,94.18
2016,4,21,16,30,273.0,223.0,2.1,23.0,369.0,146.37,118.03
2016,4,21,16,45,454.5,161.0,2.05,23.0,372.0,107.63,86.06
2016,4,21,17,0,636.0,99.0,2.0,23.0,375.0,71.08,55.45
2016,4,21,17,15,591.0,91.5,1.9,22.5,319.5,67.19,52.47
2016,4,21,17,30,546.0,84.0,1.8,22.0,264.0,63.15,49.23
2016,4,21,17,45,480.5,74.5,1.7,22.0,210.5,57.19,44.1
2016,4,21,18,0,415.0,65.0,1.6,22.0,157.0,51.08,38.63
2016,4,21,18,15,320.5,51.0,1.55,21.5,109.5,38.94,27.81
2016,4,21,18,30,226.0,37.0,1.5,21.0,62.0,28.49,18.08
2016,4,21,18,45,113.0,18.5,1.5,20.5,31.0,14.37,0.36
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,13.5,34.0,106.47,24.35
2016,4,22,6,30,338.0,32.0,2.1,14.0,68.0,224.32,174.11
2016,4,22,6,45,440.0,42.5,2.4,15.0,119.0,309.2,250.96
2016,4,22,7,0,542.0,53.0,2.7,16.0,170.0,404.52,332.39
2016,4,22,7,15,605.5,60.0,2.6,16.5,227.0,480.46,395.16
2016,4,22,7,30,669.0,67.0,2.5,17.0,284.0,560.88,458.32
2016,4,22,7,45,709.5,73.0,2.45,18.0,342.5,623.81,503.69
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,691.42,549.71
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,748.9,586.49
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,805.58,621.43
2016,4,22,8,45,829.5,91.5,2.25,22.0,568.5,851.99,648.12
2016,4,22,9,0,850.0,95.0,2.2,23.0,622.0,896.25,672.67
2016,4,22,9,15,866.0,98.0,2.25,23.0,671.5,923.27,688.82
2016,4,22,9,30,882.0,101.0,2.3,23.0,721.0,956.95,709.53
2016,4,22,9,45,893.0,104.0,2.4,23.5,764.5,982.63,723.98
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,1004.74,736.17
2016,4,22,10,15,913.0,108.5,2.55,24.0,845.5,1019.52,744.64
2016,4,22,10,30,922.0,110.0,2.6,24.0,883.0,1030.42,750.81
2016,4,22,10,45,927.0,112.0,2.65,24.5,912.0,1033.88,750.9
2016,4,22,11,0,932.0,114.0,2.7,25.0,941.0,1033.23,748.57
2016,4,22,11,15,936.5,115.0,2.7,25.0,962.5,1026.98,743.81
2016,4,22,11,30,941.0,116.0,2.7,25.0,984.0,1016.64,736.62
2016,4,22,11,45,943.5,116.5,2.75,25.0,997.0,999.9,725.93
2016,4,22,12,0,946.0,117.0,2.8,25.0,1010.0,979.26,712.82
2016,4,22,12,15,946.5,117.0,2.8,25.0,1014.5,952.6,695.43
2016,4,22,12,30,947.0,117.0,2.8,25.0,1019.0,922.42,675.76
2016,4,22,12,45,945.5,117.0,2.8,25.5,1014.0,887.21,651.47
2016,4,22,13,0,944.0,117.0,2.8,26.0,1009.0,848.91,625.13
2016,4,22,13,15,940.5,116.5,2.75,26.0,996.0,805.76,596.33
2016,4,22,13,30,937.0,116.0,2.7,26.0,983.0,760.0,564.08
2016,4,22,13,45,931.5,115.5,2.7,26.0,960.5,710.5,528.25
2016,4,22,14,0,926.0,115.0,2.7,26.0,938.0,658.93,490.01
2016,4,22,14,15,919.0,113.5,2.65,26.0,908.5,603.9,448.0
2016,4,22,14,30,912.0,112.0,2.6,26.0,879.0,547.43,403.67
2016,4,22,14,45,901.5,110.5,2.6,26.0,841.5,488.2,356.1
2016,4,22,15,0,891.0,109.0,2.6,26.0,804.0,428.41,306.63
2016,4,22,15,15,878.5,107.0,2.5,25.5,760.5,367.3,255.36
2016,4,22,15,30,866.0,105.0,2.4,25.0,717.0,306.38,203.6
2016,4,22,15,45,849.5,102.0,2.35,25.0,668.0,237.94,146.89
2016,4,22,16,0,833.0,99.0,2.3,25.0,619.0,176.51,99.79
2016,4,22,16,15,810.5,95.0,2.15,24.5,565.5,115.59,63.7
2016,4,22,16,30,788.0,91.0,2.0,24.0,512.0,70.28,54.1
2016,4,22,16,45,758.5,86.5,1.85,24.0,456.0,68.09,52.5
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,65.8,50.76
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,57.27,43.76
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,54.15,41.29
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,49.26,37.17
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,44.27,32.78
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,36.05,25.44
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,27.68,17.58
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,13.67,0.95
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
