Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.5,102.6,35.18
2016,4,23,6,30,310.0,34.0,1.1,15.0,69.0,212.78,164.69
2016,4,23,6,45,415.5,45.0,1.2,16.0,120.0,298.66,240.28
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,395.28,320.8
2016,4,23,7,15,585.5,64.0,1.2,17.5,227.5,472.04,382.22
2016,4,23,7,30,650.0,72.0,1.1,18.0,284.0,553.38,443.78
2016,4,23,7,45,693.5,77.5,1.0,19.0,342.5,620.33,490.06
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,685.13,531.26
2016,4,23,8,15,767.0,87.5,1.0,20.5,458.0,742.47,568.82
2016,4,23,8,30,797.0,92.0,1.1,21.0,515.0,799.05,605.03
2016,4,23,8,45,816.5,96.0,1.25,22.0,568.0,844.71,632.63
2016,4,23,9,0,836.0,100.0,1.4,23.0,621.0,888.2,658.41
2016,4,23,9,15,852.0,103.5,1.45,23.0,670.0,925.37,680.97
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,948.91,694.66
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.0,973.23,707.7
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,994.0,718.47
2016,4,23,10,15,897.0,115.0,1.6,24.0,841.5,1009.03,726.37
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,1020.2,732.03
2016,4,23,10,45,910.5,119.5,1.65,24.5,906.5,1023.5,732.24
2016,4,23,11,0,915.0,122.0,1.7,25.0,935.0,1022.74,730.14
2016,4,23,11,15,919.0,123.0,1.7,25.0,956.5,1015.96,725.17
2016,4,23,11,30,923.0,124.0,1.7,25.0,978.0,1005.18,717.91
2016,4,23,11,45,925.0,125.0,1.7,25.5,990.5,988.56,705.76
2016,4,23,12,0,927.0,126.0,1.7,26.0,1003.0,968.12,691.39
2016,4,23,12,15,927.5,126.0,1.7,26.0,1007.5,941.77,674.75
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,911.98,655.97
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,877.29,634.54
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,839.63,611.01
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,797.58,584.32
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,752.96,553.68
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.0,703.96,519.12
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,653.02,482.16
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,599.3,442.25
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,544.12,399.8
2016,4,23,14,45,882.5,121.0,2.3,26.0,837.5,486.04,353.67
2016,4,23,15,0,873.0,119.0,2.4,26.0,801.0,427.31,305.47
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.0,366.71,255.06
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,301.09,200.12
2016,4,23,15,45,832.0,110.0,2.6,25.0,667.0,239.03,148.46
2016,4,23,16,0,817.0,106.0,2.7,25.0,619.0,178.2,101.93
2016,4,23,16,15,794.0,102.5,2.65,24.5,565.5,118.69,67.05
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,75.65,58.63
2016,4,23,16,45,741.0,94.0,2.55,24.0,455.5,73.34,56.95
2016,4,23,17,0,711.0,89.0,2.5,24.0,399.0,64.85,49.96
2016,4,23,17,15,668.0,82.5,2.3,23.0,341.5,61.32,47.33
2016,4,23,17,30,625.0,76.0,2.1,22.0,284.0,57.66,44.49
2016,4,23,17,45,559.5,68.5,1.9,21.5,228.0,52.92,40.5
2016,4,23,18,0,494.0,61.0,1.7,21.0,172.0,48.11,36.26
2016,4,23,18,15,396.5,49.0,1.65,20.0,122.0,39.26,28.32
2016,4,23,18,30,299.0,37.0,1.6,19.0,72.0,30.18,19.81
2016,4,23,18,45,149.5,18.5,1.6,18.5,36.0,14.43,2.07
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,27.5,20.5,1.9,15.5,23.5,36.95,12.47
2016,4,24,6,30,55.0,41.0,2.1,16.0,47.0,78.1,58.01
2016,4,24,6,45,94.0,66.0,2.35,16.5,83.5,129.86,103.32
2016,4,24,7,0,133.0,91.0,2.6,17.0,120.0,184.15,150.16
2016,4,24,7,15,187.0,108.0,2.8,17.5,162.0,252.64,207.88
2016,4,24,7,30,241.0,125.0,3.0,18.0,204.0,315.31,259.55
2016,4,24,7,45,136.5,145.5,3.2,18.5,192.0,257.32,210.12
2016,4,24,8,0,32.0,166.0,3.4,19.0,180.0,188.6,151.0
2016,4,24,8,15,16.0,132.5,3.5,19.5,139.5,127.68,100.45
2016,4,24,8,30,0.0,99.0,3.6,20.0,99.0,82.93,62.87
2016,4,24,8,45,1.0,135.5,3.75,20.5,136.5,116.64,89.97
2016,4,24,9,0,2.0,172.0,3.9,21.0,174.0,150.83,116.93
2016,4,24,9,15,18.0,228.0,3.95,21.0,241.0,217.8,170.21
2016,4,24,9,30,34.0,284.0,4.0,21.0,308.0,304.75,237.82
2016,4,24,9,45,25.0,273.5,4.1,21.5,292.0,282.99,219.54
2016,4,24,10,0,16.0,263.0,4.2,22.0,276.0,245.9,189.79
2016,4,24,10,15,19.0,287.5,4.2,22.0,303.5,270.69,208.69
2016,4,24,10,30,22.0,312.0,4.2,22.0,331.0,295.29,227.19
2016,4,24,10,45,18.0,291.0,4.25,22.5,307.0,270.72,207.52
2016,4,24,11,0,14.0,270.0,4.3,23.0,283.0,246.78,188.51
2016,4,24,11,15,12.0,240.0,4.3,23.0,251.5,217.3,165.68
2016,4,24,11,30,10.0,210.0,4.3,23.0,220.0,188.42,143.26
2016,4,24,11,45,18.0,290.0,4.3,23.5,307.5,265.41,202.12
2016,4,24,12,0,26.0,370.0,4.3,24.0,395.0,355.16,268.99
2016,4,24,12,15,23.0,355.5,4.2,24.0,378.0,324.26,245.44
2016,4,24,12,30,20.0,341.0,4.1,24.0,361.0,306.94,232.35
2016,4,24,12,45,19.5,335.5,4.1,24.0,355.0,299.68,226.91
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,292.43,221.47
2016,4,24,13,15,14.5,269.5,4.05,24.0,283.5,236.28,178.96
2016,4,24,13,30,10.0,209.0,4.0,24.0,218.0,181.37,136.97
2016,4,24,13,45,5.5,175.0,3.95,24.0,180.0,149.35,112.26
2016,4,24,14,0,1.0,141.0,3.9,24.0,142.0,118.03,87.89
2016,4,24,14,15,217.0,244.5,3.85,24.0,428.0,318.43,243.65
2016,4,24,14,30,433.0,348.0,3.8,24.0,714.0,484.35,364.35
2016,4,24,14,45,386.5,350.5,3.75,24.0,667.0,436.34,326.18
2016,4,24,15,0,340.0,353.0,3.7,24.0,620.0,390.74,290.62
2016,4,24,15,15,534.5,254.0,3.7,24.0,646.5,353.33,255.64
2016,4,24,15,30,729.0,155.0,3.7,24.0,673.0,294.33,200.38
2016,4,24,15,45,410.5,219.0,3.7,24.0,507.0,227.49,157.63
2016,4,24,16,0,92.0,283.0,3.7,24.0,341.0,214.84,161.45
2016,4,24,16,15,369.0,208.0,3.65,24.0,410.5,160.9,113.11
2016,4,24,16,30,646.0,133.0,3.6,24.0,480.0,89.53,70.29
2016,4,24,16,45,614.0,125.5,3.55,24.0,426.5,86.83,68.34
2016,4,24,17,0,582.0,118.0,3.5,24.0,373.0,83.93,66.15
2016,4,24,17,15,537.5,109.0,3.3,23.5,319.0,79.56,62.8
2016,4,24,17,30,493.0,100.0,3.1,23.0,265.0,72.73,57.24
2016,4,24,17,45,433.5,87.5,2.9,22.5,212.5,64.5,50.3
2016,4,24,18,0,374.0,75.0,2.7,22.0,160.0,56.02,42.91
2016,4,24,18,15,285.5,59.0,2.6,21.5,113.0,44.57,32.68
2016,4,24,18,30,197.0,43.0,2.5,21.0,66.0,32.84,21.88
2016,4,24,18,45,98.5,21.5,2.45,20.5,33.0,16.62,3.89
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,85.96,41.21
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,173.96,133.24
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,250.57,200.03
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,336.99,272.87
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,409.24,332.33
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,493.28,398.65
2016,4,25,7,45,376.0,136.5,3.6,22.5,274.0,449.52,361.64
2016,4,25,8,0,225.0,179.0,3.8,23.0,278.0,381.2,304.79
2016,4,25,8,15,451.5,151.5,3.9,23.5,383.0,555.5,441.65
2016,4,25,8,30,678.0,124.0,4.0,24.0,488.0,738.35,576.13
2016,4,25,8,45,399.0,206.0,4.15,24.5,425.5,597.73,465.7
2016,4,25,9,0,120.0,288.0,4.3,25.0,363.0,410.0,317.16
2016,4,25,9,15,192.0,307.5,4.35,25.5,439.5,496.73,382.98
2016,4,25,9,30,264.0,327.0,4.4,26.0,516.0,604.78,461.29
2016,4,25,9,45,217.0,355.0,4.45,26.5,516.5,571.1,433.32
2016,4,25,10,0,170.0,383.0,4.5,27.0,517.0,553.89,417.74
2016,4,25,10,15,222.0,395.5,4.5,27.0,578.5,614.57,461.87
2016,4,25,10,30,274.0,408.0,4.5,27.0,640.0,693.12,517.21
2016,4,25,10,45,545.5,286.0,4.5,27.5,767.0,847.45,629.65
2016,4,25,11,0,817.0,164.0,4.5,28.0,894.0,978.97,718.39
2016,4,25,11,15,822.0,165.0,4.5,28.0,914.0,973.21,712.94
2016,4,25,11,30,827.0,166.0,4.5,28.0,934.0,963.65,706.07
2016,4,25,11,45,851.0,152.0,4.55,28.5,951.5,940.16,688.93
2016,4,25,12,0,875.0,138.0,4.6,29.0,969.0,927.64,679.24
2016,4,25,12,15,875.5,138.0,4.55,29.0,973.0,902.39,662.09
2016,4,25,12,30,876.0,138.0,4.5,29.0,977.0,873.93,642.83
2016,4,25,12,45,595.0,301.5,4.5,29.0,870.5,769.11,566.99
2016,4,25,13,0,314.0,465.0,4.5,29.0,764.0,655.08,481.36
2016,4,25,13,15,586.5,303.5,4.45,29.0,852.0,703.61,521.12
2016,4,25,13,30,859.0,142.0,4.4,29.0,940.0,720.6,536.61
2016,4,25,13,45,562.0,292.0,4.35,29.0,809.5,613.75,455.2
2016,4,25,14,0,265.0,442.0,4.3,29.0,679.0,516.0,381.1
2016,4,25,14,15,225.0,432.5,4.25,29.0,629.5,466.54,344.99
2016,4,25,14,30,185.0,423.0,4.2,29.0,580.0,420.31,310.9
2016,4,25,14,45,490.5,282.5,4.2,29.0,673.0,429.3,314.79
2016,4,25,15,0,796.0,142.0,4.2,29.0,766.0,409.45,292.3
2016,4,25,15,15,530.5,235.5,4.1,29.0,642.0,338.1,239.64
2016,4,25,15,30,265.0,329.0,4.0,29.0,518.0,298.61,215.04
2016,4,25,15,45,316.0,293.5,3.95,29.0,503.5,262.07,184.47
2016,4,25,16,0,367.0,258.0,3.9,29.0,489.0,219.83,150.85
2016,4,25,16,15,518.5,190.0,3.75,28.5,486.5,151.04,99.47
2016,4,25,16,30,670.0,122.0,3.6,28.0,484.0,82.4,63.23
2016,4,25,16,45,637.0,116.0,3.5,28.0,430.0,80.39,61.86
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,78.25,60.32
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,73.99,57.07
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,69.53,53.58
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,61.13,46.6
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,53.94,40.42
2016,4,25,18,15,298.0,57.0,2.65,25.5,114.0,43.15,30.93
2016,4,25,18,30,209.0,42.0,2.7,25.0,67.0,32.12,20.93
2016,4,25,18,45,104.5,21.0,2.8,24.5,33.5,16.24,4.12
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,73.95,38.42
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,164.55,126.41
2016,4,26,6,45,262.0,63.5,4.15,20.5,113.5,234.66,187.7
2016,4,26,7,0,337.0,82.0,4.2,21.0,160.0,312.5,253.71
2016,4,26,7,15,217.5,108.0,4.3,21.5,163.5,270.43,219.88
2016,4,26,7,30,98.0,134.0,4.4,22.0,167.0,214.67,172.85
2016,4,26,7,45,82.5,157.0,4.55,22.5,188.5,217.28,174.19
2016,4,26,8,0,67.0,180.0,4.7,23.0,210.0,230.74,183.71
2016,4,26,8,15,337.5,166.0,4.8,23.0,345.0,461.28,370.77
2016,4,26,8,30,608.0,152.0,4.9,23.0,480.0,708.94,560.3
2016,4,26,8,45,637.5,157.0,5.05,23.5,531.5,758.77,593.53
2016,4,26,9,0,667.0,162.0,5.2,24.0,583.0,807.39,626.09
2016,4,26,9,15,687.0,167.5,5.25,24.5,630.0,846.26,650.78
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,882.81,673.62
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.0,911.21,690.89
2016,4,26,10,0,741.0,179.0,5.5,26.0,761.0,936.66,706.13
2016,4,26,10,15,752.5,182.0,5.55,26.0,796.5,953.58,716.65
2016,4,26,10,30,764.0,185.0,5.6,26.0,832.0,967.06,724.95
2016,4,26,10,45,768.5,190.0,5.7,26.5,859.5,963.15,720.35
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,964.41,719.53
2016,4,26,11,15,778.0,196.5,5.85,27.0,906.5,959.15,715.52
2016,4,26,11,30,783.0,198.0,5.9,27.0,926.0,950.21,709.15
2016,4,26,11,45,793.0,194.0,5.95,27.5,940.0,937.27,698.74
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,920.63,685.95
2016,4,26,12,15,452.5,337.5,5.95,28.0,768.5,727.67,544.48
2016,4,26,12,30,102.0,485.0,5.9,28.0,583.0,513.6,382.34
2016,4,26,12,45,195.0,479.5,5.9,28.0,665.5,583.1,435.13
2016,4,26,13,0,288.0,474.0,5.9,28.0,748.0,641.08,477.89
2016,4,26,13,15,285.5,468.0,5.85,28.0,737.0,613.64,457.63
2016,4,26,13,30,283.0,462.0,5.8,28.0,726.0,585.71,437.15
2016,4,26,13,45,227.0,459.0,5.8,28.0,667.5,524.64,391.99
2016,4,26,14,0,171.0,456.0,5.8,28.0,609.0,470.17,351.49
2016,4,26,14,15,217.5,434.5,5.7,28.0,623.0,463.06,346.15
2016,4,26,14,30,264.0,413.0,5.6,28.0,637.0,448.12,334.25
2016,4,26,14,45,289.5,387.5,5.6,28.0,623.5,418.19,310.76
2016,4,26,15,0,315.0,362.0,5.6,28.0,610.0,385.56,284.48
2016,4,26,15,15,471.5,283.5,5.5,27.5,632.0,351.33,253.42
2016,4,26,15,30,628.0,205.0,5.4,27.0,654.0,301.88,207.78
2016,4,26,15,45,445.5,243.5,5.3,27.0,551.0,248.37,170.77
2016,4,26,16,0,263.0,282.0,5.2,27.0,448.0,220.35,157.14
2016,4,26,16,15,369.0,240.0,4.95,26.5,451.5,178.37,126.14
2016,4,26,16,30,475.0,198.0,4.7,26.0,455.0,127.94,101.65
2016,4,26,16,45,237.5,152.5,4.5,26.0,281.0,105.58,83.44
2016,4,26,17,0,0.0,107.0,4.3,26.0,107.0,86.7,67.93
2016,4,26,17,15,0.0,91.0,4.1,25.5,91.0,74.22,57.76
2016,4,26,17,30,0.0,75.0,3.9,25.0,75.0,61.62,47.3
2016,4,26,17,45,77.5,90.0,3.7,25.0,108.0,68.54,53.24
2016,4,26,18,0,155.0,105.0,3.5,25.0,141.0,76.61,59.89
2016,4,26,18,15,105.0,75.5,3.5,24.5,96.5,56.44,42.33
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,35.64,23.99
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,18.53,6.12
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,95.23,55.81
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,190.76,150.21
2016,4,27,6,45,372.0,56.0,3.45,15.0,129.5,282.45,231.05
2016,4,27,7,0,500.0,67.0,3.5,15.0,184.0,392.91,325.49
2016,4,27,7,15,566.5,76.0,3.4,15.5,242.0,471.08,390.21
2016,4,27,7,30,633.0,85.0,3.3,16.0,300.0,553.85,455.78
2016,4,27,7,45,692.0,88.0,3.25,16.5,362.0,628.21,512.39
2016,4,27,8,0,751.0,91.0,3.2,17.0,424.0,705.0,567.24
2016,4,27,8,15,782.0,95.5,3.15,18.0,482.0,759.23,602.27
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,816.79,638.68
2016,4,27,8,45,840.0,102.0,3.05,20.5,596.5,866.82,667.35
2016,4,27,9,0,867.0,104.0,3.0,22.0,653.0,914.96,693.82
2016,4,27,9,15,883.0,107.0,2.95,22.5,703.0,951.91,714.72
2016,4,27,9,30,899.0,110.0,2.9,23.0,753.0,975.11,726.24
2016,4,27,9,45,912.5,111.5,2.9,24.0,797.5,1001.29,738.79
2016,4,27,10,0,926.0,113.0,2.9,25.0,842.0,1023.92,748.87
2016,4,27,10,15,934.0,115.0,2.8,25.5,879.0,1037.98,753.97
2016,4,27,10,30,942.0,117.0,2.7,26.0,916.0,1048.03,756.59
2016,4,27,10,45,948.0,118.0,2.65,27.0,945.0,1051.02,753.86
2016,4,27,11,0,954.0,119.0,2.6,28.0,974.0,1049.85,748.71
2016,4,27,11,15,957.0,120.0,2.6,28.0,995.0,1041.63,742.82
2016,4,27,11,30,960.0,121.0,2.6,28.0,1016.0,1029.29,734.52
2016,4,27,11,45,965.0,119.5,2.6,28.0,1029.0,1012.41,723.52
2016,4,27,12,0,970.0,118.0,2.6,28.0,1042.0,991.56,710.12
2016,4,27,12,15,969.5,118.0,2.6,28.0,1045.5,963.34,692.08
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,931.6,671.83
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,895.29,647.27
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,855.87,620.67
2016,4,27,13,15,962.5,116.5,2.55,29.0,1024.0,812.03,591.93
2016,4,27,13,30,959.0,116.0,2.5,29.0,1010.0,765.53,559.33
2016,4,27,13,45,954.0,114.5,2.5,29.0,987.5,714.8,523.2
2016,4,27,14,0,949.0,113.0,2.5,29.0,965.0,661.94,484.59
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.5,606.07,443.17
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,548.73,399.28
2016,4,27,14,45,923.5,109.5,2.25,28.0,865.5,488.94,351.57
2016,4,27,15,0,912.0,109.0,2.2,28.0,827.0,428.64,302.07
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.0,366.51,249.86
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,304.5,197.49
2016,4,27,15,45,869.5,102.0,1.65,28.0,688.5,241.99,146.46
2016,4,27,16,0,851.0,100.0,1.5,28.0,638.0,173.47,95.55
2016,4,27,16,15,829.5,96.0,1.35,28.0,584.0,111.98,61.1
2016,4,27,16,30,808.0,92.0,1.2,28.0,530.0,71.04,53.73
2016,4,27,16,45,775.5,88.5,1.1,28.0,472.5,69.54,52.76
2016,4,27,17,0,743.0,85.0,1.0,28.0,415.0,68.01,51.69
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.0,59.34,44.71
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,56.3,42.37
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,51.81,38.69
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,47.28,34.81
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,39.18,27.66
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,30.91,20.07
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,15.21,4.41
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,98.4,61.0
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,197.19,154.63
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,275.4,222.69
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,367.27,299.64
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,440.74,359.79
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,518.4,420.94
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.5,585.93,471.45
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,655.2,521.23
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.5,711.35,560.19
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,767.02,598.11
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.5,814.27,628.39
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,855.02,653.66
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,891.87,677.14
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,925.94,698.57
2016,4,28,9,45,826.0,132.5,4.2,24.5,755.5,951.58,713.33
2016,4,28,10,0,839.0,135.0,4.3,25.0,798.0,973.85,725.86
2016,4,28,10,15,848.5,137.5,4.3,25.5,833.5,989.19,733.23
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,987.52,729.39
2016,4,28,10,45,862.5,142.5,4.35,26.5,897.0,990.17,729.0
2016,4,28,11,0,867.0,145.0,4.4,27.0,925.0,988.95,726.15
2016,4,28,11,15,871.0,146.5,4.4,27.0,945.0,982.45,721.14
2016,4,28,11,30,875.0,148.0,4.4,27.0,965.0,972.13,713.77
2016,4,28,11,45,874.5,150.5,4.45,27.0,976.5,954.74,702.08
2016,4,28,12,0,874.0,153.0,4.5,27.0,988.0,933.8,688.14
2016,4,28,12,15,874.0,153.0,4.45,27.0,991.0,907.83,670.4
2016,4,28,12,30,874.0,153.0,4.4,27.0,994.0,878.74,650.62
2016,4,28,12,45,863.5,158.5,4.4,27.5,986.0,842.52,624.95
2016,4,28,13,0,853.0,164.0,4.4,28.0,978.0,813.73,604.21
2016,4,28,13,15,848.0,163.0,4.35,28.0,963.5,770.91,573.48
2016,4,28,13,30,843.0,162.0,4.3,28.0,949.0,725.94,540.78
2016,4,28,13,45,823.5,168.5,4.25,28.0,923.5,675.77,503.56
2016,4,28,14,0,804.0,175.0,4.2,28.0,898.0,625.02,465.18
2016,4,28,14,15,794.0,173.0,4.15,28.0,868.0,572.61,424.86
2016,4,28,14,30,784.0,171.0,4.1,28.0,838.0,519.49,382.95
2016,4,28,14,45,492.0,278.0,4.05,28.0,690.5,423.08,310.64
2016,4,28,15,0,200.0,385.0,4.0,28.0,543.0,361.53,266.81
2016,4,28,15,15,230.0,358.5,3.95,27.5,530.5,334.22,245.26
2016,4,28,15,30,260.0,332.0,3.9,27.0,518.0,297.08,215.53
2016,4,28,15,45,196.5,312.0,3.85,27.0,447.5,256.02,186.05
2016,4,28,16,0,133.0,292.0,3.8,27.0,377.0,216.53,159.08
2016,4,28,16,15,94.5,259.0,3.65,26.5,317.0,187.93,140.81
2016,4,28,16,30,56.0,226.0,3.5,26.0,257.0,160.16,128.0
2016,4,28,16,45,28.0,135.0,3.35,26.0,150.5,103.92,81.94
2016,4,28,17,0,0.0,44.0,3.2,26.0,44.0,36.39,25.38
2016,4,28,17,15,0.0,37.5,3.0,25.5,37.5,30.98,20.94
2016,4,28,17,30,0.0,31.0,2.8,25.0,31.0,25.58,16.42
2016,4,28,17,45,73.0,68.0,2.65,25.0,85.5,53.67,40.56
2016,4,28,18,0,146.0,105.0,2.5,25.0,140.0,76.74,60.03
2016,4,28,18,15,101.0,75.0,2.55,24.5,96.0,56.29,42.25
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,35.12,23.66
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,18.97,7.33
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,1.71,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,5.91,0.0
2016,4,29,6,15,62.5,26.5,2.8,21.5,34.5,67.64,40.94
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,125.18,95.01
2016,4,29,6,45,167.5,73.5,3.05,22.5,107.0,185.14,146.29
2016,4,29,7,0,217.0,98.0,3.2,23.0,150.0,249.18,199.94
2016,4,29,7,15,224.0,115.0,3.55,23.0,181.0,281.17,226.93
2016,4,29,7,30,231.0,132.0,3.9,23.0,212.0,313.51,253.28
2016,4,29,7,45,122.0,144.5,4.25,23.5,187.5,242.75,194.45
2016,4,29,8,0,13.0,157.0,4.6,24.0,163.0,150.27,116.99
2016,4,29,8,15,17.5,179.5,4.75,24.5,188.5,174.58,135.98
2016,4,29,8,30,22.0,202.0,4.9,25.0,214.0,199.07,154.7
2016,4,29,8,45,51.5,243.0,5.1,25.5,275.0,281.04,218.7
2016,4,29,9,0,81.0,284.0,5.3,26.0,336.0,349.98,271.24
2016,4,29,9,15,44.0,242.5,5.35,26.0,271.0,270.3,208.39
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,180.48,137.22
2016,4,29,9,45,6.5,191.5,5.45,26.5,196.5,170.79,129.2
2016,4,29,10,0,6.0,182.0,5.5,27.0,187.0,161.42,121.41
2016,4,29,10,15,27.0,278.5,5.45,27.0,301.5,284.74,216.29
2016,4,29,10,30,48.0,375.0,5.4,27.0,416.0,399.25,301.81
2016,4,29,10,45,187.0,402.0,5.4,27.5,569.0,575.42,433.35
2016,4,29,11,0,326.0,429.0,5.4,28.0,722.0,747.11,555.84
2016,4,29,11,15,260.5,454.5,5.35,28.0,692.5,700.45,519.67
2016,4,29,11,30,195.0,480.0,5.3,28.0,663.0,638.91,474.06
2016,4,29,11,45,111.0,427.5,5.25,28.5,532.0,502.93,374.2
2016,4,29,12,0,27.0,375.0,5.2,29.0,401.0,358.83,266.59
2016,4,29,12,15,176.5,423.0,5.15,29.0,593.0,539.66,401.9
2016,4,29,12,30,326.0,471.0,5.1,29.0,785.0,704.59,519.68
2016,4,29,12,45,196.0,464.0,5.05,29.0,653.0,567.7,419.9
2016,4,29,13,0,66.0,457.0,5.0,29.0,521.0,441.55,326.84
2016,4,29,13,15,40.5,367.5,4.9,29.0,406.5,340.26,253.0
2016,4,29,13,30,15.0,278.0,4.8,29.0,292.0,241.54,179.56
2016,4,29,13,45,119.5,365.5,4.75,29.0,474.0,380.02,283.88
2016,4,29,14,0,224.0,453.0,4.7,29.0,656.0,496.85,368.31
2016,4,29,14,15,372.5,391.0,4.6,28.5,714.5,509.89,377.94
2016,4,29,14,30,521.0,329.0,4.5,28.0,773.0,507.13,374.6
2016,4,29,14,45,383.0,354.5,4.4,28.0,673.5,432.43,318.4
2016,4,29,15,0,245.0,380.0,4.3,28.0,574.0,374.26,275.58
2016,4,29,15,15,265.5,354.0,4.1,28.0,553.5,335.78,245.02
2016,4,29,15,30,286.0,328.0,3.9,28.0,533.0,300.35,216.16
2016,4,29,15,45,286.5,331.0,3.75,28.0,524.5,276.51,197.02
2016,4,29,16,0,287.0,334.0,3.6,28.0,516.0,251.28,178.57
2016,4,29,16,15,160.5,273.5,3.35,27.5,373.5,191.17,140.92
2016,4,29,16,30,34.0,213.0,3.1,27.0,231.0,152.68,121.29
2016,4,29,16,45,119.5,199.5,2.9,27.0,254.5,138.38,110.03
2016,4,29,17,0,205.0,186.0,2.7,27.0,278.0,131.02,104.36
2016,4,29,17,15,141.0,175.0,2.55,26.5,234.0,122.61,97.94
2016,4,29,17,30,77.0,164.0,2.4,26.0,190.0,116.72,93.48
2016,4,29,17,45,87.0,135.5,2.25,26.0,160.0,98.06,77.89
2016,4,29,18,0,97.0,107.0,2.1,26.0,130.0,77.64,60.49
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.0,55.25,41.22
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,32.23,21.2
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,17.44,6.61
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,14.09,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,96.29,63.99
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,185.0,146.48
2016,4,30,6,45,322.5,64.0,3.65,15.5,129.5,264.54,216.3
2016,4,30,7,0,420.0,79.0,3.8,16.0,180.0,354.18,292.94
2016,4,30,7,15,483.0,89.5,3.9,16.5,235.0,425.86,352.73
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,508.76,419.12
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.5,577.43,471.45
2016,4,30,8,0,647.0,113.0,4.3,19.0,405.0,648.01,523.46
2016,4,30,8,15,679.0,119.0,4.25,19.5,460.5,704.71,562.97
2016,4,30,8,30,711.0,125.0,4.2,20.0,516.0,761.01,600.95
2016,4,30,8,45,740.5,127.5,4.2,21.0,569.5,810.34,631.98
2016,4,30,9,0,770.0,130.0,4.2,22.0,623.0,858.26,661.31
2016,4,30,9,15,554.5,223.0,4.0,22.5,592.0,770.26,592.72
2016,4,30,9,30,339.0,316.0,3.8,23.0,561.0,657.73,503.85
2016,4,30,9,45,592.0,226.0,3.6,23.5,683.5,830.97,630.43
2016,4,30,10,0,845.0,136.0,3.4,24.0,806.0,977.27,726.24
2016,4,30,10,15,854.5,138.0,3.2,24.0,842.0,991.99,731.97
2016,4,30,10,30,864.0,140.0,3.0,24.0,878.0,989.78,727.63
2016,4,30,10,45,875.0,139.5,2.8,24.5,908.0,995.75,727.43
2016,4,30,11,0,886.0,139.0,2.6,25.0,938.0,997.87,724.64
2016,4,30,11,15,890.5,140.0,2.35,25.0,959.0,991.25,717.19
2016,4,30,11,30,895.0,141.0,2.1,25.0,980.0,980.75,707.28
2016,4,30,11,45,902.0,139.0,1.9,25.5,993.5,966.04,693.92
2016,4,30,12,0,909.0,137.0,1.7,26.0,1007.0,947.55,678.27
2016,4,30,12,15,909.5,137.0,1.6,26.0,1011.0,921.42,660.44
2016,4,30,12,30,910.0,137.0,1.5,26.0,1015.0,892.0,640.65
2016,4,30,12,45,910.5,135.5,1.4,26.5,1011.0,858.23,616.9
2016,4,30,13,0,911.0,134.0,1.3,27.0,1007.0,821.5,591.36
2016,4,30,13,15,908.5,133.5,1.3,27.0,994.0,780.52,564.69
2016,4,30,13,30,906.0,133.0,1.3,27.0,981.0,737.01,534.79
2016,4,30,13,45,902.5,131.0,1.35,27.5,960.0,689.33,500.78
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,639.54,464.37
2016,4,30,14,15,892.5,127.0,1.35,27.5,910.0,586.21,425.47
2016,4,30,14,30,886.0,125.0,1.3,27.0,881.0,531.48,384.19
2016,4,30,14,45,879.5,122.0,1.3,27.0,845.5,474.84,339.57
2016,4,30,15,0,873.0,119.0,1.3,27.0,810.0,417.25,292.79
2016,4,30,15,15,861.0,116.5,1.25,27.0,767.5,357.61,243.28
2016,4,30,15,30,849.0,114.0,1.2,27.0,725.0,292.41,189.32
2016,4,30,15,45,835.5,109.5,1.15,27.0,677.5,230.84,139.33
2016,4,30,16,0,822.0,105.0,1.1,27.0,630.0,170.31,94.74
2016,4,30,16,15,800.5,101.5,1.05,27.0,577.0,111.3,62.5
2016,4,30,16,30,779.0,98.0,1.0,27.0,524.0,74.64,56.92
2016,4,30,16,45,752.5,93.0,0.95,27.0,469.0,72.34,55.29
2016,4,30,17,0,726.0,88.0,0.9,27.0,414.0,63.98,48.51
2016,4,30,17,15,685.5,82.0,0.85,26.5,357.0,60.78,46.11
2016,4,30,17,30,645.0,76.0,0.8,26.0,300.0,57.47,43.54
2016,4,30,17,45,587.5,68.5,0.8,25.5,244.0,52.75,39.67
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,47.92,35.53
2016,4,30,18,15,437.0,50.5,0.85,24.0,136.5,40.29,28.84
2016,4,30,18,30,344.0,40.0,0.9,23.0,85.0,32.51,21.71
2016,4,30,18,45,200.0,25.0,0.95,22.5,48.0,20.39,9.16
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,8.54,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,23.61,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,121.65,83.63
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,206.25,163.25
2016,5,1,6,45,364.0,59.0,3.75,17.0,133.0,279.34,227.41
2016,5,1,7,0,448.0,72.0,4.0,18.0,182.0,365.75,300.44
2016,5,1,7,15,224.0,74.0,4.1,18.5,129.0,243.81,200.91
2016,5,1,7,30,0.0,76.0,4.2,19.0,76.0,63.7,47.87
2016,5,1,7,45,0.0,80.5,4.35,19.5,80.5,67.17,50.61
2016,5,1,8,0,0.0,85.0,4.5,20.0,85.0,70.81,53.33
2016,5,1,8,15,1.0,124.5,4.5,20.0,125.5,107.38,83.18
2016,5,1,8,30,2.0,164.0,4.5,20.0,166.0,144.65,113.14
2016,5,1,8,45,1.0,138.0,4.55,20.5,139.0,118.57,91.4
2016,5,1,9,0,0.0,112.0,4.6,21.0,112.0,94.05,71.11
2016,5,1,9,15,9.5,185.0,4.55,21.5,192.0,168.39,130.6
2016,5,1,9,30,19.0,258.0,4.5,22.0,272.0,244.99,190.26
2016,5,1,9,45,13.5,233.5,4.5,22.5,244.0,215.81,166.44
2016,5,1,10,0,8.0,209.0,4.5,23.0,216.0,187.54,143.62
2016,5,1,10,15,10.5,234.5,4.5,23.0,244.0,212.58,162.92
2016,5,1,10,30,13.0,260.0,4.5,23.0,272.0,237.51,181.93
2016,5,1,10,45,58.5,354.0,4.5,23.0,407.0,384.54,294.76
2016,5,1,11,0,104.0,448.0,4.5,23.0,542.0,517.32,393.04
2016,5,1,11,15,478.5,300.0,4.5,23.0,747.5,771.0,585.25
2016,5,1,11,30,853.0,152.0,4.5,23.0,953.0,949.39,711.55
2016,5,1,11,45,472.5,315.0,4.5,23.5,760.0,753.27,567.63
2016,5,1,12,0,92.0,478.0,4.5,24.0,567.0,510.98,383.52
2016,5,1,12,15,55.0,402.5,4.5,24.0,456.5,403.23,304.74
2016,5,1,12,30,18.0,327.0,4.5,24.0,346.0,292.18,221.16
2016,5,1,12,45,24.5,360.5,4.5,24.0,385.0,330.93,250.63
2016,5,1,13,0,31.0,394.0,4.5,24.0,424.0,360.09,272.39
2016,5,1,13,15,79.5,435.5,4.55,24.0,510.5,424.56,321.17
2016,5,1,13,30,128.0,477.0,4.6,24.0,597.0,484.49,365.61
2016,5,1,13,45,231.5,451.0,4.65,24.0,662.5,516.84,390.45
2016,5,1,14,0,335.0,425.0,4.7,24.0,728.0,537.99,406.18
2016,5,1,14,15,554.0,301.5,4.7,23.5,783.0,537.55,406.71
2016,5,1,14,30,773.0,178.0,4.7,23.0,838.0,515.08,388.13
2016,5,1,14,45,540.5,272.0,4.75,23.0,724.5,436.07,326.62
2016,5,1,15,0,308.0,366.0,4.8,23.0,611.0,381.33,285.73
2016,5,1,15,15,434.5,300.5,4.75,23.0,625.0,346.2,253.78
2016,5,1,15,30,561.0,235.0,4.7,23.0,639.0,300.72,211.48
2016,5,1,15,45,487.5,241.5,4.7,23.0,576.0,250.58,172.96
2016,5,1,16,0,414.0,248.0,4.7,23.0,513.0,208.85,144.32
2016,5,1,16,15,407.0,226.5,4.55,22.5,468.5,162.52,115.22
2016,5,1,16,30,400.0,205.0,4.4,22.0,424.0,130.5,105.36
2016,5,1,16,45,377.5,185.5,4.3,22.0,375.0,127.17,102.98
2016,5,1,17,0,355.0,166.0,4.2,22.0,326.0,115.9,93.82
2016,5,1,17,15,310.5,153.0,3.95,21.5,279.5,107.82,87.45
2016,5,1,17,30,266.0,140.0,3.7,21.0,233.0,99.44,80.68
2016,5,1,17,45,227.0,118.5,3.5,21.0,188.0,85.5,68.76
2016,5,1,18,0,188.0,97.0,3.3,21.0,143.0,71.07,56.17
2016,5,1,18,15,138.0,74.0,3.3,20.5,102.5,55.13,42.07
2016,5,1,18,30,88.0,51.0,3.3,20.0,62.0,39.37,27.84
2016,5,1,18,45,44.0,28.5,3.3,19.5,34.0,22.66,11.29
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,2.0,4.65,13.0,2.0,0.0,0.0
2016,5,2,6,0,0.0,4.0,4.8,13.0,4.0,3.41,0.0
2016,5,2,6,15,0.0,16.0,4.95,13.0,16.0,13.18,4.44
2016,5,2,6,30,0.0,28.0,5.1,13.0,28.0,23.11,13.77
2016,5,2,6,45,0.0,44.5,5.3,13.0,44.5,36.92,25.93
2016,5,2,7,0,0.0,61.0,5.5,13.0,61.0,51.69,38.85
2016,5,2,7,15,0.0,79.5,5.55,13.0,79.5,68.34,53.2
2016,5,2,7,30,0.0,98.0,5.6,13.0,98.0,84.89,67.25
2016,5,2,7,45,0.0,116.5,5.65,13.5,116.5,101.38,80.87
2016,5,2,8,0,0.0,135.0,5.7,14.0,135.0,117.81,94.22
2016,5,2,8,15,0.0,98.5,5.7,14.0,98.5,82.62,64.33
2016,5,2,8,30,0.0,62.0,5.7,14.0,62.0,51.43,37.89
2016,5,2,8,45,0.0,85.0,5.7,14.5,85.0,70.68,53.79
2016,5,2,9,0,0.0,108.0,5.7,15.0,108.0,90.51,69.95
2016,5,2,9,15,0.0,79.5,5.6,15.0,79.5,66.17,49.57
2016,5,2,9,30,0.0,51.0,5.5,15.0,51.0,42.41,29.72
2016,5,2,9,45,16.0,185.5,5.45,15.0,198.5,174.13,138.38
2016,5,2,10,0,32.0,320.0,5.4,15.0,346.0,332.18,264.43
2016,5,2,10,15,16.5,231.5,5.25,15.0,245.0,215.54,170.67
2016,5,2,10,30,1.0,143.0,5.1,15.0,144.0,121.9,94.46
2016,5,2,10,45,6.0,189.5,5.0,15.5,195.0,167.26,131.01
2016,5,2,11,0,11.0,236.0,4.9,16.0,246.0,212.74,166.96
2016,5,2,11,15,23.0,315.0,4.85,16.0,336.5,307.48,241.53
2016,5,2,11,30,35.0,394.0,4.8,16.0,427.0,390.33,305.27
2016,5,2,11,45,38.0,396.0,4.75,16.0,432.5,391.04,305.41
2016,5,2,12,0,41.0,398.0,4.7,16.0,438.0,391.3,305.48
2016,5,2,12,15,42.5,414.0,4.75,16.0,456.0,402.33,313.81
2016,5,2,12,30,44.0,430.0,4.8,16.0,474.0,412.43,321.43
2016,5,2,12,45,22.0,279.5,4.85,16.0,301.5,258.56,202.27
2016,5,2,13,0,0.0,129.0,4.9,16.0,129.0,108.18,82.43
2016,5,2,13,15,38.5,291.5,4.9,16.0,327.5,274.32,215.65
2016,5,2,13,30,77.0,454.0,4.9,16.0,526.0,428.91,335.06
2016,5,2,13,45,49.5,393.5,4.9,16.5,440.0,354.53,276.75
2016,5,2,14,0,22.0,333.0,4.9,17.0,354.0,285.59,222.84
2016,5,2,14,15,13.0,248.5,4.8,17.0,261.0,210.93,164.47
2016,5,2,14,30,4.0,164.0,4.7,17.0,168.0,137.46,106.16
2016,5,2,14,45,41.0,266.5,4.6,17.5,300.0,229.03,178.67
2016,5,2,15,0,78.0,369.0,4.5,18.0,432.0,309.33,240.07
2016,5,2,15,15,63.5,339.0,4.35,18.0,388.0,274.51,212.84
2016,5,2,15,30,49.0,309.0,4.2,18.0,344.0,242.09,187.86
2016,5,2,15,45,55.0,292.5,4.1,18.0,329.5,224.24,173.7
2016,5,2,16,0,61.0,276.0,4.0,18.0,315.0,205.64,159.23
2016,5,2,16,15,83.5,258.5,3.8,18.0,307.5,186.57,144.91
2016,5,2,16,30,106.0,241.0,3.6,18.0,300.0,169.24,139.69
2016,5,2,16,45,196.5,209.5,3.45,18.0,304.0,145.06,119.71
2016,5,2,17,0,287.0,178.0,3.3,18.0,308.0,122.1,100.54
2016,5,2,17,15,267.5,157.0,3.0,17.5,265.5,109.73,90.42
2016,5,2,17,30,248.0,136.0,2.7,17.0,223.0,96.8,79.61
2016,5,2,17,45,350.0,103.0,2.4,16.5,202.0,74.26,60.13
2016,5,2,18,0,452.0,70.0,2.1,16.0,181.0,54.6,42.83
2016,5,2,18,15,365.0,57.5,1.8,15.5,132.0,43.75,33.01
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,34.52,24.34
2016,5,2,18,45,161.5,28.0,1.2,14.5,47.5,21.64,11.15
2016,5,2,19,0,45.0,11.0,0.9,14.0,12.0,9.39,0.0
2016,5,2,19,15,22.5,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
