Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,43.83,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,152.05,110.77
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,247.32,199.48
2016,5,3,6,45,467.0,52.5,2.15,12.0,149.0,328.88,271.28
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,419.33,347.79
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,490.93,406.95
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,566.11,466.61
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.5,630.48,515.01
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,692.94,558.85
2016,5,3,8,15,785.0,89.0,3.05,16.5,489.0,747.05,595.67
2016,5,3,8,30,812.0,93.0,3.1,17.0,545.0,800.11,630.92
2016,5,3,8,45,832.0,96.5,3.15,17.5,598.0,845.16,659.74
2016,5,3,9,0,852.0,100.0,3.2,18.0,651.0,888.01,686.62
2016,5,3,9,15,867.0,102.5,3.2,18.5,699.0,912.9,700.36
2016,5,3,9,30,882.0,105.0,3.2,19.0,747.0,944.18,718.56
2016,5,3,9,45,892.5,108.0,3.2,19.5,789.5,968.54,731.87
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,989.34,742.79
2016,5,3,10,15,911.5,112.5,3.2,20.0,868.0,1002.92,750.37
2016,5,3,10,30,920.0,114.0,3.2,20.0,904.0,1012.63,755.56
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,1015.02,754.59
2016,5,3,11,0,929.0,118.0,3.2,21.0,961.0,1013.35,751.16
2016,5,3,11,15,933.5,119.0,3.2,21.0,981.5,1006.65,746.02
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,995.92,738.4
2016,5,3,11,45,941.0,120.0,3.2,21.5,1015.0,978.91,725.35
2016,5,3,12,0,944.0,120.0,3.2,22.0,1028.0,958.07,709.95
2016,5,3,12,15,944.5,120.0,3.2,22.0,1032.0,931.38,692.11
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,901.28,672.01
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.0,866.32,647.33
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,828.37,620.63
2016,5,3,13,15,940.0,118.5,3.2,23.0,1012.5,786.1,591.63
2016,5,3,13,30,937.0,118.0,3.2,23.0,999.0,741.26,558.86
2016,5,3,13,45,932.0,117.0,3.2,23.5,977.0,692.32,521.4
2016,5,3,14,0,927.0,116.0,3.2,24.0,955.0,641.33,481.63
2016,5,3,14,15,920.5,115.0,3.15,24.0,925.5,587.68,439.67
2016,5,3,14,30,914.0,114.0,3.1,24.0,896.0,532.55,395.36
2016,5,3,14,45,905.0,112.0,3.1,24.0,859.5,474.37,347.58
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,415.48,297.89
2016,5,3,15,15,884.0,107.5,3.1,23.5,779.5,354.86,246.38
2016,5,3,15,30,872.0,105.0,3.1,23.0,736.0,294.4,194.58
2016,5,3,15,45,856.5,102.0,3.1,23.0,688.0,233.36,143.63
2016,5,3,16,0,841.0,99.0,3.1,23.0,640.0,165.62,92.59
2016,5,3,16,15,820.5,95.5,3.0,22.5,587.0,105.83,59.89
2016,5,3,16,30,800.0,92.0,2.9,22.0,534.0,70.6,54.77
2016,5,3,16,45,771.5,88.0,2.8,22.0,478.0,68.81,53.49
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,66.94,52.1
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,58.74,45.44
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,56.05,43.45
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,51.6,39.71
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,47.07,35.75
2016,5,3,18,15,458.5,50.5,1.45,18.0,143.0,40.23,29.62
2016,5,3,18,30,370.0,41.0,1.4,17.0,91.0,33.29,23.1
2016,5,3,18,45,226.5,26.5,1.35,16.5,52.5,21.61,11.24
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,10.24,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,12.5,8.5,5.97,0.0
2016,5,4,6,0,78.0,14.0,2.1,13.0,17.0,39.53,0.0
2016,5,4,6,15,210.5,30.0,2.4,13.5,56.0,142.41,103.63
2016,5,4,6,30,343.0,46.0,2.7,14.0,95.0,236.2,188.99
2016,5,4,6,45,434.0,56.5,3.05,15.0,147.5,315.34,258.32
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,402.93,332.44
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,474.9,391.58
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,550.59,451.27
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.5,614.73,498.99
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,680.01,544.92
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,732.08,580.23
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,787.25,617.05
2016,5,4,8,45,804.5,107.5,3.7,21.0,593.5,832.66,645.16
2016,5,4,9,0,826.0,111.0,3.8,22.0,647.0,876.02,671.34
2016,5,4,9,15,842.0,114.0,3.8,22.5,695.5,911.44,692.39
2016,5,4,9,30,858.0,117.0,3.8,23.0,744.0,943.95,711.28
2016,5,4,9,45,870.0,120.0,3.85,23.5,786.5,958.35,718.1
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,980.06,730.05
2016,5,4,10,15,891.0,125.0,3.9,24.5,865.5,994.23,736.63
2016,5,4,10,30,900.0,127.0,3.9,25.0,902.0,1004.61,740.81
2016,5,4,10,45,906.5,129.0,3.9,25.5,931.0,1008.65,740.95
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,1008.7,738.65
2016,5,4,11,15,917.5,132.0,3.85,26.0,981.0,1001.87,733.14
2016,5,4,11,30,922.0,133.0,3.8,26.0,1002.0,991.07,725.21
2016,5,4,11,45,929.0,131.0,3.8,26.0,1016.0,975.95,714.9
2016,5,4,12,0,936.0,129.0,3.8,26.0,1030.0,956.96,702.16
2016,5,4,12,15,936.5,129.0,3.8,26.0,1034.0,930.31,684.41
2016,5,4,12,30,937.0,129.0,3.8,26.0,1038.0,900.3,664.47
2016,5,4,12,45,936.5,128.5,3.8,26.5,1033.5,865.9,640.27
2016,5,4,13,0,936.0,128.0,3.8,27.0,1029.0,828.53,614.08
2016,5,4,13,15,933.5,127.5,3.8,27.0,1016.0,786.84,585.34
2016,5,4,13,30,931.0,127.0,3.8,27.0,1003.0,742.57,553.2
2016,5,4,13,45,927.5,125.0,3.8,27.0,981.5,694.06,517.35
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,643.39,479.02
2016,5,4,14,15,917.5,122.0,3.75,27.0,930.5,589.89,437.41
2016,5,4,14,30,911.0,121.0,3.7,27.0,901.0,534.92,393.5
2016,5,4,14,45,902.5,118.5,3.7,27.0,864.5,476.77,346.06
2016,5,4,15,0,894.0,116.0,3.7,27.0,828.0,417.87,296.72
2016,5,4,15,15,882.0,113.5,3.6,26.5,785.0,357.38,245.68
2016,5,4,15,30,870.0,111.0,3.5,26.0,742.0,297.05,194.46
2016,5,4,15,45,856.0,107.5,3.45,26.0,694.0,229.16,138.76
2016,5,4,16,0,842.0,104.0,3.4,26.0,646.0,168.4,93.72
2016,5,4,16,15,821.0,100.5,3.15,25.5,593.0,108.57,61.6
2016,5,4,16,30,800.0,97.0,2.9,25.0,540.0,74.04,56.97
2016,5,4,16,45,775.0,91.5,2.65,25.0,484.5,71.36,54.95
2016,5,4,17,0,750.0,86.0,2.4,25.0,429.0,68.49,52.75
2016,5,4,17,15,711.0,81.0,2.1,24.0,371.0,60.18,46.08
2016,5,4,17,30,672.0,76.0,1.8,23.0,313.0,57.54,44.17
2016,5,4,17,45,617.5,68.5,1.55,22.5,256.5,52.8,40.24
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,47.93,36.04
2016,5,4,18,15,471.5,51.5,1.25,21.0,147.5,41.08,29.98
2016,5,4,18,30,380.0,42.0,1.2,20.0,95.0,34.14,23.54
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,22.46,11.93
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,11.1,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,78.25,0.0
2016,5,5,6,15,283.0,28.5,1.3,16.0,62.5,172.61,125.76
2016,5,5,6,30,427.0,42.0,1.5,17.0,104.0,271.05,213.57
2016,5,5,6,45,510.0,50.5,1.7,18.0,157.5,347.76,279.62
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,432.02,349.11
2016,5,5,7,15,646.0,65.5,1.85,19.5,268.0,502.03,404.58
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,575.25,459.84
2016,5,5,7,45,732.5,77.5,1.8,20.5,381.5,633.14,501.39
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,694.36,542.6
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.5,747.36,575.57
2016,5,5,8,30,817.0,91.0,1.8,23.0,549.0,799.2,606.75
2016,5,5,8,45,832.0,96.0,1.8,24.0,600.0,841.69,630.73
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,881.7,652.57
2016,5,5,9,15,860.5,103.5,1.75,25.0,698.5,905.02,665.11
2016,5,5,9,30,874.0,106.0,1.7,25.0,746.0,934.64,681.85
2016,5,5,9,45,881.0,110.5,1.7,25.5,786.5,957.06,693.04
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,975.82,701.97
2016,5,5,10,15,895.5,116.5,1.7,26.0,862.0,988.19,708.32
2016,5,5,10,30,903.0,118.0,1.7,26.0,897.0,996.75,712.47
2016,5,5,10,45,905.0,121.5,1.7,26.5,923.5,998.1,710.87
2016,5,5,11,0,907.0,125.0,1.7,27.0,950.0,995.44,706.98
2016,5,5,11,15,910.5,126.0,1.7,27.0,969.5,987.84,701.59
2016,5,5,11,30,914.0,127.0,1.7,27.0,989.0,976.32,693.93
2016,5,5,11,45,918.5,125.0,1.75,27.5,1001.5,959.16,682.16
2016,5,5,12,0,923.0,123.0,1.8,28.0,1014.0,938.3,668.16
2016,5,5,12,15,923.0,123.5,1.85,28.0,1017.0,912.11,652.14
2016,5,5,12,30,923.0,124.0,1.9,28.0,1020.0,882.63,633.98
2016,5,5,12,45,921.0,124.0,2.0,28.5,1014.5,848.03,611.64
2016,5,5,13,0,919.0,124.0,2.1,29.0,1009.0,810.61,587.26
2016,5,5,13,15,915.5,123.0,2.15,29.0,995.5,768.6,559.68
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,724.16,528.81
2016,5,5,13,45,695.0,248.0,2.25,29.0,895.0,647.18,471.93
2016,5,5,14,0,478.0,374.0,2.3,29.0,808.0,577.55,420.37
2016,5,5,14,15,469.0,358.5,2.3,29.0,773.0,528.94,385.31
2016,5,5,14,30,460.0,343.0,2.3,29.0,738.0,480.7,349.58
2016,5,5,14,45,479.5,319.5,2.35,29.0,716.5,439.42,317.82
2016,5,5,15,0,499.0,296.0,2.4,29.0,695.0,395.68,283.11
2016,5,5,15,15,557.5,256.0,2.4,28.5,679.5,350.21,245.52
2016,5,5,15,30,616.0,216.0,2.4,28.0,664.0,297.22,200.94
2016,5,5,15,45,592.0,205.0,2.4,28.0,612.5,242.49,158.03
2016,5,5,16,0,568.0,194.0,2.4,28.0,561.0,190.6,120.82
2016,5,5,16,15,497.5,197.5,2.3,27.5,499.5,147.54,99.32
2016,5,5,16,30,427.0,201.0,2.2,27.0,438.0,128.11,101.03
2016,5,5,16,45,320.0,195.5,2.15,27.0,362.5,132.02,104.64
2016,5,5,17,0,213.0,190.0,2.1,27.0,287.0,133.6,106.33
2016,5,5,17,15,202.0,166.0,1.85,26.0,248.5,118.68,94.7
2016,5,5,17,30,191.0,142.0,1.6,25.0,210.0,103.25,82.4
2016,5,5,17,45,177.0,118.0,1.35,24.5,172.5,87.29,69.2
2016,5,5,18,0,163.0,94.0,1.1,24.0,135.0,69.02,53.71
2016,5,5,18,15,134.5,72.0,1.1,23.5,100.0,53.88,40.55
2016,5,5,18,30,106.0,50.0,1.1,23.0,65.0,38.21,26.67
2016,5,5,18,45,53.0,30.5,1.1,22.5,38.0,24.27,13.33
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,9.39,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,14.5,10.5,24.84,0.0
2016,5,6,6,0,121.0,16.0,1.1,15.0,21.0,71.2,0.0
2016,5,6,6,15,257.0,30.0,1.3,15.5,62.0,163.05,119.87
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,256.75,203.38
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,332.08,268.33
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,414.71,336.72
2016,5,6,7,15,607.0,72.5,1.95,18.5,264.5,485.22,393.2
2016,5,6,7,30,662.0,80.0,2.0,19.0,321.0,559.15,449.93
2016,5,6,7,45,699.5,86.0,2.05,20.0,378.0,621.68,494.92
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,685.0,537.82
2016,5,6,8,15,764.5,96.0,2.3,21.5,490.5,734.99,571.46
2016,5,6,8,30,792.0,100.0,2.5,22.0,546.0,787.53,606.38
2016,5,6,8,45,815.0,102.5,2.7,23.0,599.0,833.18,634.7
2016,5,6,9,0,838.0,105.0,2.9,24.0,652.0,876.83,661.21
2016,5,6,9,15,853.5,108.0,2.85,24.0,700.0,911.95,682.44
2016,5,6,9,30,869.0,111.0,2.8,24.0,748.0,933.79,694.68
2016,5,6,9,45,882.0,112.5,2.75,24.5,790.5,958.46,707.51
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,979.72,717.99
2016,5,6,10,15,903.5,115.5,2.65,25.0,869.0,993.08,724.76
2016,5,6,10,30,912.0,117.0,2.6,25.0,905.0,1002.6,729.21
2016,5,6,10,45,919.5,117.5,2.55,25.5,934.0,1006.25,728.57
2016,5,6,11,0,927.0,118.0,2.5,26.0,963.0,1005.91,725.57
2016,5,6,11,15,931.0,119.0,2.45,26.0,983.5,998.71,719.79
2016,5,6,11,30,935.0,120.0,2.4,26.0,1004.0,987.51,711.65
2016,5,6,11,45,944.5,115.5,2.35,26.5,1018.5,972.36,699.76
2016,5,6,12,0,954.0,111.0,2.3,27.0,1033.0,953.29,685.54
2016,5,6,12,15,954.5,111.0,2.25,27.0,1036.5,926.56,667.89
2016,5,6,12,30,955.0,111.0,2.2,27.0,1040.0,896.4,648.12
2016,5,6,12,45,955.0,110.0,2.15,27.5,1035.5,861.75,624.19
2016,5,6,13,0,955.0,109.0,2.1,28.0,1031.0,824.03,598.3
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.5,781.96,570.71
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,737.23,539.27
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,688.1,504.01
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,636.93,466.34
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,583.0,425.78
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,527.58,382.72
2016,5,6,14,45,914.0,105.0,2.25,28.0,864.0,469.32,336.16
2016,5,6,15,0,902.0,105.0,2.3,28.0,827.0,410.64,287.85
2016,5,6,15,15,890.5,103.0,2.4,28.0,784.0,350.52,237.45
2016,5,6,15,30,879.0,101.0,2.5,28.0,741.0,290.48,186.82
2016,5,6,15,45,861.0,99.5,2.65,28.0,692.0,229.94,137.67
2016,5,6,16,0,843.0,98.0,2.8,28.0,643.0,162.78,88.59
2016,5,6,16,15,822.5,95.0,2.75,27.5,590.5,103.52,57.54
2016,5,6,16,30,802.0,92.0,2.7,27.0,538.0,70.49,53.51
2016,5,6,16,45,772.0,88.5,2.65,26.5,482.0,69.03,52.65
2016,5,6,17,0,742.0,85.0,2.6,26.0,426.0,67.53,51.7
2016,5,6,17,15,704.5,80.0,2.35,25.0,369.5,59.3,45.13
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,56.66,43.21
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,51.91,39.29
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,47.02,35.1
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,40.17,29.09
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,33.2,22.69
2016,5,6,18,45,262.5,27.5,1.55,20.0,58.5,22.42,12.21
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,11.95,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,17.66,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,54.34,0.0
2016,5,7,6,15,178.5,34.5,2.9,16.0,57.5,133.64,98.5
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,213.16,169.7
2016,5,7,6,45,362.0,66.5,2.95,16.5,145.0,283.5,231.14
2016,5,7,7,0,440.0,80.0,3.0,17.0,194.0,361.58,297.17
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.0,434.18,356.7
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,506.36,413.97
2016,5,7,7,45,447.0,137.5,3.6,19.0,319.0,491.59,399.18
2016,5,7,8,0,343.0,175.0,3.8,20.0,336.0,456.37,368.3
2016,5,7,8,15,523.5,149.0,4.1,20.5,428.0,598.15,479.03
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,743.93,586.91
2016,5,7,8,45,723.0,129.0,4.7,22.0,570.0,787.4,614.99
2016,5,7,9,0,742.0,135.0,5.0,23.0,620.0,828.97,641.92
2016,5,7,9,15,758.5,139.0,5.0,23.5,666.0,858.28,659.46
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,890.48,678.94
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,913.41,692.13
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,932.95,703.04
2016,5,7,10,15,799.5,158.0,5.05,25.0,825.5,947.84,711.56
2016,5,7,10,30,809.0,161.0,5.0,25.0,860.0,959.16,717.74
2016,5,7,10,45,812.5,165.0,5.0,25.5,886.5,962.04,717.22
2016,5,7,11,0,816.0,169.0,5.0,26.0,913.0,961.13,714.34
2016,5,7,11,15,820.5,170.0,5.0,26.0,932.5,954.5,709.19
2016,5,7,11,30,825.0,171.0,5.0,26.0,952.0,944.13,701.67
2016,5,7,11,45,857.0,151.5,5.0,26.5,972.0,922.92,685.54
2016,5,7,12,0,889.0,132.0,5.0,27.0,992.0,912.43,676.88
2016,5,7,12,15,889.5,132.0,4.95,27.0,995.5,886.98,659.13
2016,5,7,12,30,890.0,132.0,4.9,27.0,999.0,858.39,639.37
2016,5,7,12,45,447.0,143.5,4.9,27.5,579.5,495.18,378.13
2016,5,7,13,0,4.0,155.0,4.9,28.0,160.0,132.96,97.46
2016,5,7,13,15,19.5,275.5,4.85,28.0,295.0,246.21,184.13
2016,5,7,13,30,35.0,396.0,4.8,28.0,430.0,351.62,262.42
2016,5,7,13,45,97.0,428.5,4.8,28.0,517.5,410.22,306.01
2016,5,7,14,0,159.0,461.0,4.8,28.0,605.0,458.82,341.41
2016,5,7,14,15,500.0,298.0,4.8,28.0,732.5,499.21,371.79
2016,5,7,14,30,841.0,135.0,4.8,28.0,860.0,507.94,374.78
2016,5,7,14,45,817.5,141.0,4.8,28.0,821.5,451.62,328.53
2016,5,7,15,0,794.0,147.0,4.8,28.0,783.0,397.38,283.1
2016,5,7,15,15,572.5,231.0,4.75,28.0,677.0,335.13,236.35
2016,5,7,15,30,351.0,315.0,4.7,28.0,571.0,303.01,215.88
2016,5,7,15,45,537.0,226.5,4.7,28.0,588.5,245.5,163.4
2016,5,7,16,0,723.0,138.0,4.7,28.0,606.0,169.03,98.52
2016,5,7,16,15,700.0,133.0,4.65,27.5,555.5,114.89,69.62
2016,5,7,16,30,677.0,128.0,4.6,27.0,505.0,85.41,65.96
2016,5,7,16,45,657.5,118.0,4.55,26.5,453.5,81.03,62.71
2016,5,7,17,0,638.0,108.0,4.5,26.0,402.0,76.26,59.07
2016,5,7,17,15,598.0,100.5,4.4,25.5,348.0,72.69,56.4
2016,5,7,17,30,558.0,93.0,4.3,25.0,294.0,68.94,53.5
2016,5,7,17,45,514.5,81.5,4.25,24.5,242.0,61.83,47.61
2016,5,7,18,0,471.0,70.0,4.2,24.0,190.0,54.35,41.23
2016,5,7,18,15,389.5,58.5,4.0,23.5,141.0,46.28,34.11
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,36.07,24.9
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.0,24.98,14.19
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,14.49,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,18.5,0.5,0.41,0.0
2016,5,8,6,30,0.0,1.0,3.7,19.0,1.0,0.82,0.0
2016,5,8,6,45,0.0,2.0,4.05,19.5,2.0,1.64,0.0
2016,5,8,7,0,0.0,3.0,4.4,20.0,3.0,2.46,0.0
2016,5,8,7,15,0.0,4.0,4.65,20.0,4.0,3.29,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.11,0.0
2016,5,8,7,45,0.0,11.0,5.15,20.5,11.0,9.06,1.94
2016,5,8,8,0,0.0,17.0,5.4,21.0,17.0,14.03,6.03
2016,5,8,8,15,0.0,33.0,5.3,21.0,33.0,27.29,16.98
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,40.61,27.88
2016,5,8,8,45,0.0,99.5,5.15,21.5,99.5,83.08,62.31
2016,5,8,9,0,0.0,150.0,5.1,22.0,150.0,127.88,97.98
2016,5,8,9,15,0.5,152.5,5.0,22.0,153.5,130.23,99.54
2016,5,8,9,30,1.0,155.0,4.9,22.0,157.0,132.68,101.23
2016,5,8,9,45,0.5,121.0,4.8,22.5,122.0,102.24,76.59
2016,5,8,10,0,0.0,87.0,4.7,23.0,87.0,72.64,52.71
2016,5,8,10,15,0.0,87.5,4.6,23.0,87.5,73.13,53.02
2016,5,8,10,30,0.0,88.0,4.5,23.0,88.0,73.66,53.35
2016,5,8,10,45,1.0,117.0,4.45,23.0,118.5,99.44,73.74
2016,5,8,11,0,2.0,146.0,4.4,23.0,149.0,125.32,94.03
2016,5,8,11,15,7.5,195.5,4.35,23.0,203.5,173.18,131.45
2016,5,8,11,30,13.0,245.0,4.3,23.0,258.0,220.91,168.29
2016,5,8,11,45,15.0,275.5,4.25,23.5,290.0,248.5,188.83
2016,5,8,12,0,17.0,306.0,4.2,24.0,322.0,275.62,208.87
2016,5,8,12,15,9.5,225.0,4.05,24.0,234.5,198.37,149.75
2016,5,8,12,30,2.0,144.0,3.9,24.0,147.0,122.8,91.23
2016,5,8,12,45,6.0,174.5,3.8,24.0,181.0,151.36,113.61
2016,5,8,13,0,10.0,205.0,3.7,24.0,215.0,179.33,135.27
2016,5,8,13,15,158.0,332.5,3.6,23.5,482.5,396.74,302.89
2016,5,8,13,30,306.0,460.0,3.5,23.0,750.0,586.3,441.37
2016,5,8,13,45,158.0,338.5,3.45,23.0,488.5,378.29,287.36
2016,5,8,14,0,10.0,217.0,3.4,23.0,227.0,185.07,139.99
2016,5,8,14,15,11.5,237.0,3.6,23.0,248.0,200.64,152.5
2016,5,8,14,30,13.0,257.0,3.8,23.0,269.0,215.49,164.09
2016,5,8,14,45,11.5,239.0,4.0,23.0,249.0,198.93,151.5
2016,5,8,15,0,10.0,221.0,4.2,23.0,229.0,182.71,139.17
2016,5,8,15,15,19.5,252.5,4.7,22.5,267.0,207.35,158.76
2016,5,8,15,30,29.0,284.0,5.2,22.0,305.0,220.17,169.03
2016,5,8,15,45,14.5,207.0,5.7,22.0,217.5,167.24,128.33
2016,5,8,16,0,0.0,130.0,6.2,22.0,130.0,106.32,80.7
2016,5,8,16,15,204.5,168.5,6.15,22.0,283.5,122.16,88.94
2016,5,8,16,30,409.0,207.0,6.1,22.0,437.0,131.15,106.0
2016,5,8,16,45,204.5,162.5,6.05,22.0,277.5,110.77,89.15
2016,5,8,17,0,0.0,118.0,6.0,22.0,118.0,95.0,76.07
2016,5,8,17,15,0.0,102.0,5.55,21.5,102.0,82.61,65.87
2016,5,8,17,30,0.0,86.0,5.1,21.0,86.0,70.1,55.4
2016,5,8,17,45,0.0,70.0,4.7,21.0,70.0,57.49,44.55
2016,5,8,18,0,0.0,54.0,4.3,21.0,54.0,44.71,33.4
2016,5,8,18,15,0.0,40.0,3.95,20.5,40.0,33.06,23.13
2016,5,8,18,30,0.0,26.0,3.6,20.0,26.0,21.44,12.77
2016,5,8,18,45,0.0,15.0,3.3,19.5,15.0,12.34,4.34
2016,5,8,19,0,0.0,4.0,3.0,19.0,4.0,3.28,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.0,2.0,1.71,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,16.71,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,100.47,72.94
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,176.66,138.67
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,237.82,191.58
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,303.8,247.32
2016,5,9,7,15,210.5,127.0,5.5,21.5,188.5,280.52,228.15
2016,5,9,7,30,111.0,149.0,5.8,22.0,190.0,234.0,188.76
2016,5,9,7,45,168.5,172.0,6.1,22.5,246.0,302.39,244.32
2016,5,9,8,0,226.0,195.0,6.4,23.0,302.0,389.83,313.5
2016,5,9,8,15,240.5,219.5,6.45,23.5,345.5,434.62,346.97
2016,5,9,8,30,255.0,244.0,6.5,24.0,389.0,479.26,379.77
2016,5,9,8,45,439.5,219.0,6.6,24.5,496.5,631.95,497.85
2016,5,9,9,0,624.0,194.0,6.7,25.0,604.0,784.92,611.94
2016,5,9,9,15,645.0,200.0,6.65,25.0,650.5,823.35,637.86
2016,5,9,9,30,666.0,206.0,6.6,25.0,697.0,859.56,662.35
2016,5,9,9,45,698.5,201.0,6.55,25.5,742.0,892.94,683.08
2016,5,9,10,0,731.0,196.0,6.5,26.0,787.0,923.68,701.65
2016,5,9,10,15,742.5,199.0,6.35,26.5,822.0,939.76,709.36
2016,5,9,10,30,754.0,202.0,6.2,27.0,857.0,952.43,714.75
2016,5,9,10,45,779.0,194.0,6.05,27.5,889.0,954.49,712.9
2016,5,9,11,0,804.0,186.0,5.9,28.0,921.0,962.51,715.27
2016,5,9,11,15,809.5,187.0,5.75,28.0,941.0,956.7,709.72
2016,5,9,11,30,815.0,188.0,5.6,28.0,961.0,947.15,701.83
2016,5,9,11,45,844.0,170.5,5.45,28.5,980.0,938.3,693.15
2016,5,9,12,0,873.0,153.0,5.3,29.0,999.0,912.58,673.21
2016,5,9,12,15,654.0,293.5,5.2,29.0,929.0,841.61,621.07
2016,5,9,12,30,435.0,434.0,5.1,29.0,859.0,754.52,554.78
2016,5,9,12,45,658.5,289.5,5.0,29.5,929.5,786.47,580.71
2016,5,9,13,0,882.0,145.0,4.9,30.0,1000.0,792.56,587.38
2016,5,9,13,15,879.5,144.5,4.8,30.0,986.5,753.14,558.3
2016,5,9,13,30,877.0,144.0,4.7,30.0,973.0,711.33,527.26
2016,5,9,13,45,875.5,140.5,4.65,30.5,953.0,665.68,492.16
2016,5,9,14,0,874.0,137.0,4.6,31.0,933.0,617.86,454.84
2016,5,9,14,15,867.0,135.0,4.55,31.0,904.5,566.2,414.82
2016,5,9,14,30,860.0,133.0,4.5,31.0,876.0,513.27,372.82
2016,5,9,14,45,852.0,130.0,4.45,31.0,840.5,458.15,328.06
2016,5,9,15,0,844.0,127.0,4.4,31.0,805.0,402.31,281.63
2016,5,9,15,15,832.0,124.0,4.3,30.5,763.0,339.94,230.12
2016,5,9,15,30,820.0,121.0,4.2,30.0,721.0,281.7,181.47
2016,5,9,15,45,804.5,117.5,4.15,30.0,674.0,223.09,133.99
2016,5,9,16,0,789.0,114.0,4.1,30.0,627.0,165.77,92.64
2016,5,9,16,15,768.0,110.0,3.95,29.5,576.0,109.36,63.53
2016,5,9,16,30,747.0,106.0,3.8,29.0,525.0,79.22,60.27
2016,5,9,16,45,721.0,100.5,3.7,29.0,471.5,70.13,52.98
2016,5,9,17,0,695.0,95.0,3.6,29.0,418.0,67.86,51.31
2016,5,9,17,15,657.0,89.0,3.4,28.0,362.5,64.94,49.28
2016,5,9,17,30,619.0,83.0,3.2,27.0,307.0,61.9,47.08
2016,5,9,17,45,567.0,75.0,3.0,26.5,253.0,57.08,43.17
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,52.1,38.97
2016,5,9,18,15,432.0,56.5,2.85,25.5,148.5,44.71,32.51
2016,5,9,18,30,349.0,46.0,2.9,25.0,98.0,37.14,25.64
2016,5,9,18,45,224.5,31.0,2.95,24.5,59.0,24.03,13.55
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,12.46,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,11.81,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,30.26,2.3
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.5,101.75,73.56
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,168.54,130.84
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,239.41,190.7
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,331.14,265.89
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.5,396.68,318.37
2016,5,10,7,30,466.0,123.0,3.2,24.0,297.0,466.41,372.39
2016,5,10,7,45,528.0,126.5,3.3,24.5,353.5,533.87,423.35
2016,5,10,8,0,590.0,130.0,3.4,25.0,410.0,612.57,480.93
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.5,666.33,517.89
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,719.7,553.63
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,768.35,584.72
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,815.89,614.45
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,850.44,634.83
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,882.48,653.36
2016,5,10,9,45,769.0,155.0,3.35,28.5,751.0,902.26,663.87
2016,5,10,10,0,786.0,156.0,3.4,29.0,792.0,925.38,676.72
2016,5,10,10,15,795.5,158.5,3.45,29.0,826.0,939.63,685.06
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,950.34,691.25
2016,5,10,10,45,812.0,162.0,3.55,29.5,886.5,953.54,691.28
2016,5,10,11,0,819.0,163.0,3.6,30.0,913.0,953.03,689.08
2016,5,10,11,15,823.5,164.5,3.65,30.0,932.5,946.91,684.75
2016,5,10,11,30,828.0,166.0,3.7,30.0,952.0,937.04,678.14
2016,5,10,11,45,826.5,169.0,3.8,30.0,962.5,919.44,666.83
2016,5,10,12,0,825.0,172.0,3.9,30.0,973.0,898.39,653.32
2016,5,10,12,15,825.5,172.5,3.95,30.0,976.5,873.57,637.07
2016,5,10,12,30,826.0,173.0,4.0,30.0,980.0,845.68,618.76
2016,5,10,12,45,820.5,175.5,4.05,30.5,973.5,811.86,595.1
2016,5,10,13,0,815.0,178.0,4.1,31.0,967.0,775.69,568.7
2016,5,10,13,15,811.5,177.0,4.1,30.5,954.5,735.96,541.61
2016,5,10,13,30,808.0,176.0,4.1,30.0,942.0,694.16,512.43
2016,5,10,13,45,797.5,177.5,4.15,30.0,920.0,648.0,478.51
2016,5,10,14,0,787.0,179.0,4.2,30.0,898.0,600.7,442.97
2016,5,10,14,15,779.0,177.0,4.2,30.0,870.0,551.16,404.85
2016,5,10,14,30,771.0,175.0,4.2,30.0,842.0,500.74,365.06
2016,5,10,14,45,751.5,177.0,4.2,30.0,805.0,447.87,322.52
2016,5,10,15,0,732.0,179.0,4.2,30.0,768.0,391.36,276.48
2016,5,10,15,15,717.5,175.0,4.15,30.0,727.5,336.52,230.91
2016,5,10,15,30,703.0,171.0,4.1,30.0,687.0,282.58,186.09
2016,5,10,15,45,526.5,221.0,4.05,30.0,593.5,238.35,156.81
2016,5,10,16,0,350.0,271.0,4.0,30.0,500.0,217.62,149.52
2016,5,10,16,15,468.0,216.0,3.85,29.5,495.5,154.91,105.64
2016,5,10,16,30,586.0,161.0,3.7,29.0,491.0,105.97,82.21
2016,5,10,16,45,539.0,157.0,3.6,29.0,437.0,105.03,81.79
2016,5,10,17,0,492.0,153.0,3.5,29.0,383.0,103.83,81.11
2016,5,10,17,15,450.5,141.0,3.35,28.5,330.5,97.43,76.26
2016,5,10,17,30,409.0,129.0,3.2,28.0,278.0,90.72,71.05
2016,5,10,17,45,346.0,115.0,3.1,27.5,226.5,82.13,64.1
2016,5,10,18,0,283.0,101.0,3.0,27.0,175.0,74.53,57.77
2016,5,10,18,15,217.5,80.5,3.05,26.5,129.0,60.12,45.38
2016,5,10,18,30,152.0,60.0,3.1,26.0,83.0,45.37,32.42
2016,5,10,18,45,76.0,36.5,3.2,25.5,48.0,28.7,17.3
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,17.07,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,47.43,10.58
2016,5,11,6,15,156.5,37.0,2.55,19.5,59.0,125.6,92.73
2016,5,11,6,30,246.0,57.0,2.8,20.0,97.0,198.0,155.5
2016,5,11,6,45,315.5,74.0,3.05,20.5,145.5,265.72,213.48
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,340.12,275.47
2016,5,11,7,15,439.0,103.5,3.55,21.5,247.0,405.86,328.85
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,475.54,383.66
2016,5,11,7,45,524.5,128.5,4.1,22.5,353.0,532.67,427.12
2016,5,11,8,0,556.0,141.0,4.4,23.0,406.0,590.67,470.17
2016,5,11,8,15,587.0,149.5,4.45,23.5,458.5,651.81,513.85
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,706.08,551.56
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,745.7,576.63
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,783.0,599.59
2016,5,11,9,15,653.5,191.5,4.7,26.5,649.5,819.72,622.75
2016,5,11,9,30,672.0,198.0,4.7,27.0,695.0,854.15,643.79
2016,5,11,9,45,668.0,213.5,4.7,27.5,731.0,874.1,654.44
2016,5,11,10,0,664.0,229.0,4.7,28.0,767.0,890.5,662.54
2016,5,11,10,15,675.5,233.5,4.6,28.0,801.0,907.43,672.18
2016,5,11,10,30,687.0,238.0,4.5,28.0,835.0,921.11,679.86
2016,5,11,10,45,685.5,247.5,4.45,28.5,859.5,923.84,678.84
2016,5,11,11,0,684.0,257.0,4.4,29.0,884.0,923.02,675.62
2016,5,11,11,15,689.5,260.0,4.3,29.0,903.5,919.25,671.91
2016,5,11,11,30,695.0,263.0,4.2,29.0,923.0,911.98,665.94
2016,5,11,11,45,776.5,210.5,4.1,29.5,957.0,909.79,663.5
2016,5,11,12,0,858.0,158.0,4.0,30.0,991.0,900.18,655.05
2016,5,11,12,15,562.5,324.5,3.9,30.0,871.5,789.26,575.29
2016,5,11,12,30,267.0,491.0,3.8,30.0,752.0,658.56,478.64
2016,5,11,12,45,149.0,444.0,3.7,30.5,590.0,503.87,368.6
2016,5,11,13,0,31.0,397.0,3.6,31.0,428.0,359.4,262.97
2016,5,11,13,15,94.5,441.5,3.5,31.0,532.0,435.8,319.19
2016,5,11,13,30,158.0,486.0,3.4,31.0,636.0,504.82,368.07
2016,5,11,13,45,142.5,472.5,3.3,31.0,605.5,469.98,342.71
2016,5,11,14,0,127.0,459.0,3.2,31.0,575.0,436.61,318.72
2016,5,11,14,15,464.5,310.0,3.1,31.0,715.5,485.49,354.46
2016,5,11,14,30,802.0,161.0,3.0,31.0,856.0,503.79,363.73
2016,5,11,14,45,498.5,277.0,2.95,31.0,703.0,412.43,296.52
2016,5,11,15,0,195.0,393.0,2.9,31.0,550.0,358.26,259.6
2016,5,11,15,15,430.0,293.5,2.9,30.5,616.5,332.43,234.13
2016,5,11,15,30,665.0,194.0,2.9,30.0,683.0,288.8,191.34
2016,5,11,15,45,643.0,189.0,2.9,30.0,636.5,236.22,150.01
2016,5,11,16,0,621.0,184.0,2.9,30.0,590.0,186.06,114.63
2016,5,11,16,15,595.5,177.0,2.85,29.5,540.5,137.0,89.0
2016,5,11,16,30,570.0,170.0,2.8,29.0,491.0,111.28,86.5
2016,5,11,16,45,534.5,161.5,2.8,29.0,438.5,107.68,83.9
2016,5,11,17,0,499.0,153.0,2.8,29.0,386.0,103.86,81.08
2016,5,11,17,15,457.0,141.0,2.65,28.5,333.5,97.45,76.23
2016,5,11,17,30,415.0,129.0,2.5,28.0,281.0,90.73,71.02
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,81.5,63.55
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,73.41,56.81
2016,5,11,18,15,234.0,79.0,2.25,26.5,131.5,59.26,44.67
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,44.79,31.97
2016,5,11,18,45,97.5,36.0,2.35,25.5,50.0,27.93,16.8
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,10.87,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,5.55,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,3.5,1.1,19.5,3.5,2.99,0.0
2016,5,12,6,0,0.0,7.0,1.2,20.0,7.0,5.75,0.0
2016,5,12,6,15,0.0,18.5,1.4,20.5,18.5,15.24,6.54
2016,5,12,6,30,0.0,30.0,1.6,21.0,30.0,24.76,14.8
2016,5,12,6,45,0.0,44.0,1.8,21.5,44.0,36.39,24.69
2016,5,12,7,0,0.0,58.0,2.0,22.0,58.0,48.15,34.54
2016,5,12,7,15,0.0,73.5,2.0,22.5,73.5,61.79,45.75
2016,5,12,7,30,0.0,89.0,2.0,23.0,89.0,75.42,56.72
2016,5,12,7,45,0.0,101.0,2.05,23.5,101.0,85.75,64.8
2016,5,12,8,0,0.0,113.0,2.1,24.0,113.0,96.11,72.77
2016,5,12,8,15,0.0,68.0,2.05,24.0,68.0,56.42,40.44
2016,5,12,8,30,0.0,23.0,2.0,24.0,23.0,19.03,9.91
2016,5,12,8,45,1.5,100.0,2.0,24.5,101.0,84.77,62.91
2016,5,12,9,0,3.0,177.0,2.0,25.0,179.0,154.97,117.84
2016,5,12,9,15,4.5,185.5,1.95,25.5,189.0,163.54,123.81
2016,5,12,9,30,6.0,194.0,1.9,26.0,199.0,172.17,129.92
2016,5,12,9,45,222.0,258.5,1.85,26.5,439.0,478.69,363.7
2016,5,12,10,0,438.0,323.0,1.8,27.0,679.0,764.34,560.92
2016,5,12,10,15,351.0,372.5,1.7,27.0,665.5,715.16,521.35
2016,5,12,10,30,264.0,422.0,1.6,27.0,652.0,678.75,493.04
2016,5,12,10,45,226.5,443.0,1.55,27.5,645.0,642.56,466.09
2016,5,12,11,0,189.0,464.0,1.5,28.0,638.0,621.68,449.29
2016,5,12,11,15,174.5,475.5,1.5,28.0,639.0,612.16,442.06
2016,5,12,11,30,160.0,487.0,1.5,28.0,640.0,601.68,434.16
2016,5,12,11,45,281.0,458.0,1.55,28.0,730.0,686.0,493.86
2016,5,12,12,0,402.0,429.0,1.6,28.0,820.0,752.42,539.75
2016,5,12,12,15,433.5,431.0,1.65,28.0,854.0,768.82,550.23
2016,5,12,12,30,465.0,433.0,1.7,28.0,888.0,774.45,554.16
2016,5,12,12,45,264.5,446.5,1.75,28.5,705.5,600.58,433.99
2016,5,12,13,0,64.0,460.0,1.8,29.0,523.0,436.59,317.17
2016,5,12,13,15,38.5,354.5,1.85,29.0,392.0,324.22,238.07
2016,5,12,13,30,13.0,249.0,1.9,29.0,261.0,215.45,158.68
2016,5,12,13,45,371.5,231.5,1.95,29.0,571.5,425.36,316.82
2016,5,12,14,0,730.0,214.0,2.0,29.0,882.0,592.57,433.02
2016,5,12,14,15,721.5,211.5,2.0,28.5,854.5,543.83,395.92
2016,5,12,14,30,713.0,209.0,2.0,28.0,827.0,494.46,358.67
2016,5,12,14,45,550.5,276.5,2.0,28.0,742.0,432.84,312.27
2016,5,12,15,0,388.0,344.0,2.0,28.0,657.0,387.85,279.22
2016,5,12,15,15,337.5,339.0,1.95,28.0,601.0,339.82,243.06
2016,5,12,15,30,287.0,334.0,1.9,28.0,545.0,297.17,211.47
2016,5,12,15,45,307.5,305.5,1.9,28.0,518.5,258.59,181.15
2016,5,12,16,0,328.0,277.0,1.9,28.0,492.0,217.97,151.02
2016,5,12,16,15,325.0,253.0,1.8,27.5,451.5,176.69,126.17
2016,5,12,16,30,322.0,229.0,1.7,27.0,411.0,149.68,118.36
2016,5,12,16,45,403.0,193.0,1.6,26.5,397.5,125.08,98.91
2016,5,12,17,0,484.0,157.0,1.5,26.0,384.0,106.13,83.82
2016,5,12,17,15,442.5,144.5,1.35,25.5,332.0,99.5,78.78
2016,5,12,17,30,401.0,132.0,1.2,25.0,280.0,92.53,73.33
2016,5,12,17,45,347.0,117.0,1.1,25.0,229.5,83.41,65.76
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,75.29,58.85
2016,5,12,18,15,227.5,82.0,0.95,24.5,133.0,61.22,46.72
2016,5,12,18,30,162.0,62.0,0.9,24.0,87.0,46.82,34.01
2016,5,12,18,45,81.0,39.0,0.9,23.5,51.5,30.51,19.19
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,13.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.83,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
