Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,8.73,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,22.0,4.65
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,75.62,54.81
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,129.6,101.49
2016,5,13,6,45,156.5,95.5,2.4,18.5,133.0,189.59,152.59
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,264.15,214.43
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,325.0,263.72
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,389.63,314.5
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,447.07,357.47
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,506.78,400.73
2016,5,13,8,15,413.0,212.5,2.4,22.5,431.5,558.49,437.47
2016,5,13,8,30,445.0,226.0,2.4,23.0,482.0,626.82,485.0
2016,5,13,8,45,466.5,239.5,2.4,23.5,529.5,671.63,514.54
2016,5,13,9,0,488.0,253.0,2.4,24.0,577.0,715.52,542.95
2016,5,13,9,15,509.0,262.0,2.35,24.5,621.0,753.16,566.3
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,789.23,588.17
2016,5,13,9,45,554.0,273.5,2.25,25.5,705.5,819.68,606.08
2016,5,13,10,0,578.0,276.0,2.2,26.0,746.0,848.06,622.38
2016,5,13,10,15,590.5,281.5,2.1,26.0,779.5,866.2,632.29
2016,5,13,10,30,603.0,287.0,2.0,26.0,813.0,884.0,641.9
2016,5,13,10,45,621.0,284.5,1.95,26.5,841.5,893.94,645.91
2016,5,13,11,0,639.0,282.0,1.9,27.0,870.0,900.53,647.82
2016,5,13,11,15,538.5,345.5,1.85,27.0,848.5,853.52,613.32
2016,5,13,11,30,438.0,409.0,1.8,27.0,827.0,805.11,578.3
2016,5,13,11,45,410.0,423.0,1.75,27.5,818.0,777.04,557.63
2016,5,13,12,0,382.0,437.0,1.7,28.0,809.0,740.99,531.7
2016,5,13,12,15,290.0,470.5,1.65,28.0,753.5,674.96,485.28
2016,5,13,12,30,198.0,504.0,1.6,28.0,698.0,605.54,436.41
2016,5,13,12,45,245.0,491.5,1.6,28.0,730.5,617.93,446.12
2016,5,13,13,0,292.0,479.0,1.6,28.0,763.0,628.85,453.95
2016,5,13,13,15,238.5,482.5,1.6,28.0,712.5,572.37,414.34
2016,5,13,13,30,185.0,486.0,1.6,28.0,662.0,521.61,378.75
2016,5,13,13,45,245.0,462.5,1.6,28.5,690.5,523.13,379.84
2016,5,13,14,0,305.0,439.0,1.6,29.0,719.0,519.89,376.65
2016,5,13,14,15,383.5,392.5,1.6,28.5,733.0,503.84,365.53
2016,5,13,14,30,462.0,346.0,1.6,28.0,747.0,476.38,345.21
2016,5,13,14,45,520.0,309.5,1.6,28.0,743.5,442.39,318.15
2016,5,13,15,0,578.0,273.0,1.6,28.0,740.0,401.8,284.79
2016,5,13,15,15,561.5,259.0,1.55,28.0,693.5,347.42,241.76
2016,5,13,15,30,545.0,245.0,1.5,28.0,647.0,294.62,199.91
2016,5,13,15,45,549.5,223.5,1.5,28.0,606.5,242.5,158.85
2016,5,13,16,0,554.0,202.0,1.5,28.0,566.0,189.94,120.7
2016,5,13,16,15,395.5,223.5,1.45,27.5,472.5,154.77,107.71
2016,5,13,16,30,237.0,245.0,1.4,27.0,379.0,165.71,131.26
2016,5,13,16,45,269.5,214.0,1.35,27.0,352.5,141.55,112.06
2016,5,13,17,0,302.0,183.0,1.3,27.0,326.0,125.04,98.98
2016,5,13,17,15,257.0,171.0,1.2,26.5,282.0,117.86,93.63
2016,5,13,17,30,212.0,159.0,1.1,26.0,238.0,113.62,90.58
2016,5,13,17,45,236.0,134.0,1.0,26.0,208.0,95.34,75.46
2016,5,13,18,0,260.0,109.0,0.9,26.0,178.0,79.52,62.13
2016,5,13,18,15,199.0,86.5,0.9,25.5,132.0,64.0,48.87
2016,5,13,18,30,138.0,64.0,0.9,25.0,86.0,48.08,34.93
2016,5,13,18,45,69.0,40.0,0.9,24.5,51.0,31.2,19.74
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,13.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.5,10.0,1.6,20.5,10.5,8.68,0.0
2016,5,14,6,0,1.0,20.0,1.7,21.0,21.0,17.4,3.26
2016,5,14,6,15,61.0,41.5,1.7,21.0,52.0,74.55,53.41
2016,5,14,6,30,121.0,63.0,1.7,21.0,83.0,128.01,99.01
2016,5,14,6,45,175.5,80.5,1.7,21.5,122.5,188.79,150.13
2016,5,14,7,0,230.0,98.0,1.7,22.0,162.0,246.45,197.84
2016,5,14,7,15,194.5,125.0,1.65,22.5,187.5,265.15,212.3
2016,5,14,7,30,159.0,152.0,1.6,23.0,213.0,266.64,212.43
2016,5,14,7,45,135.5,178.0,1.55,24.0,235.5,283.22,223.51
2016,5,14,8,0,112.0,204.0,1.5,25.0,258.0,297.13,231.92
2016,5,14,8,15,118.5,230.0,1.5,25.0,292.5,331.98,257.62
2016,5,14,8,30,125.0,256.0,1.5,25.0,327.0,366.58,282.6
2016,5,14,8,45,81.0,261.5,1.5,25.5,309.5,319.68,244.96
2016,5,14,9,0,37.0,267.0,1.5,26.0,292.0,286.27,217.57
2016,5,14,9,15,27.5,264.5,1.45,26.0,284.0,273.48,207.17
2016,5,14,9,30,18.0,262.0,1.4,26.0,276.0,245.76,185.55
2016,5,14,9,45,19.0,277.0,1.4,26.0,292.5,259.72,195.71
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,273.6,205.59
2016,5,14,10,15,24.0,316.5,1.3,26.0,337.5,298.94,223.82
2016,5,14,10,30,28.0,341.0,1.2,26.0,366.0,340.7,253.68
2016,5,14,10,45,22.0,316.0,1.15,26.0,336.0,294.34,219.12
2016,5,14,11,0,16.0,291.0,1.1,26.0,306.0,265.28,197.5
2016,5,14,11,15,15.0,278.0,1.0,26.0,292.0,251.99,187.47
2016,5,14,11,30,14.0,265.0,0.9,26.0,278.0,238.87,177.51
2016,5,14,11,45,15.5,291.5,0.8,26.0,307.0,262.37,194.58
2016,5,14,12,0,17.0,318.0,0.7,26.0,336.0,285.43,210.94
2016,5,14,12,15,21.5,350.0,0.65,25.5,372.0,315.21,232.61
2016,5,14,12,30,26.0,382.0,0.6,25.0,408.0,351.48,258.66
2016,5,14,12,45,28.5,389.0,0.6,25.0,417.0,354.92,260.85
2016,5,14,13,0,31.0,396.0,0.6,25.0,426.0,357.75,262.88
2016,5,14,13,15,24.5,357.5,0.65,24.5,381.0,316.3,233.83
2016,5,14,13,30,18.0,319.0,0.7,24.0,336.0,275.82,205.22
2016,5,14,13,45,9.0,179.0,0.8,24.0,187.5,154.31,114.82
2016,5,14,14,0,0.0,39.0,0.9,24.0,39.0,32.6,20.36
2016,5,14,14,15,0.0,86.0,1.0,23.5,86.0,71.88,51.74
2016,5,14,14,30,0.0,133.0,1.1,23.0,133.0,110.34,82.16
2016,5,14,14,45,0.0,82.0,1.25,23.0,82.0,68.51,49.24
2016,5,14,15,0,0.0,31.0,1.4,23.0,31.0,25.8,15.2
2016,5,14,15,15,0.0,64.0,1.45,22.5,64.0,53.32,37.49
2016,5,14,15,30,0.0,97.0,1.5,22.0,97.0,80.79,59.7
2016,5,14,15,45,3.5,147.5,1.6,22.0,150.0,120.88,91.66
2016,5,14,16,0,7.0,198.0,1.7,22.0,203.0,157.27,120.51
2016,5,14,16,15,22.5,211.5,1.65,21.5,225.0,164.61,126.6
2016,5,14,16,30,38.0,225.0,1.6,21.0,247.0,160.18,129.91
2016,5,14,16,45,19.0,149.5,1.6,21.0,160.5,118.7,95.73
2016,5,14,17,0,0.0,74.0,1.6,21.0,74.0,61.4,47.43
2016,5,14,17,15,0.0,64.0,1.65,20.5,64.0,53.03,40.55
2016,5,14,17,30,0.0,54.0,1.7,20.0,54.0,44.69,33.52
2016,5,14,17,45,0.0,44.5,1.75,20.0,44.5,36.78,26.68
2016,5,14,18,0,0.0,35.0,1.8,20.0,35.0,28.88,19.75
2016,5,14,18,15,0.0,26.0,2.05,19.5,26.0,21.42,13.14
2016,5,14,18,30,0.0,17.0,2.3,19.0,17.0,13.98,6.48
2016,5,14,18,45,0.0,10.0,2.55,19.0,10.0,8.21,1.2
2016,5,14,19,0,0.0,3.0,2.8,19.0,3.0,2.46,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.0,1.5,1.28,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,12.36,1.33
2016,5,15,6,15,8.5,37.0,2.7,14.0,38.5,36.47,24.31
2016,5,15,6,30,17.0,59.0,2.7,14.0,62.0,66.77,50.81
2016,5,15,6,45,41.0,81.5,2.75,14.5,92.0,102.25,81.59
2016,5,15,7,0,65.0,104.0,2.8,15.0,122.0,139.66,113.71
2016,5,15,7,15,134.0,127.0,2.8,15.0,174.5,218.17,180.28
2016,5,15,7,30,203.0,150.0,2.8,15.0,227.0,305.52,252.53
2016,5,15,7,45,140.5,175.0,2.85,15.5,232.5,282.77,231.84
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,252.88,205.27
2016,5,15,8,15,106.0,228.5,2.9,16.5,286.0,305.14,246.75
2016,5,15,8,30,134.0,257.0,2.9,17.0,334.0,374.43,300.25
2016,5,15,8,45,80.5,255.0,2.95,17.5,302.5,311.91,248.48
2016,5,15,9,0,27.0,253.0,3.0,18.0,271.0,262.68,207.18
2016,5,15,9,15,110.0,303.5,2.95,18.5,384.5,404.28,318.26
2016,5,15,9,30,193.0,354.0,2.9,19.0,498.0,531.56,413.48
2016,5,15,9,45,168.5,376.0,2.9,19.5,506.5,531.06,409.82
2016,5,15,10,0,144.0,398.0,2.9,20.0,515.0,528.82,405.66
2016,5,15,10,15,134.5,415.0,2.85,20.0,528.5,534.12,408.26
2016,5,15,10,30,125.0,432.0,2.8,20.0,542.0,538.34,410.08
2016,5,15,10,45,95.0,431.0,2.8,20.5,516.0,488.44,371.66
2016,5,15,11,0,65.0,430.0,2.8,21.0,490.0,455.27,345.54
2016,5,15,11,15,48.5,410.5,2.7,21.0,456.0,417.37,316.89
2016,5,15,11,30,32.0,391.0,2.6,21.0,422.0,380.3,288.77
2016,5,15,11,45,24.0,348.0,2.55,21.5,371.5,330.37,250.89
2016,5,15,12,0,16.0,305.0,2.5,22.0,321.0,273.24,207.4
2016,5,15,12,15,20.0,337.0,2.45,22.0,357.0,302.67,229.67
2016,5,15,12,30,24.0,369.0,2.4,22.0,393.0,331.24,250.83
2016,5,15,12,45,27.0,381.0,2.35,22.5,407.5,346.68,261.63
2016,5,15,13,0,30.0,393.0,2.3,23.0,422.0,354.25,266.61
2016,5,15,13,15,35.5,403.5,2.3,23.0,437.5,361.54,272.06
2016,5,15,13,30,41.0,414.0,2.3,23.0,453.0,367.8,276.74
2016,5,15,13,45,30.0,364.5,2.3,23.0,392.5,315.85,238.3
2016,5,15,14,0,19.0,315.0,2.3,23.0,332.0,268.34,202.97
2016,5,15,14,15,25.5,333.5,2.3,22.5,356.0,279.52,212.07
2016,5,15,14,30,32.0,352.0,2.3,22.0,380.0,291.18,221.3
2016,5,15,14,45,54.5,364.0,2.3,22.0,409.5,302.81,229.87
2016,5,15,15,0,77.0,376.0,2.3,22.0,439.0,310.63,235.18
2016,5,15,15,15,164.5,359.5,2.3,22.0,484.5,307.97,230.45
2016,5,15,15,30,252.0,343.0,2.3,22.0,530.0,293.33,215.33
2016,5,15,15,45,130.5,273.0,2.3,22.0,369.5,216.25,160.62
2016,5,15,16,0,9.0,203.0,2.3,22.0,209.0,161.05,123.34
2016,5,15,16,15,4.5,151.0,2.25,21.5,154.0,121.51,92.9
2016,5,15,16,30,0.0,99.0,2.2,21.0,99.0,81.86,64.44
2016,5,15,16,45,0.0,60.0,2.15,21.0,60.0,49.75,37.29
2016,5,15,17,0,0.0,21.0,2.1,21.0,21.0,17.34,9.43
2016,5,15,17,15,0.0,18.0,1.95,20.5,18.0,14.84,7.34
2016,5,15,17,30,0.0,15.0,1.8,20.0,15.0,12.36,5.22
2016,5,15,17,45,0.0,12.5,1.7,20.0,12.5,10.28,3.42
2016,5,15,18,0,0.0,10.0,1.6,20.0,10.0,8.22,1.59
2016,5,15,18,15,0.0,7.5,1.45,19.5,7.5,6.16,0.0
2016,5,15,18,30,0.0,5.0,1.3,19.0,5.0,4.1,0.0
2016,5,15,18,45,0.0,3.0,1.15,19.0,3.0,2.46,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.82,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.43,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,1.55,18.0,5.5,4.69,0.0
2016,5,16,6,0,0.0,11.0,1.8,18.0,11.0,9.05,0.0
2016,5,16,6,15,0.0,25.5,2.05,18.0,25.5,21.05,11.48
2016,5,16,6,30,0.0,40.0,2.3,18.0,40.0,33.13,22.05
2016,5,16,6,45,0.0,58.0,2.55,18.5,58.0,49.36,35.93
2016,5,16,7,0,0.0,76.0,2.8,19.0,76.0,65.43,49.48
2016,5,16,7,15,0.0,95.0,3.0,19.0,95.0,82.4,63.62
2016,5,16,7,30,0.0,114.0,3.2,19.0,114.0,99.29,77.46
2016,5,16,7,45,1.5,133.5,3.4,19.5,134.5,117.66,92.18
2016,5,16,8,0,3.0,153.0,3.6,20.0,155.0,136.1,106.72
2016,5,16,8,15,6.0,170.5,3.7,20.0,174.0,153.85,120.76
2016,5,16,8,30,9.0,188.0,3.8,20.0,193.0,171.77,134.82
2016,5,16,8,45,4.5,169.5,3.9,20.5,172.0,149.74,116.33
2016,5,16,9,0,0.0,151.0,4.0,21.0,151.0,128.54,98.66
2016,5,16,9,15,2.0,161.0,3.95,21.5,162.5,138.96,106.58
2016,5,16,9,30,4.0,171.0,3.9,22.0,174.0,149.45,114.47
2016,5,16,9,45,12.0,231.0,3.85,22.5,241.0,210.61,162.08
2016,5,16,10,0,20.0,291.0,3.8,23.0,308.0,272.4,209.08
2016,5,16,10,15,40.5,345.5,3.65,23.0,381.0,358.63,274.3
2016,5,16,10,30,61.0,400.0,3.5,23.0,454.0,429.03,326.22
2016,5,16,10,45,34.5,294.0,3.35,23.5,325.0,299.26,227.75
2016,5,16,11,0,8.0,188.0,3.2,24.0,196.0,167.12,125.89
2016,5,16,11,15,25.0,303.0,3.05,24.5,327.5,294.93,223.28
2016,5,16,11,30,42.0,418.0,2.9,25.0,459.0,414.16,310.14
2016,5,16,11,45,113.0,460.0,2.8,25.5,571.0,523.59,388.98
2016,5,16,12,0,184.0,502.0,2.7,26.0,683.0,614.57,452.26
2016,5,16,12,15,112.0,465.0,2.75,26.0,575.5,509.86,376.81
2016,5,16,12,30,40.0,428.0,2.8,26.0,468.0,402.29,298.6
2016,5,16,12,45,63.0,454.5,2.85,26.5,516.5,437.11,324.04
2016,5,16,13,0,86.0,481.0,2.9,27.0,565.0,468.99,346.43
2016,5,16,13,15,60.5,440.0,3.0,27.0,499.0,408.68,302.83
2016,5,16,13,30,35.0,399.0,3.1,27.0,433.0,351.61,261.39
2016,5,16,13,45,48.5,413.0,3.25,27.0,458.5,364.98,271.72
2016,5,16,14,0,62.0,427.0,3.4,27.0,484.0,376.16,280.1
2016,5,16,14,15,45.5,385.0,3.5,26.5,426.5,328.26,245.46
2016,5,16,14,30,29.0,343.0,3.6,26.0,369.0,283.06,212.59
2016,5,16,14,45,34.0,340.5,3.7,26.0,369.5,277.69,208.78
2016,5,16,15,0,39.0,338.0,3.8,26.0,370.0,271.39,204.07
2016,5,16,15,15,86.0,345.0,3.85,26.0,410.5,282.61,211.3
2016,5,16,15,30,133.0,352.0,3.9,26.0,451.0,278.59,206.29
2016,5,16,15,45,202.5,322.0,4.0,26.0,461.5,257.55,187.32
2016,5,16,16,0,272.0,292.0,4.1,26.0,472.0,219.33,156.33
2016,5,16,16,15,259.5,269.0,4.1,25.5,429.5,181.53,133.06
2016,5,16,16,30,247.0,246.0,4.1,25.0,387.0,157.55,126.19
2016,5,16,16,45,231.0,222.0,4.1,24.5,344.0,152.73,122.95
2016,5,16,17,0,215.0,198.0,4.1,24.0,301.0,138.46,111.76
2016,5,16,17,15,202.5,174.5,4.05,23.5,262.0,123.99,100.23
2016,5,16,17,30,190.0,151.0,4.0,23.0,223.0,109.03,88.08
2016,5,16,17,45,338.5,112.0,3.95,23.0,214.0,79.7,63.23
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,56.25,43.08
2016,5,16,18,15,411.5,62.0,3.65,22.0,155.5,48.69,36.54
2016,5,16,18,30,336.0,51.0,3.4,21.0,106.0,39.03,27.91
2016,5,16,18,45,235.0,35.5,3.2,20.5,67.0,27.39,17.18
2016,5,16,19,0,134.0,20.0,3.0,20.0,28.0,15.55,1.58
2016,5,16,19,15,67.0,10.0,2.9,19.5,14.0,8.54,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,5.97,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,11.53,1.42
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,26.98,16.33
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,43.46,30.67
2016,5,17,6,45,1.5,72.0,2.85,18.5,72.5,64.6,48.7
2016,5,17,7,0,3.0,94.0,3.0,19.0,95.0,85.57,66.32
2016,5,17,7,15,1.5,89.5,3.1,19.5,90.0,77.82,59.69
2016,5,17,7,30,0.0,85.0,3.2,20.0,85.0,71.5,54.15
2016,5,17,7,45,0.0,71.5,3.35,20.5,71.5,59.3,43.77
2016,5,17,8,0,0.0,58.0,3.5,21.0,58.0,48.06,34.23
2016,5,17,8,15,0.0,104.0,3.5,21.0,104.0,87.3,66.26
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,128.65,99.43
2016,5,17,8,45,0.0,132.0,3.5,21.5,132.0,111.78,85.31
2016,5,17,9,0,0.0,114.0,3.5,22.0,114.0,95.68,71.97
2016,5,17,9,15,1.5,140.5,3.45,22.5,142.0,120.23,91.27
2016,5,17,9,30,3.0,167.0,3.4,23.0,170.0,144.95,110.39
2016,5,17,9,45,4.0,170.0,3.35,23.5,173.5,148.34,112.58
2016,5,17,10,0,5.0,173.0,3.3,24.0,177.0,151.78,114.83
2016,5,17,10,15,22.0,272.0,3.25,24.0,291.0,269.42,205.64
2016,5,17,10,30,39.0,371.0,3.2,24.0,405.0,379.47,287.71
2016,5,17,10,45,25.0,301.5,3.15,24.0,324.0,297.23,225.36
2016,5,17,11,0,11.0,232.0,3.1,24.0,243.0,208.27,157.52
2016,5,17,11,15,21.5,312.0,3.05,24.0,333.0,299.84,227.1
2016,5,17,11,30,32.0,392.0,3.0,24.0,423.0,380.67,286.67
2016,5,17,11,45,53.0,432.5,2.95,24.5,484.5,432.7,324.0
2016,5,17,12,0,74.0,473.0,2.9,25.0,546.0,482.43,359.06
2016,5,17,12,15,105.0,488.5,2.85,25.0,592.0,515.68,383.0
2016,5,17,12,30,136.0,504.0,2.8,25.0,638.0,552.25,409.01
2016,5,17,12,45,177.5,501.0,2.8,25.5,675.0,570.15,421.34
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,584.53,431.04
2016,5,17,13,15,508.5,337.0,2.8,26.0,824.5,647.1,480.05
2016,5,17,13,30,798.0,176.0,2.8,26.0,937.0,678.98,505.34
2016,5,17,13,45,450.5,315.5,2.8,26.0,743.0,535.68,398.68
2016,5,17,14,0,103.0,455.0,2.8,26.0,549.0,420.23,312.03
2016,5,17,14,15,435.0,313.5,2.8,25.5,695.0,468.06,348.8
2016,5,17,14,30,767.0,172.0,2.8,25.0,841.0,490.37,361.99
2016,5,17,14,45,763.0,165.5,2.85,25.0,808.0,438.45,319.37
2016,5,17,15,0,759.0,159.0,2.9,25.0,775.0,385.73,275.31
2016,5,17,15,15,745.0,156.0,2.9,25.0,735.0,331.97,229.84
2016,5,17,15,30,731.0,153.0,2.9,25.0,695.0,272.82,180.38
2016,5,17,15,45,711.0,150.0,2.95,25.0,649.5,218.78,136.71
2016,5,17,16,0,691.0,147.0,3.0,25.0,604.0,166.68,99.23
2016,5,17,16,15,668.0,142.0,2.95,24.5,555.0,115.3,72.54
2016,5,17,16,30,645.0,137.0,2.9,24.0,506.0,89.91,70.43
2016,5,17,16,45,611.0,131.5,2.9,24.0,454.0,88.7,69.7
2016,5,17,17,0,577.0,126.0,2.9,24.0,402.0,87.39,68.86
2016,5,17,17,15,537.5,118.0,2.8,23.5,349.5,84.06,66.44
2016,5,17,17,30,498.0,110.0,2.7,23.0,297.0,78.66,62.19
2016,5,17,17,45,446.5,99.0,2.65,23.0,246.0,71.8,56.45
2016,5,17,18,0,395.0,88.0,2.6,23.0,195.0,64.7,50.35
2016,5,17,18,15,323.5,73.5,2.6,22.5,148.0,54.73,41.65
2016,5,17,18,30,252.0,59.0,2.6,22.0,101.0,44.48,32.45
2016,5,17,18,45,162.0,40.0,2.6,22.0,63.5,30.51,19.7
2016,5,17,19,0,72.0,21.0,2.6,22.0,26.0,16.64,2.86
2016,5,17,19,15,36.0,10.5,2.65,21.5,13.0,8.96,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,6.83,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,13.19,2.82
2016,5,18,6,15,0.0,36.5,3.75,15.0,37.0,31.93,20.67
2016,5,18,6,30,0.0,57.0,3.7,15.0,58.0,51.06,37.47
2016,5,18,6,45,12.5,79.0,3.7,15.5,83.0,77.68,60.44
2016,5,18,7,0,25.0,101.0,3.7,16.0,108.0,112.69,90.25
2016,5,18,7,15,12.5,65.0,3.65,16.0,68.5,65.33,50.21
2016,5,18,7,30,0.0,29.0,3.6,16.0,29.0,23.93,14.76
2016,5,18,7,45,11.5,103.5,3.6,16.5,109.0,95.87,75.51
2016,5,18,8,0,23.0,178.0,3.6,17.0,189.0,175.32,140.74
2016,5,18,8,15,69.5,217.5,3.5,17.5,257.0,263.5,212.21
2016,5,18,8,30,116.0,257.0,3.4,18.0,325.0,358.27,286.61
2016,5,18,8,45,176.0,280.0,3.35,18.5,393.0,433.7,344.57
2016,5,18,9,0,236.0,303.0,3.3,19.0,461.0,511.57,402.88
2016,5,18,9,15,176.5,328.0,3.3,19.0,451.0,487.42,381.55
2016,5,18,9,30,117.0,353.0,3.3,19.0,441.0,459.74,358.01
2016,5,18,9,45,66.5,312.0,3.3,19.5,362.5,352.75,274.71
2016,5,18,10,0,16.0,271.0,3.3,20.0,284.0,250.04,193.49
2016,5,18,10,15,13.0,246.5,3.25,20.5,258.0,224.36,173.06
2016,5,18,10,30,10.0,222.0,3.2,21.0,232.0,199.27,152.94
2016,5,18,10,45,17.5,286.5,3.15,21.5,303.0,263.15,201.86
2016,5,18,11,0,25.0,351.0,3.1,22.0,374.0,341.64,260.43
2016,5,18,11,15,19.0,301.0,3.05,22.0,319.0,275.62,210.09
2016,5,18,11,30,13.0,251.0,3.0,22.0,264.0,225.52,171.77
2016,5,18,11,45,17.5,304.0,2.95,22.5,321.5,274.7,208.87
2016,5,18,12,0,22.0,357.0,2.9,23.0,379.0,323.14,244.53
2016,5,18,12,15,55.5,422.0,2.85,23.0,477.0,414.85,312.74
2016,5,18,12,30,89.0,487.0,2.8,23.0,575.0,492.63,369.08
2016,5,18,12,45,51.0,367.5,2.8,23.5,418.5,353.27,266.12
2016,5,18,13,0,13.0,248.0,2.8,24.0,262.0,217.06,163.41
2016,5,18,13,15,13.0,254.0,2.8,24.0,268.0,220.69,166.51
2016,5,18,13,30,13.0,260.0,2.8,24.0,274.0,224.17,169.19
2016,5,18,13,45,51.0,354.0,2.85,24.0,402.0,320.0,241.81
2016,5,18,14,0,89.0,448.0,2.9,24.0,530.0,406.76,305.61
2016,5,18,14,15,133.5,441.5,2.95,24.0,560.5,410.6,308.12
2016,5,18,14,30,178.0,435.0,3.0,24.0,591.0,412.36,308.82
2016,5,18,14,45,99.5,365.5,3.1,24.0,452.5,321.82,242.08
2016,5,18,15,0,21.0,296.0,3.2,24.0,314.0,242.84,183.95
2016,5,18,15,15,16.5,264.5,3.3,23.5,278.0,215.02,163.5
2016,5,18,15,30,12.0,233.0,3.4,23.0,242.0,188.07,143.41
2016,5,18,15,45,6.0,191.0,3.5,23.0,195.5,154.01,117.35
2016,5,18,16,0,0.0,149.0,3.6,23.0,149.0,120.76,91.67
2016,5,18,16,15,82.0,202.0,3.65,22.5,249.5,144.82,109.54
2016,5,18,16,30,164.0,255.0,3.7,22.0,350.0,169.72,137.78
2016,5,18,16,45,176.0,228.5,3.75,22.0,321.0,155.37,126.28
2016,5,18,17,0,188.0,202.0,3.8,22.0,292.0,140.33,114.16
2016,5,18,17,15,172.5,179.5,3.8,21.5,254.0,126.48,103.11
2016,5,18,17,30,157.0,157.0,3.8,21.0,216.0,112.18,91.46
2016,5,18,17,45,141.0,133.0,3.8,20.5,179.5,96.57,78.42
2016,5,18,18,0,125.0,109.0,3.8,20.0,143.0,80.5,64.69
2016,5,18,18,15,99.0,85.5,3.65,19.5,109.0,64.21,50.43
2016,5,18,18,30,73.0,62.0,3.5,19.0,75.0,47.53,35.53
2016,5,18,18,45,36.5,41.0,3.35,18.5,47.5,32.5,21.76
2016,5,18,19,0,0.0,20.0,3.2,18.0,20.0,16.41,3.59
2016,5,18,19,15,0.0,10.0,3.15,17.5,10.0,8.54,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.85,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.64,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,4.51,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,7.39,0.61
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,10.69,3.48
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,13.99,6.32
2016,5,19,7,15,0.0,18.0,3.4,16.0,18.0,14.82,7.04
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,15.66,7.72
2016,5,19,7,45,0.0,18.0,3.0,16.0,18.0,14.85,6.99
2016,5,19,8,0,0.0,17.0,2.8,16.0,17.0,14.03,6.26
2016,5,19,8,15,0.0,22.5,2.85,16.0,22.5,18.6,10.07
2016,5,19,8,30,0.0,28.0,2.9,16.0,28.0,23.18,13.86
2016,5,19,8,45,0.0,34.5,3.0,16.5,34.5,28.6,18.29
2016,5,19,9,0,0.0,41.0,3.1,17.0,41.0,34.03,22.68
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,47.4,33.66
2016,5,19,9,30,0.0,73.0,3.0,17.0,73.0,60.81,44.58
2016,5,19,9,45,0.0,96.5,2.95,17.0,96.5,80.65,60.65
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,100.9,76.93
2016,5,19,10,15,0.0,108.0,2.5,17.0,108.0,90.65,68.46
2016,5,19,10,30,0.0,96.0,2.1,17.0,96.0,80.49,60.13
2016,5,19,10,45,3.0,133.5,1.7,17.5,137.0,115.41,88.09
2016,5,19,11,0,6.0,171.0,1.3,18.0,178.0,150.46,115.53
2016,5,19,11,15,28.0,302.0,1.25,18.0,329.5,296.23,228.37
2016,5,19,11,30,50.0,433.0,1.2,18.0,481.0,434.4,329.82
2016,5,19,11,45,133.0,466.5,1.2,18.5,596.0,545.65,409.72
2016,5,19,12,0,216.0,500.0,1.2,19.0,711.0,638.56,474.06
2016,5,19,12,15,308.0,468.5,1.2,19.5,770.5,682.98,504.56
2016,5,19,12,30,400.0,437.0,1.2,20.0,830.0,713.57,525.56
2016,5,19,12,45,356.5,458.0,1.2,20.5,807.5,676.08,497.41
2016,5,19,13,0,313.0,479.0,1.2,21.0,785.0,639.39,470.45
2016,5,19,13,15,210.5,479.0,1.2,21.5,684.0,546.09,403.61
2016,5,19,13,30,108.0,479.0,1.2,22.0,583.0,462.49,343.01
2016,5,19,13,45,68.0,420.5,1.2,22.5,485.5,382.1,285.05
2016,5,19,14,0,28.0,362.0,1.2,23.0,388.0,306.89,229.88
2016,5,19,14,15,20.0,305.5,1.2,23.0,324.0,258.58,194.55
2016,5,19,14,30,12.0,249.0,1.2,23.0,260.0,208.34,157.09
2016,5,19,14,45,9.5,220.5,1.2,23.5,229.0,183.42,138.17
2016,5,19,15,0,7.0,192.0,1.2,24.0,198.0,159.0,119.46
2016,5,19,15,15,5.5,184.0,1.3,23.5,188.5,151.23,114.02
2016,5,19,15,30,4.0,176.0,1.4,23.0,179.0,143.66,108.67
2016,5,19,15,45,9.5,201.5,1.5,23.0,208.5,162.32,123.33
2016,5,19,16,0,15.0,227.0,1.6,23.0,238.0,178.48,136.07
2016,5,19,16,15,9.0,198.0,1.75,22.5,204.5,154.95,118.72
2016,5,19,16,30,3.0,169.0,1.9,22.0,171.0,133.09,107.0
2016,5,19,16,45,9.5,169.0,2.05,22.0,174.0,132.12,106.65
2016,5,19,17,0,16.0,169.0,2.2,22.0,177.0,130.79,105.97
2016,5,19,17,15,11.5,149.0,2.2,21.5,154.5,115.89,93.97
2016,5,19,17,30,7.0,129.0,2.2,21.0,132.0,100.86,81.67
2016,5,19,17,45,248.5,101.5,2.2,21.0,170.5,74.87,59.53
2016,5,19,18,0,490.0,74.0,2.2,21.0,209.0,56.87,43.99
2016,5,19,18,15,416.5,63.0,2.05,20.5,160.0,49.35,37.39
2016,5,19,18,30,343.0,52.0,1.9,20.0,111.0,39.76,28.74
2016,5,19,18,45,240.5,37.0,1.8,19.5,71.0,28.51,18.38
2016,5,19,19,0,138.0,22.0,1.7,19.0,31.0,17.08,4.57
2016,5,19,19,15,69.0,11.0,1.7,18.5,15.5,9.39,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,31.3,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,93.07,54.9
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,162.02,123.66
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,239.35,190.1
2016,5,20,6,45,175.5,47.0,0.9,16.5,78.0,155.83,125.48
2016,5,20,7,0,0.0,38.0,0.9,17.0,38.0,31.37,21.03
2016,5,20,7,15,0.0,56.5,0.9,17.5,56.5,46.77,34.09
2016,5,20,7,30,0.0,75.0,0.9,18.0,75.0,62.3,46.92
2016,5,20,7,45,0.5,111.5,0.9,19.0,112.0,95.6,74.04
2016,5,20,8,0,1.0,148.0,0.9,20.0,149.0,129.47,100.86
2016,5,20,8,15,1.0,154.0,0.95,20.5,155.0,133.93,103.77
2016,5,20,8,30,1.0,160.0,1.0,21.0,161.0,138.59,106.9
2016,5,20,8,45,5.0,183.0,1.05,21.5,186.5,162.46,125.31
2016,5,20,9,0,9.0,206.0,1.1,22.0,212.0,186.49,143.52
2016,5,20,9,15,10.5,221.5,1.15,22.0,229.0,201.46,154.71
2016,5,20,9,30,12.0,237.0,1.2,22.0,246.0,216.41,165.85
2016,5,20,9,45,19.5,276.5,1.3,22.5,292.0,258.98,197.81
2016,5,20,10,0,27.0,316.0,1.4,23.0,338.0,317.97,241.31
2016,5,20,10,15,55.0,367.5,1.45,23.5,415.0,392.73,295.89
2016,5,20,10,30,83.0,419.0,1.5,24.0,492.0,466.88,348.46
2016,5,20,10,45,221.0,420.0,1.6,24.5,622.5,609.02,450.66
2016,5,20,11,0,359.0,421.0,1.7,25.0,753.0,746.9,545.09
2016,5,20,11,15,610.5,284.0,1.7,25.0,862.5,855.26,621.57
2016,5,20,11,30,862.0,147.0,1.7,25.0,972.0,922.4,666.1
2016,5,20,11,45,870.5,143.0,1.75,25.5,985.5,907.88,654.94
2016,5,20,12,0,879.0,139.0,1.8,26.0,999.0,889.8,642.46
2016,5,20,12,15,879.5,139.0,1.8,26.0,1002.5,864.8,626.29
2016,5,20,12,30,880.0,139.0,1.8,26.0,1006.0,836.84,608.24
2016,5,20,12,45,877.0,140.0,1.8,26.0,1000.5,804.18,587.05
2016,5,20,13,0,874.0,141.0,1.8,26.0,995.0,769.07,563.76
2016,5,20,13,15,870.5,140.5,1.8,26.0,982.0,730.1,536.46
2016,5,20,13,30,867.0,140.0,1.8,26.0,969.0,688.89,507.02
2016,5,20,13,45,860.0,140.0,1.8,26.5,947.5,643.75,473.2
2016,5,20,14,0,853.0,140.0,1.8,27.0,926.0,596.94,437.46
2016,5,20,14,15,845.5,138.5,1.8,27.0,898.0,547.34,399.67
2016,5,20,14,30,838.0,137.0,1.8,27.0,870.0,496.55,359.86
2016,5,20,14,45,830.5,133.5,1.85,27.0,835.5,443.42,317.28
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,385.57,270.01
2016,5,20,15,15,811.0,127.5,1.95,27.0,760.5,329.49,223.14
2016,5,20,15,30,799.0,125.0,2.0,27.0,720.0,273.79,176.48
2016,5,20,15,45,781.0,122.5,2.05,27.0,673.5,217.64,131.45
2016,5,20,16,0,763.0,120.0,2.1,27.0,627.0,163.09,92.67
2016,5,20,16,15,742.0,115.5,2.1,26.5,577.5,108.84,65.27
2016,5,20,16,30,721.0,111.0,2.1,26.0,528.0,74.27,56.78
2016,5,20,16,45,692.0,107.0,2.15,26.0,475.0,73.28,56.21
2016,5,20,17,0,663.0,103.0,2.2,26.0,422.0,72.22,55.55
2016,5,20,17,15,626.0,96.5,2.1,25.5,368.5,69.23,53.35
2016,5,20,17,30,589.0,90.0,2.0,25.0,315.0,66.08,50.98
2016,5,20,17,45,538.5,82.0,1.9,24.5,262.5,61.51,47.31
2016,5,20,18,0,488.0,74.0,1.8,24.0,210.0,56.78,43.37
2016,5,20,18,15,415.5,63.5,1.65,23.5,161.0,49.69,37.2
2016,5,20,18,30,343.0,53.0,1.5,23.0,112.0,40.48,28.99
2016,5,20,18,45,240.0,38.0,1.4,22.5,72.0,29.25,18.78
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,17.83,5.45
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,16.2,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,42.56,22.56
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,97.98,72.47
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,164.78,128.83
2016,5,21,6,45,79.5,40.5,2.45,21.5,54.5,88.13,68.03
2016,5,21,7,0,0.0,7.0,2.5,22.0,7.0,5.75,0.0
2016,5,21,7,15,0.0,53.5,2.5,22.0,53.5,44.27,31.33
2016,5,21,7,30,0.0,100.0,2.5,22.0,100.0,85.44,65.17
2016,5,21,7,45,8.0,136.5,2.55,22.5,140.5,124.69,96.88
2016,5,21,8,0,16.0,173.0,2.6,23.0,181.0,164.78,128.61
2016,5,21,8,15,30.5,204.5,2.6,23.5,222.0,218.5,170.59
2016,5,21,8,30,45.0,236.0,2.6,24.0,263.0,261.79,203.53
2016,5,21,8,45,131.0,271.5,2.65,24.5,357.5,385.39,298.69
2016,5,21,9,0,217.0,307.0,2.7,25.0,452.0,497.49,381.68
2016,5,21,9,15,225.5,329.5,2.7,25.0,490.0,530.4,404.02
2016,5,21,9,30,234.0,352.0,2.7,25.0,528.0,562.42,425.9
2016,5,21,9,45,185.0,375.5,2.7,25.5,519.5,541.84,407.76
2016,5,21,10,0,136.0,399.0,2.7,26.0,511.0,518.79,388.23
2016,5,21,10,15,101.5,403.5,2.65,26.0,489.0,471.55,352.82
2016,5,21,10,30,67.0,408.0,2.6,26.0,467.0,440.7,329.05
2016,5,21,10,45,99.0,436.5,2.6,26.5,527.0,494.91,367.72
2016,5,21,11,0,131.0,465.0,2.6,27.0,587.0,562.5,414.44
2016,5,21,11,15,85.0,439.0,2.55,27.0,519.0,475.77,351.43
2016,5,21,11,30,39.0,413.0,2.5,27.0,451.0,405.36,299.83
2016,5,21,11,45,124.0,457.0,2.5,27.0,578.0,528.06,389.38
2016,5,21,12,0,209.0,501.0,2.5,27.0,705.0,632.12,462.3
2016,5,21,12,15,215.0,502.0,2.45,27.0,713.5,625.85,456.94
2016,5,21,12,30,221.0,503.0,2.4,27.0,722.0,618.07,451.25
2016,5,21,12,45,152.0,491.5,2.4,27.0,641.5,540.23,395.85
2016,5,21,13,0,83.0,480.0,2.4,27.0,561.0,464.21,341.32
2016,5,21,13,15,51.0,403.0,2.4,27.0,452.5,370.66,274.38
2016,5,21,13,30,19.0,326.0,2.4,27.0,344.0,281.67,209.32
2016,5,21,13,45,16.0,289.0,2.45,27.5,304.5,247.74,184.17
2016,5,21,14,0,13.0,252.0,2.5,28.0,265.0,214.5,159.22
2016,5,21,14,15,355.0,236.0,2.55,28.0,547.5,367.83,273.85
2016,5,21,14,30,697.0,220.0,2.6,28.0,830.0,488.08,355.98
2016,5,21,14,45,371.0,285.0,2.65,28.0,609.0,359.98,262.53
2016,5,21,15,0,45.0,350.0,2.7,28.0,388.0,281.14,208.64
2016,5,21,15,15,307.0,298.0,2.75,28.0,529.5,301.14,216.43
2016,5,21,15,30,569.0,246.0,2.8,28.0,671.0,297.77,202.51
2016,5,21,15,45,553.0,236.5,2.85,28.0,628.0,248.78,164.15
2016,5,21,16,0,537.0,227.0,2.9,28.0,585.0,201.46,130.73
2016,5,21,16,15,512.0,217.5,2.9,27.5,537.5,155.51,106.3
2016,5,21,16,30,487.0,208.0,2.9,27.0,490.0,131.84,103.99
2016,5,21,16,45,460.0,194.5,2.95,27.0,440.5,126.12,99.7
2016,5,21,17,0,433.0,181.0,3.0,27.0,391.0,119.97,95.01
2016,5,21,17,15,394.5,167.0,2.95,26.5,340.0,112.93,89.7
2016,5,21,17,30,356.0,153.0,2.9,26.0,289.0,108.38,86.37
2016,5,21,17,45,303.5,136.0,2.85,25.5,239.0,97.3,77.42
2016,5,21,18,0,251.0,119.0,2.8,25.0,189.0,85.88,67.93
2016,5,21,18,15,196.0,95.5,2.65,24.5,143.0,69.98,54.32
2016,5,21,18,30,141.0,72.0,2.5,24.0,97.0,53.63,40.0
2016,5,21,18,45,86.5,46.0,2.45,23.5,59.5,35.72,24.08
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,16.38,4.94
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,8.54,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,9.39,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,18.47,6.97
2016,5,22,6,15,23.5,44.0,2.3,22.0,48.0,53.42,37.21
2016,5,22,6,30,47.0,66.0,2.4,22.0,74.0,87.35,66.07
2016,5,22,6,45,72.0,87.5,2.55,22.5,105.5,131.86,103.37
2016,5,22,7,0,97.0,109.0,2.7,23.0,137.0,170.88,135.73
2016,5,22,7,15,246.5,118.5,2.7,23.0,209.5,284.65,228.96
2016,5,22,7,30,396.0,128.0,2.7,23.0,282.0,416.06,333.13
2016,5,22,7,45,250.0,167.5,2.75,23.5,270.5,360.3,286.48
2016,5,22,8,0,104.0,207.0,2.8,24.0,259.0,277.18,218.15
2016,5,22,8,15,105.5,233.5,2.8,24.0,291.0,307.37,241.05
2016,5,22,8,30,107.0,260.0,2.8,24.0,323.0,337.11,262.9
2016,5,22,8,45,67.0,257.5,2.8,24.5,298.5,300.91,232.87
2016,5,22,9,0,27.0,255.0,2.8,25.0,274.0,263.1,201.76
2016,5,22,9,15,155.5,298.5,2.75,25.0,415.0,435.8,334.71
2016,5,22,9,30,284.0,342.0,2.7,25.0,556.0,613.46,463.98
2016,5,22,9,45,221.0,371.5,2.7,25.5,543.5,570.03,428.55
2016,5,22,10,0,158.0,401.0,2.7,26.0,531.0,540.6,404.21
2016,5,22,10,15,109.0,401.0,2.7,26.0,492.5,492.37,367.87
2016,5,22,10,30,60.0,401.0,2.7,26.0,454.0,426.95,319.01
2016,5,22,10,45,39.0,356.5,2.75,26.5,391.5,361.5,270.28
2016,5,22,11,0,18.0,312.0,2.8,27.0,329.0,285.1,212.92
2016,5,22,11,15,13.5,254.5,2.8,27.0,268.0,229.47,171.39
2016,5,22,11,30,9.0,197.0,2.8,27.0,207.0,175.07,130.22
2016,5,22,11,45,11.0,223.5,2.85,27.0,235.5,199.18,148.56
2016,5,22,12,0,13.0,250.0,2.9,27.0,264.0,222.94,166.38
2016,5,22,12,15,14.0,263.0,2.95,27.0,277.5,233.92,174.53
2016,5,22,12,30,15.0,276.0,3.0,27.0,291.0,244.56,182.46
2016,5,22,12,45,118.5,387.5,3.1,27.5,504.0,427.23,318.41
2016,5,22,13,0,222.0,499.0,3.2,28.0,717.0,584.69,429.59
2016,5,22,13,15,486.5,354.5,3.25,28.0,823.0,641.07,472.95
2016,5,22,13,30,751.0,210.0,3.3,28.0,929.0,672.21,497.44
2016,5,22,13,45,507.0,332.0,3.35,28.0,813.5,579.31,427.66
2016,5,22,14,0,263.0,454.0,3.4,28.0,698.0,501.43,369.34
2016,5,22,14,15,215.0,445.5,3.4,28.0,641.0,454.14,334.9
2016,5,22,14,30,167.0,437.0,3.4,28.0,584.0,407.41,300.72
2016,5,22,14,45,438.0,313.5,3.45,28.0,676.5,406.47,296.69
2016,5,22,15,0,709.0,190.0,3.5,28.0,769.0,383.4,271.74
2016,5,22,15,15,610.5,225.0,3.5,28.0,706.0,333.24,231.98
2016,5,22,15,30,512.0,260.0,3.5,28.0,643.0,293.24,201.52
2016,5,22,15,45,555.0,225.5,3.55,28.0,617.0,242.03,159.25
2016,5,22,16,0,598.0,191.0,3.6,28.0,591.0,184.81,115.73
2016,5,22,16,15,596.5,175.5,3.55,27.5,548.0,133.33,87.31
2016,5,22,16,30,595.0,160.0,3.5,27.0,505.0,103.99,81.16
2016,5,22,16,45,562.5,153.0,3.45,27.0,453.5,102.22,80.02
2016,5,22,17,0,530.0,146.0,3.4,27.0,402.0,99.22,77.84
2016,5,22,17,15,490.5,136.0,3.25,26.5,350.5,94.02,73.94
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,88.57,69.75
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,81.65,64.07
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,74.5,58.04
2016,5,22,18,15,268.5,85.5,2.8,25.5,150.5,64.02,49.06
2016,5,22,18,30,204.0,68.0,2.7,25.0,104.0,51.34,37.92
2016,5,22,18,45,129.5,46.0,2.65,25.0,66.0,35.31,23.62
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,18.89,6.89
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,10.24,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
