Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,27.84,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,85.85,51.83
2016,5,23,6,15,208.0,44.5,2.6,22.0,76.0,149.69,111.99
2016,5,23,6,30,300.0,62.0,2.7,22.0,116.0,221.69,173.39
2016,5,23,6,45,366.0,75.0,2.85,22.5,164.0,284.84,226.89
2016,5,23,7,0,432.0,88.0,3.0,23.0,212.0,354.16,283.9
2016,5,23,7,15,305.5,122.5,3.05,23.0,219.5,324.27,260.45
2016,5,23,7,30,179.0,157.0,3.1,23.0,227.0,280.98,224.83
2016,5,23,7,45,178.5,184.5,3.2,23.5,263.5,316.02,251.61
2016,5,23,8,0,178.0,212.0,3.3,24.0,300.0,350.16,276.78
2016,5,23,8,15,185.0,236.5,3.35,24.5,337.0,385.83,302.72
2016,5,23,8,30,192.0,261.0,3.4,25.0,374.0,421.12,327.85
2016,5,23,8,45,196.5,284.0,3.45,25.5,408.0,452.21,349.39
2016,5,23,9,0,201.0,307.0,3.5,26.0,442.0,482.58,370.06
2016,5,23,9,15,100.5,211.0,3.55,26.0,278.5,297.09,229.01
2016,5,23,9,30,0.0,115.0,3.6,26.0,115.0,96.5,70.87
2016,5,23,9,45,0.0,121.5,3.65,26.5,121.5,102.15,75.16
2016,5,23,10,0,0.0,128.0,3.7,27.0,128.0,107.79,79.24
2016,5,23,10,15,0.5,132.5,3.75,27.0,133.5,112.16,82.51
2016,5,23,10,30,1.0,137.0,3.8,27.0,139.0,116.52,85.78
2016,5,23,10,45,1.5,141.0,3.9,27.5,143.5,120.43,88.52
2016,5,23,11,0,2.0,145.0,4.0,28.0,148.0,124.31,91.25
2016,5,23,11,15,10.0,234.0,4.05,28.0,244.5,208.36,155.45
2016,5,23,11,30,18.0,323.0,4.1,28.0,341.0,292.53,218.32
2016,5,23,11,45,15.5,283.0,4.15,28.0,298.5,254.39,189.62
2016,5,23,12,0,13.0,243.0,4.2,28.0,256.0,216.91,161.49
2016,5,23,12,15,17.0,296.5,4.25,28.0,313.0,264.92,197.52
2016,5,23,12,30,21.0,350.0,4.3,28.0,370.0,311.93,232.27
2016,5,23,12,45,20.0,342.5,4.35,28.5,362.0,302.68,224.86
2016,5,23,13,0,19.0,335.0,4.4,29.0,354.0,293.49,217.66
2016,5,23,13,15,13.5,257.5,4.4,29.0,271.0,223.74,165.84
2016,5,23,13,30,8.0,180.0,4.4,29.0,188.0,155.11,114.19
2016,5,23,13,45,100.0,323.5,4.4,29.0,416.5,325.47,242.98
2016,5,23,14,0,192.0,467.0,4.4,29.0,645.0,474.26,350.47
2016,5,23,14,15,475.5,323.5,4.35,29.0,745.0,492.74,363.52
2016,5,23,14,30,759.0,180.0,4.3,29.0,845.0,488.94,357.29
2016,5,23,14,45,532.0,279.0,4.25,29.0,736.5,420.73,305.39
2016,5,23,15,0,305.0,378.0,4.2,29.0,628.0,376.38,273.61
2016,5,23,15,15,511.5,270.0,4.15,28.5,664.0,335.74,236.53
2016,5,23,15,30,718.0,162.0,4.1,28.0,700.0,274.07,179.99
2016,5,23,15,45,374.5,211.5,4.05,28.0,491.0,201.88,136.29
2016,5,23,16,0,31.0,261.0,4.0,28.0,282.0,192.46,143.98
2016,5,23,16,15,66.5,258.5,3.95,27.5,298.5,185.37,139.05
2016,5,23,16,30,102.0,256.0,3.9,27.0,315.0,178.34,141.98
2016,5,23,16,45,246.0,215.0,3.9,27.0,339.5,141.44,112.31
2016,5,23,17,0,390.0,174.0,3.9,27.0,364.0,114.79,90.75
2016,5,23,17,15,362.0,158.0,3.8,26.5,317.5,111.3,88.38
2016,5,23,17,30,334.0,142.0,3.7,26.0,271.0,101.41,80.56
2016,5,23,17,45,296.5,124.5,3.65,26.0,225.5,90.09,71.21
2016,5,23,18,0,259.0,107.0,3.6,26.0,180.0,78.4,61.35
2016,5,23,18,15,209.5,87.5,3.6,25.5,138.0,64.95,49.86
2016,5,23,18,30,160.0,68.0,3.6,25.0,96.0,51.13,37.77
2016,5,23,18,45,99.5,46.5,3.6,25.0,62.0,35.57,23.87
2016,5,23,19,0,39.0,25.0,3.6,25.0,28.0,20.06,8.05
2016,5,23,19,15,19.5,12.5,3.7,24.5,14.0,10.67,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,19.5,14.0,2.6,21.5,15.5,17.42,0.0
2016,5,24,6,0,39.0,28.0,2.7,22.0,31.0,47.06,26.73
2016,5,24,6,15,97.5,49.5,2.9,22.0,65.5,96.24,70.83
2016,5,24,6,30,156.0,71.0,3.1,22.0,100.0,158.07,123.14
2016,5,24,6,45,229.5,84.0,3.3,22.5,142.5,215.34,171.52
2016,5,24,7,0,303.0,97.0,3.5,23.0,185.0,292.32,234.82
2016,5,24,7,15,222.5,128.0,3.65,23.5,200.0,280.17,224.72
2016,5,24,7,30,142.0,159.0,3.8,24.0,215.0,258.89,206.34
2016,5,24,7,45,101.0,179.5,4.0,24.5,222.5,256.49,202.95
2016,5,24,8,0,60.0,200.0,4.2,25.0,230.0,236.66,185.52
2016,5,24,8,15,61.5,224.5,4.25,25.0,258.0,263.12,205.62
2016,5,24,8,30,63.0,249.0,4.3,25.0,286.0,289.31,225.17
2016,5,24,8,45,174.5,272.5,4.4,25.5,387.5,421.14,327.36
2016,5,24,9,0,286.0,296.0,4.5,26.0,489.0,559.68,430.51
2016,5,24,9,15,185.0,321.0,4.55,26.0,449.0,484.14,371.04
2016,5,24,9,30,84.0,346.0,4.6,26.0,409.0,403.03,307.39
2016,5,24,9,45,87.5,362.0,4.65,26.5,431.0,420.59,319.48
2016,5,24,10,0,91.0,378.0,4.7,27.0,453.0,437.76,330.91
2016,5,24,10,15,53.5,321.0,4.65,27.0,365.5,344.69,260.58
2016,5,24,10,30,16.0,264.0,4.6,27.0,278.0,241.87,182.03
2016,5,24,10,45,15.5,272.0,4.6,27.5,286.5,247.9,186.12
2016,5,24,11,0,15.0,280.0,4.6,28.0,295.0,253.81,189.92
2016,5,24,11,15,67.5,382.5,4.6,28.0,447.5,405.92,303.78
2016,5,24,11,30,120.0,485.0,4.6,28.0,600.0,556.31,411.99
2016,5,24,11,45,74.0,437.5,4.65,28.5,509.5,453.74,336.28
2016,5,24,12,0,28.0,390.0,4.7,29.0,419.0,366.34,271.31
2016,5,24,12,15,65.0,443.0,4.7,29.0,507.5,439.66,325.48
2016,5,24,12,30,102.0,496.0,4.7,29.0,596.0,508.83,375.29
2016,5,24,12,45,65.5,444.0,4.7,29.0,508.5,427.88,316.33
2016,5,24,13,0,29.0,392.0,4.7,29.0,421.0,350.84,259.86
2016,5,24,13,15,51.5,426.0,4.65,29.0,476.5,389.05,288.25
2016,5,24,13,30,74.0,460.0,4.6,29.0,532.0,423.81,313.5
2016,5,24,13,45,76.5,452.0,4.55,29.0,525.0,410.47,303.67
2016,5,24,14,0,79.0,444.0,4.5,29.0,518.0,396.79,293.68
2016,5,24,14,15,142.5,439.5,4.45,29.0,567.5,412.07,304.79
2016,5,24,14,30,206.0,435.0,4.4,29.0,617.0,423.58,312.22
2016,5,24,14,45,289.5,395.5,4.35,29.0,639.5,405.97,297.44
2016,5,24,15,0,373.0,356.0,4.3,29.0,662.0,385.66,279.19
2016,5,24,15,15,399.0,325.5,4.15,28.5,638.0,345.25,246.61
2016,5,24,15,30,425.0,295.0,4.0,28.0,614.0,294.9,206.07
2016,5,24,15,45,366.5,292.0,3.9,28.0,555.0,258.22,179.37
2016,5,24,16,0,308.0,289.0,3.8,28.0,496.0,220.76,154.61
2016,5,24,16,15,295.5,267.0,3.65,27.5,453.0,181.77,131.23
2016,5,24,16,30,283.0,245.0,3.5,27.0,410.0,157.3,124.79
2016,5,24,16,45,315.5,214.0,3.35,27.0,381.5,141.94,112.67
2016,5,24,17,0,348.0,183.0,3.2,27.0,353.0,125.47,99.52
2016,5,24,17,15,296.5,174.5,3.1,26.5,307.0,120.3,95.81
2016,5,24,17,30,245.0,166.0,3.0,26.0,261.0,114.9,91.81
2016,5,24,17,45,200.5,145.5,2.95,26.0,215.5,104.66,83.44
2016,5,24,18,0,156.0,125.0,2.9,26.0,170.0,90.49,71.54
2016,5,24,18,15,115.5,99.5,2.95,25.5,129.0,73.17,56.83
2016,5,24,18,30,75.0,74.0,3.0,25.0,88.0,55.46,41.44
2016,5,24,18,45,37.5,47.5,3.05,25.0,54.5,37.19,25.26
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,17.35,6.5
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.5,3.35,23.0,3.5,2.99,0.0
2016,5,25,6,0,0.0,7.0,3.4,23.0,7.0,5.74,0.0
2016,5,25,6,15,0.0,15.5,3.5,23.0,15.5,12.75,4.63
2016,5,25,6,30,0.0,24.0,3.6,23.0,24.0,19.77,10.64
2016,5,25,6,45,0.0,34.5,3.7,23.5,34.5,28.47,17.97
2016,5,25,7,0,0.0,45.0,3.8,24.0,45.0,37.19,25.2
2016,5,25,7,15,49.5,102.0,3.9,24.5,121.5,125.02,97.83
2016,5,25,7,30,99.0,159.0,4.0,25.0,198.0,230.74,182.86
2016,5,25,7,45,56.0,164.0,4.1,25.5,187.0,195.35,153.1
2016,5,25,8,0,13.0,169.0,4.2,26.0,176.0,158.23,121.93
2016,5,25,8,15,15.0,189.5,4.2,26.0,198.0,178.32,137.42
2016,5,25,8,30,17.0,210.0,4.2,26.0,220.0,198.46,152.72
2016,5,25,8,45,12.5,205.5,4.25,26.0,213.0,189.44,145.05
2016,5,25,9,0,8.0,201.0,4.3,26.0,206.0,180.67,137.67
2016,5,25,9,15,11.5,226.0,4.35,26.0,234.5,206.14,157.14
2016,5,25,9,30,15.0,251.0,4.4,26.0,263.0,231.64,176.42
2016,5,25,9,45,16.5,267.0,4.45,26.5,280.5,246.98,187.38
2016,5,25,10,0,18.0,283.0,4.5,27.0,298.0,262.23,198.21
2016,5,25,10,15,18.0,292.5,4.45,27.0,308.5,270.05,203.69
2016,5,25,10,30,18.0,302.0,4.4,27.0,319.0,277.78,209.12
2016,5,25,10,45,14.5,263.0,4.4,27.5,277.0,238.93,179.16
2016,5,25,11,0,11.0,224.0,4.4,28.0,235.0,200.93,149.91
2016,5,25,11,15,11.0,225.5,4.35,28.0,236.5,201.81,150.48
2016,5,25,11,30,11.0,227.0,4.3,28.0,238.0,202.63,150.96
2016,5,25,11,45,25.0,325.5,4.25,28.0,350.5,309.18,230.83
2016,5,25,12,0,39.0,424.0,4.2,28.0,463.0,405.9,301.33
2016,5,25,12,15,26.5,340.5,4.15,28.0,367.0,317.59,236.26
2016,5,25,12,30,14.0,257.0,4.1,28.0,271.0,227.59,169.27
2016,5,25,12,45,23.0,329.5,4.05,28.5,352.0,298.13,221.66
2016,5,25,13,0,32.0,402.0,4.0,29.0,433.0,361.17,267.19
2016,5,25,13,15,39.0,414.0,4.0,29.0,451.5,370.43,273.86
2016,5,25,13,30,46.0,426.0,4.0,29.0,470.0,378.48,279.78
2016,5,25,13,45,46.5,418.0,4.0,29.0,462.0,365.84,270.62
2016,5,25,14,0,47.0,410.0,4.0,29.0,454.0,353.15,261.46
2016,5,25,14,15,56.0,407.5,3.95,29.0,458.5,348.77,258.3
2016,5,25,14,30,65.0,405.0,3.9,29.0,463.0,343.11,254.06
2016,5,25,14,45,53.0,375.0,3.85,29.0,421.0,308.6,228.74
2016,5,25,15,0,41.0,345.0,3.8,29.0,379.0,276.06,204.88
2016,5,25,15,15,37.0,321.5,3.85,29.0,351.0,252.16,187.29
2016,5,25,15,30,33.0,298.0,3.9,29.0,323.0,229.15,170.31
2016,5,25,15,45,21.0,251.0,4.0,29.0,266.5,199.69,148.82
2016,5,25,16,0,9.0,204.0,4.1,29.0,210.0,161.9,120.85
2016,5,25,16,15,25.5,219.0,4.1,29.0,234.5,160.63,120.07
2016,5,25,16,30,42.0,234.0,4.1,29.0,259.0,165.68,130.67
2016,5,25,16,45,52.0,216.5,4.2,29.0,244.5,154.62,122.16
2016,5,25,17,0,62.0,199.0,4.3,29.0,230.0,143.22,113.32
2016,5,25,17,15,54.5,176.5,4.1,28.5,201.0,128.43,101.79
2016,5,25,17,30,47.0,154.0,3.9,28.0,172.0,113.32,89.79
2016,5,25,17,45,38.0,130.0,3.75,27.5,143.5,96.98,76.53
2016,5,25,18,0,29.0,106.0,3.6,27.0,115.0,80.3,62.7
2016,5,25,18,15,17.0,83.5,3.45,26.5,88.5,65.52,50.15
2016,5,25,18,30,5.0,61.0,3.3,26.0,62.0,48.43,35.37
2016,5,25,18,45,2.5,39.5,3.2,26.0,40.0,31.93,20.84
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,14.85,4.92
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,7.68,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,24.0,7.5,6.4,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,12.35,3.11
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,31.69,19.81
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,52.31,37.18
2016,5,26,6,45,10.0,81.0,3.35,24.5,84.0,77.47,58.11
2016,5,26,7,0,20.0,103.0,3.5,25.0,109.0,103.34,79.4
2016,5,26,7,15,10.0,100.0,3.7,25.0,103.0,92.67,70.57
2016,5,26,7,30,0.0,97.0,3.9,25.0,97.0,82.45,61.91
2016,5,26,7,45,10.0,137.5,4.15,25.5,142.5,126.68,97.45
2016,5,26,8,0,20.0,178.0,4.4,26.0,188.0,172.08,133.21
2016,5,26,8,15,10.0,152.0,4.45,26.0,157.0,138.64,106.0
2016,5,26,8,30,0.0,126.0,4.5,26.0,126.0,106.58,79.93
2016,5,26,8,45,5.5,170.5,4.55,26.0,174.5,151.02,114.95
2016,5,26,9,0,11.0,215.0,4.6,26.0,223.0,196.18,149.94
2016,5,26,9,15,23.5,259.5,4.6,25.5,277.5,247.85,190.08
2016,5,26,9,30,36.0,304.0,4.6,25.0,332.0,316.64,242.73
2016,5,26,9,45,41.5,329.0,4.7,25.0,362.5,344.84,263.54
2016,5,26,10,0,47.0,354.0,4.8,25.0,393.0,372.69,284.04
2016,5,26,10,15,105.0,396.5,4.7,25.0,488.0,465.96,354.25
2016,5,26,10,30,163.0,439.0,4.6,25.0,583.0,574.5,433.34
2016,5,26,10,45,293.0,415.5,4.55,25.0,684.0,682.58,512.76
2016,5,26,11,0,423.0,392.0,4.5,25.0,785.0,785.05,586.02
2016,5,26,11,15,260.5,434.5,4.4,25.0,678.0,655.99,490.24
2016,5,26,11,30,98.0,477.0,4.3,25.0,571.0,516.25,385.95
2016,5,26,11,45,392.0,369.5,4.25,25.5,753.0,702.23,525.58
2016,5,26,12,0,686.0,262.0,4.2,26.0,935.0,844.39,627.63
2016,5,26,12,15,440.0,385.0,4.5,26.5,817.5,722.17,536.02
2016,5,26,12,30,194.0,508.0,4.8,27.0,700.0,597.94,442.97
2016,5,26,12,45,487.0,350.5,5.15,27.5,829.0,687.2,513.46
2016,5,26,13,0,780.0,193.0,5.5,28.0,958.0,743.39,558.04
2016,5,26,13,15,776.5,192.5,5.6,28.0,946.5,706.35,530.6
2016,5,26,13,30,773.0,192.0,5.7,28.0,935.0,667.39,501.61
2016,5,26,13,45,763.5,193.5,5.85,28.5,914.0,624.47,468.22
2016,5,26,14,0,754.0,195.0,6.0,29.0,893.0,580.41,433.35
2016,5,26,14,15,746.0,193.0,5.85,29.0,866.5,533.65,396.07
2016,5,26,14,30,738.0,191.0,5.7,29.0,840.0,483.65,355.64
2016,5,26,14,45,537.0,280.5,5.6,29.0,743.5,422.88,308.53
2016,5,26,15,0,336.0,370.0,5.5,29.0,647.0,381.43,277.97
2016,5,26,15,15,359.5,343.0,5.3,29.0,625.5,344.55,247.61
2016,5,26,15,30,383.0,316.0,5.1,29.0,604.0,305.16,215.06
2016,5,26,15,45,297.5,312.0,4.9,29.0,527.5,258.08,181.76
2016,5,26,16,0,212.0,308.0,4.7,29.0,451.0,230.26,165.2
2016,5,26,16,15,129.0,272.5,4.5,28.5,357.5,186.6,138.07
2016,5,26,16,30,46.0,237.0,4.3,28.0,264.0,167.43,132.6
2016,5,26,16,45,121.5,222.0,4.1,28.0,284.0,151.28,119.9
2016,5,26,17,0,197.0,207.0,3.9,28.0,304.0,143.44,113.92
2016,5,26,17,15,168.0,189.5,3.8,27.5,265.0,132.26,105.34
2016,5,26,17,30,139.0,172.0,3.7,27.0,226.0,120.74,96.33
2016,5,26,17,45,120.5,147.0,3.65,26.5,188.5,104.83,83.44
2016,5,26,18,0,102.0,122.0,3.6,26.0,151.0,88.45,69.85
2016,5,26,18,15,75.0,96.5,3.7,25.5,115.5,72.62,56.4
2016,5,26,18,30,48.0,71.0,3.8,25.0,80.0,54.47,40.65
2016,5,26,18,45,24.0,46.0,3.9,25.0,50.5,36.29,24.59
2016,5,26,19,0,0.0,21.0,4.0,25.0,21.0,17.35,6.97
2016,5,26,19,15,0.0,10.5,4.15,24.5,10.5,8.96,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,16.1,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,43.13,24.73
2016,5,27,6,15,89.5,53.0,4.9,23.0,68.0,96.93,71.33
2016,5,27,6,30,146.0,79.0,4.9,23.0,106.0,154.64,120.14
2016,5,27,6,45,73.0,43.5,4.9,23.5,57.0,80.3,61.09
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,6.57,0.0
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,11.53,3.91
2016,5,27,7,30,0.0,20.0,5.2,24.0,20.0,16.49,8.0
2016,5,27,7,45,0.0,62.0,5.35,24.5,62.0,51.37,36.55
2016,5,27,8,0,0.0,104.0,5.5,25.0,104.0,87.54,65.62
2016,5,27,8,15,0.0,63.5,5.6,25.0,63.5,52.67,37.2
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,19.03,9.82
2016,5,27,8,45,9.0,129.5,5.8,25.5,135.5,116.83,88.46
2016,5,27,9,0,18.0,236.0,5.9,26.0,248.0,221.77,170.42
2016,5,27,9,15,9.0,132.0,5.8,26.0,138.0,119.17,89.48
2016,5,27,9,30,0.0,28.0,5.7,26.0,28.0,23.27,12.97
2016,5,27,9,45,0.0,33.5,5.6,26.5,33.5,27.87,16.57
2016,5,27,10,0,0.0,39.0,5.5,27.0,39.0,32.49,20.15
2016,5,27,10,15,3.0,104.0,5.4,27.0,107.0,90.0,65.46
2016,5,27,10,30,6.0,169.0,5.3,27.0,175.0,148.79,111.09
2016,5,27,10,45,7.0,175.5,5.25,27.5,182.0,155.25,115.66
2016,5,27,11,0,8.0,182.0,5.2,28.0,189.0,161.64,120.2
2016,5,27,11,15,10.0,204.0,5.0,28.0,213.5,182.23,135.81
2016,5,27,11,30,12.0,226.0,4.8,28.0,238.0,202.6,151.15
2016,5,27,11,45,11.0,210.0,4.65,28.5,221.0,187.45,139.19
2016,5,27,12,0,10.0,194.0,4.5,29.0,204.0,172.41,127.43
2016,5,27,12,15,12.5,233.5,4.2,29.0,246.0,207.42,153.79
2016,5,27,12,30,15.0,273.0,3.9,29.0,288.0,241.83,179.36
2016,5,27,12,45,11.5,226.5,3.6,29.0,238.0,198.83,147.0
2016,5,27,13,0,8.0,180.0,3.3,29.0,188.0,156.51,115.05
2016,5,27,13,15,10.5,210.0,2.9,29.0,220.0,182.36,134.61
2016,5,27,13,30,13.0,240.0,2.5,29.0,252.0,207.55,153.38
2016,5,27,13,45,39.5,337.0,2.2,29.0,374.0,298.38,220.53
2016,5,27,14,0,66.0,434.0,1.9,29.0,496.0,381.55,279.81
2016,5,27,14,15,52.5,403.5,1.65,29.0,452.0,343.83,251.91
2016,5,27,14,30,39.0,373.0,1.4,29.0,408.0,308.17,226.02
2016,5,27,14,45,130.0,385.5,1.2,29.0,494.0,340.82,248.3
2016,5,27,15,0,221.0,398.0,1.0,29.0,580.0,366.64,263.54
2016,5,27,15,15,475.5,280.0,0.9,29.0,645.5,331.06,229.44
2016,5,27,15,30,730.0,162.0,0.8,29.0,711.0,276.46,177.71
2016,5,27,15,45,731.0,149.0,0.7,29.0,670.0,220.09,133.03
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,163.32,92.48
2016,5,27,16,15,455.5,198.5,0.65,28.5,497.5,141.5,95.35
2016,5,27,16,30,179.0,261.0,0.7,28.0,366.0,173.19,136.11
2016,5,27,16,45,420.5,183.5,0.75,28.0,399.0,118.3,92.29
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,73.83,56.23
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,71.29,54.53
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,68.61,52.61
2016,5,27,17,45,549.5,84.5,0.95,27.0,274.5,63.1,48.11
2016,5,27,18,0,509.0,75.0,1.0,27.0,223.0,57.31,43.25
2016,5,27,18,15,438.5,65.5,0.95,26.0,173.5,51.04,38.0
2016,5,27,18,30,368.0,56.0,0.9,25.0,124.0,42.71,30.75
2016,5,27,18,45,265.5,42.0,0.9,24.5,82.5,32.26,21.36
2016,5,27,19,0,163.0,28.0,0.9,24.0,41.0,21.65,10.44
2016,5,27,19,15,81.5,14.0,0.95,23.5,20.5,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.5,16.0,2.75,22.0,19.0,23.46,0.0
2016,5,28,6,0,71.0,32.0,2.8,22.0,38.0,69.7,43.55
2016,5,28,6,15,157.5,52.5,2.95,22.5,78.5,129.56,96.65
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,198.05,154.26
2016,5,28,6,45,122.0,72.5,3.3,23.5,95.5,137.08,107.41
2016,5,28,7,0,0.0,72.0,3.5,24.0,72.0,60.96,44.73
2016,5,28,7,15,0.0,83.5,3.65,24.0,83.5,70.72,52.75
2016,5,28,7,30,0.0,95.0,3.8,24.0,95.0,80.53,60.62
2016,5,28,7,45,1.0,124.0,4.0,24.5,124.5,107.45,82.09
2016,5,28,8,0,2.0,153.0,4.2,25.0,154.0,134.54,103.31
2016,5,28,8,15,8.5,178.0,4.25,25.5,183.0,162.02,124.66
2016,5,28,8,30,15.0,203.0,4.3,26.0,212.0,189.86,145.97
2016,5,28,8,45,56.0,254.5,4.35,26.5,292.0,287.14,221.47
2016,5,28,9,0,97.0,306.0,4.4,27.0,372.0,374.39,287.15
2016,5,28,9,15,223.0,316.0,4.35,27.0,481.0,510.11,389.94
2016,5,28,9,30,349.0,326.0,4.3,27.0,590.0,650.72,492.43
2016,5,28,9,45,383.0,331.0,4.3,27.5,634.5,688.84,517.41
2016,5,28,10,0,417.0,336.0,4.3,28.0,679.0,741.11,552.06
2016,5,28,10,15,329.5,383.5,4.2,28.5,662.0,692.0,513.04
2016,5,28,10,30,242.0,431.0,4.1,29.0,645.0,638.85,471.73
2016,5,28,10,45,527.5,299.5,4.1,29.5,783.5,801.42,590.05
2016,5,28,11,0,813.0,168.0,4.1,30.0,922.0,927.44,675.76
2016,5,28,11,15,817.0,169.0,4.05,30.0,940.5,920.65,669.53
2016,5,28,11,30,821.0,170.0,4.0,30.0,959.0,910.21,661.94
2016,5,28,11,45,558.0,326.0,3.95,30.0,865.5,808.23,588.59
2016,5,28,12,0,295.0,482.0,3.9,30.0,772.0,693.18,503.46
2016,5,28,12,15,347.0,460.0,3.85,30.0,803.0,701.97,510.87
2016,5,28,12,30,399.0,438.0,3.8,30.0,834.0,707.11,514.95
2016,5,28,12,45,616.0,300.5,3.8,30.0,907.5,740.46,542.28
2016,5,28,13,0,833.0,163.0,3.8,30.0,981.0,756.97,557.01
2016,5,28,13,15,829.5,162.0,3.8,30.0,968.0,718.02,528.82
2016,5,28,13,30,826.0,161.0,3.8,30.0,955.0,676.97,498.95
2016,5,28,13,45,821.0,159.5,3.8,30.0,934.5,632.64,466.11
2016,5,28,14,0,816.0,158.0,3.8,30.0,914.0,586.66,431.29
2016,5,28,14,15,808.5,156.0,3.8,30.0,887.0,537.53,393.31
2016,5,28,14,30,801.0,154.0,3.8,30.0,860.0,487.4,353.55
2016,5,28,14,45,779.0,159.0,3.8,30.0,823.0,435.69,311.72
2016,5,28,15,0,757.0,164.0,3.8,30.0,786.0,384.92,269.79
2016,5,28,15,15,743.5,160.5,3.75,29.5,746.5,331.83,225.94
2016,5,28,15,30,730.0,157.0,3.7,29.0,707.0,273.09,177.89
2016,5,28,15,45,713.5,152.5,3.65,29.0,663.0,219.43,134.97
2016,5,28,16,0,697.0,148.0,3.6,29.0,619.0,167.27,97.8
2016,5,28,16,15,675.0,143.0,3.5,28.5,570.5,116.23,71.49
2016,5,28,16,30,653.0,138.0,3.4,28.0,522.0,89.76,69.08
2016,5,28,16,45,625.5,132.0,3.3,28.0,471.5,88.31,68.16
2016,5,28,17,0,598.0,126.0,3.2,28.0,421.0,86.71,67.09
2016,5,28,17,15,560.5,118.5,3.1,27.5,369.0,83.73,65.0
2016,5,28,17,30,523.0,111.0,3.0,27.0,317.0,79.22,61.57
2016,5,28,17,45,479.0,100.0,2.95,27.0,266.5,72.44,56.03
2016,5,28,18,0,435.0,89.0,2.9,27.0,216.0,65.41,50.13
2016,5,28,18,15,365.0,76.5,2.9,26.5,167.5,56.87,42.87
2016,5,28,18,30,295.0,64.0,2.9,26.0,119.0,48.12,35.17
2016,5,28,18,45,203.0,47.0,2.9,25.5,79.5,35.72,24.13
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,23.47,11.92
2016,5,28,19,15,55.5,15.0,2.9,24.5,20.0,12.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.5,2.05,22.0,13.5,12.35,0.0
2016,5,29,6,0,6.0,27.0,2.2,22.0,27.0,25.9,13.14
2016,5,29,6,15,39.5,49.0,2.25,22.0,56.0,64.83,46.4
2016,5,29,6,30,73.0,71.0,2.3,22.0,85.0,111.04,85.32
2016,5,29,6,45,108.5,91.0,2.4,22.5,119.5,152.22,119.97
2016,5,29,7,0,144.0,111.0,2.5,23.0,154.0,196.72,156.8
2016,5,29,7,15,282.5,118.0,2.55,23.0,223.0,301.94,242.56
2016,5,29,7,30,421.0,125.0,2.6,23.0,292.0,423.78,338.76
2016,5,29,7,45,500.5,129.0,2.7,23.5,355.5,500.08,396.59
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,589.05,462.15
2016,5,29,8,15,608.5,139.5,2.85,24.0,470.0,639.08,497.82
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,688.66,532.68
2016,5,29,8,45,380.0,228.0,2.95,24.5,457.5,573.28,441.8
2016,5,29,9,0,123.0,310.0,3.0,25.0,394.0,416.45,318.94
2016,5,29,9,15,61.5,224.0,3.0,25.0,266.0,259.75,199.82
2016,5,29,9,30,0.0,138.0,3.0,25.0,138.0,116.47,86.83
2016,5,29,9,45,136.0,263.0,3.0,25.5,375.0,380.1,292.21
2016,5,29,10,0,272.0,388.0,3.0,26.0,612.0,644.77,482.68
2016,5,29,10,15,149.5,365.5,3.0,26.5,489.5,491.79,368.45
2016,5,29,10,30,27.0,343.0,3.0,27.0,367.0,338.44,252.83
2016,5,29,10,45,23.0,332.0,3.05,27.5,353.5,308.1,230.11
2016,5,29,11,0,19.0,321.0,3.1,28.0,340.0,293.49,218.62
2016,5,29,11,15,18.0,314.0,3.05,28.0,332.0,285.34,212.37
2016,5,29,11,30,17.0,307.0,3.0,28.0,324.0,277.26,206.19
2016,5,29,11,45,29.5,368.5,3.0,28.0,398.0,351.22,260.61
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,413.07,305.06
2016,5,29,12,15,438.5,293.5,2.95,28.0,727.5,640.89,475.79
2016,5,29,12,30,835.0,157.0,2.9,28.0,983.0,805.87,592.72
2016,5,29,12,45,831.5,158.5,2.9,28.5,978.0,774.86,569.48
2016,5,29,13,0,828.0,160.0,2.9,29.0,973.0,750.23,550.54
2016,5,29,13,15,825.0,159.5,2.85,29.0,961.0,712.33,523.31
2016,5,29,13,30,822.0,159.0,2.8,29.0,949.0,672.29,494.16
2016,5,29,13,45,815.0,159.0,2.75,29.0,929.0,628.18,461.54
2016,5,29,14,0,808.0,159.0,2.7,29.0,909.0,582.57,427.11
2016,5,29,14,15,481.0,299.0,2.6,28.5,742.0,475.91,348.68
2016,5,29,14,30,154.0,439.0,2.5,28.0,575.0,401.43,294.93
2016,5,29,14,45,472.0,290.5,2.4,28.0,684.0,402.75,292.02
2016,5,29,15,0,790.0,142.0,2.3,28.0,793.0,380.52,266.45
2016,5,29,15,15,549.5,239.5,2.15,27.5,681.5,325.95,227.34
2016,5,29,15,30,309.0,337.0,2.0,27.0,570.0,300.64,213.86
2016,5,29,15,45,301.5,315.5,1.95,27.0,532.0,260.84,183.55
2016,5,29,16,0,294.0,294.0,1.9,27.0,494.0,222.15,155.93
2016,5,29,16,15,489.0,209.5,1.9,27.0,511.0,149.98,101.97
2016,5,29,16,30,684.0,125.0,1.9,27.0,528.0,81.87,62.73
2016,5,29,16,45,653.0,121.0,1.95,27.0,476.5,81.3,62.57
2016,5,29,17,0,622.0,117.0,2.0,27.0,425.0,80.67,62.3
2016,5,29,17,15,585.5,110.0,1.9,26.5,372.5,77.78,60.24
2016,5,29,17,30,549.0,103.0,1.8,26.0,320.0,74.72,58.0
2016,5,29,17,45,493.0,95.5,1.7,25.5,268.0,69.51,53.87
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,64.71,49.95
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,56.52,42.94
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,48.12,35.51
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,36.07,24.64
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,24.19,12.74
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.5,0.95,21.0,1.5,1.23,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.46,0.0
2016,5,30,6,45,0.0,4.0,1.05,21.5,4.0,3.28,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.11,0.0
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,10.7,3.33
2016,5,30,7,30,0.0,21.0,0.8,22.0,21.0,17.32,8.84
2016,5,30,7,45,0.0,16.5,0.7,22.5,16.5,13.61,5.68
2016,5,30,8,0,0.0,12.0,0.6,23.0,12.0,9.9,2.56
2016,5,30,8,15,7.0,106.0,0.5,23.0,110.0,94.28,71.5
2016,5,30,8,30,14.0,200.0,0.4,23.0,208.0,186.06,143.25
2016,5,30,8,45,118.0,254.0,0.35,23.5,333.0,352.55,269.83
2016,5,30,9,0,222.0,308.0,0.3,24.0,458.0,497.85,372.55
2016,5,30,9,15,457.0,242.5,0.6,24.5,578.5,670.55,496.0
2016,5,30,9,30,692.0,177.0,0.9,25.0,699.0,826.77,603.08
2016,5,30,9,45,698.0,185.5,1.2,25.5,736.0,849.23,617.4
2016,5,30,10,0,704.0,194.0,1.5,26.0,773.0,868.59,631.05
2016,5,30,10,15,714.0,197.0,1.75,26.0,806.0,882.88,641.87
2016,5,30,10,30,724.0,200.0,2.0,26.0,839.0,893.96,650.57
2016,5,30,10,45,724.0,207.5,2.25,26.0,863.5,896.91,653.89
2016,5,30,11,0,724.0,215.0,2.5,26.0,888.0,896.34,654.91
2016,5,30,11,15,729.5,217.0,2.55,26.0,907.0,892.03,651.88
2016,5,30,11,30,735.0,219.0,2.6,26.0,926.0,884.25,646.69
2016,5,30,11,45,778.5,191.0,2.7,26.0,948.5,871.36,638.6
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,863.01,633.6
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,839.51,616.82
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,813.05,598.22
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.0,782.57,576.22
2016,5,30,13,0,830.0,158.0,2.4,27.0,973.0,741.18,546.23
2016,5,30,13,15,827.5,157.0,2.3,27.0,961.5,704.83,519.8
2016,5,30,13,30,825.0,156.0,2.2,27.0,950.0,671.46,494.76
2016,5,30,13,45,825.5,151.5,2.1,27.0,932.5,625.07,460.46
2016,5,30,14,0,826.0,147.0,2.0,27.0,915.0,581.64,427.36
2016,5,30,14,15,820.0,145.5,1.9,27.0,888.5,535.03,391.09
2016,5,30,14,30,814.0,144.0,1.8,27.0,862.0,485.61,351.87
2016,5,30,14,45,808.5,139.5,1.75,27.0,830.0,433.2,309.6
2016,5,30,15,0,803.0,135.0,1.7,27.0,798.0,379.99,265.64
2016,5,30,15,15,792.0,132.5,1.65,27.0,759.0,326.04,220.46
2016,5,30,15,30,781.0,130.0,1.6,27.0,720.0,272.33,175.52
2016,5,30,15,45,771.0,124.0,1.6,27.0,677.0,216.84,130.91
2016,5,30,16,0,761.0,118.0,1.6,27.0,634.0,162.0,91.53
2016,5,30,16,15,741.5,114.5,1.65,27.0,585.5,109.22,64.57
2016,5,30,16,30,722.0,111.0,1.7,27.0,537.0,73.72,56.01
2016,5,30,16,45,695.0,106.5,1.75,27.0,485.5,72.44,55.2
2016,5,30,17,0,668.0,102.0,1.8,27.0,434.0,71.04,54.25
2016,5,30,17,15,633.0,96.5,1.7,26.5,381.0,68.74,52.65
2016,5,30,17,30,598.0,91.0,1.6,26.0,328.0,66.32,50.91
2016,5,30,17,45,536.5,86.5,1.5,26.0,274.5,64.32,49.36
2016,5,30,18,0,475.0,82.0,1.4,26.0,221.0,62.42,47.79
2016,5,30,18,15,407.5,71.0,1.3,25.5,173.0,53.23,39.96
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,45.43,33.09
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,34.36,23.2
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,23.1,12.11
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,12.8,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,27.5,15.0,1.85,21.5,17.5,20.31,0.0
2016,5,31,6,0,55.0,30.0,1.9,22.0,35.0,54.23,33.23
2016,5,31,6,15,114.0,51.0,1.95,22.0,70.0,109.56,81.4
2016,5,31,6,30,173.0,72.0,2.0,22.0,105.0,164.05,127.63
2016,5,31,6,45,236.0,86.0,2.1,22.5,146.5,217.76,172.8
2016,5,31,7,0,299.0,100.0,2.2,23.0,188.0,289.55,231.34
2016,5,31,7,15,200.0,130.0,2.25,23.0,194.5,265.83,212.34
2016,5,31,7,30,101.0,160.0,2.3,23.0,201.0,231.3,183.62
2016,5,31,7,45,331.5,149.0,2.35,23.0,308.5,390.41,311.74
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,579.37,455.72
2016,5,31,8,15,325.0,197.5,2.45,23.0,362.5,460.54,361.58
2016,5,31,8,30,88.0,257.0,2.5,23.0,309.0,315.89,246.13
2016,5,31,8,45,45.5,212.5,2.6,23.5,239.5,234.87,182.27
2016,5,31,9,0,3.0,168.0,2.7,24.0,170.0,146.06,111.07
2016,5,31,9,15,6.5,196.0,2.75,24.5,201.0,174.0,132.62
2016,5,31,9,30,10.0,224.0,2.8,25.0,232.0,202.05,153.76
2016,5,31,9,45,8.5,206.0,2.85,25.5,213.0,184.06,139.21
2016,5,31,10,0,7.0,188.0,2.9,26.0,194.0,166.48,125.16
2016,5,31,10,15,81.0,313.5,2.9,26.0,385.0,361.4,274.35
2016,5,31,10,30,155.0,439.0,2.9,26.0,576.0,564.93,421.27
2016,5,31,10,45,84.0,344.0,2.95,26.5,418.5,389.4,292.0
2016,5,31,11,0,13.0,249.0,3.0,27.0,261.0,224.39,167.55
2016,5,31,11,15,10.0,211.0,3.1,27.0,221.0,188.18,140.37
2016,5,31,11,30,7.0,173.0,3.2,27.0,181.0,152.51,113.11
2016,5,31,11,45,6.0,165.5,3.3,27.5,172.5,144.99,107.09
2016,5,31,12,0,5.0,158.0,3.4,28.0,164.0,137.49,101.09
2016,5,31,12,15,5.5,159.0,3.65,28.0,165.0,138.46,101.84
2016,5,31,12,30,6.0,160.0,3.9,28.0,166.0,139.32,102.52
2016,5,31,12,45,3.0,113.0,4.2,28.0,116.0,97.15,70.09
2016,5,31,13,0,0.0,66.0,4.5,28.0,66.0,55.38,37.68
2016,5,31,13,15,0.0,60.0,4.55,28.0,60.0,50.33,33.78
2016,5,31,13,30,0.0,54.0,4.6,28.0,54.0,45.28,29.86
2016,5,31,13,45,0.0,60.5,4.65,28.0,60.5,50.7,34.13
2016,5,31,14,0,0.0,67.0,4.7,28.0,67.0,56.11,38.39
2016,5,31,14,15,0.0,65.0,4.4,27.5,65.0,54.38,37.16
2016,5,31,14,30,0.0,63.0,4.1,27.0,63.0,52.65,35.94
2016,5,31,14,45,0.0,57.5,3.8,26.5,57.5,48.0,32.41
2016,5,31,15,0,0.0,52.0,3.5,26.0,52.0,43.35,28.87
2016,5,31,15,15,0.0,49.5,3.4,25.5,49.5,41.22,27.31
2016,5,31,15,30,0.0,47.0,3.3,25.0,47.0,39.1,25.75
2016,5,31,15,45,0.0,64.5,3.25,25.0,64.5,53.67,37.49
2016,5,31,16,0,0.0,82.0,3.2,25.0,82.0,68.25,49.26
2016,5,31,16,15,13.0,151.5,3.1,24.5,159.0,122.56,92.49
2016,5,31,16,30,26.0,221.0,3.0,24.0,236.0,168.43,135.39
2016,5,31,16,45,113.0,215.5,2.95,24.0,273.0,147.72,118.68
2016,5,31,17,0,200.0,210.0,2.9,24.0,310.0,145.25,117.09
2016,5,31,17,15,184.0,188.0,2.85,23.5,271.5,131.85,106.55
2016,5,31,17,30,168.0,166.0,2.8,23.0,233.0,118.0,95.46
2016,5,31,17,45,132.0,144.5,2.8,23.0,192.5,103.8,83.69
2016,5,31,18,0,96.0,123.0,2.8,23.0,152.0,89.27,71.4
2016,5,31,18,15,72.0,98.0,2.7,23.0,117.5,73.9,58.12
2016,5,31,18,30,48.0,73.0,2.6,23.0,83.0,56.09,42.48
2016,5,31,18,45,24.0,48.0,2.55,23.0,53.0,37.91,26.36
2016,5,31,19,0,0.0,23.0,2.5,23.0,23.0,19.0,9.12
2016,5,31,19,15,0.0,11.5,2.45,23.0,11.5,9.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,24.81,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,72.29,46.28
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.5,128.91,96.46
2016,6,1,6,30,241.0,72.0,1.0,21.0,118.0,193.6,150.96
2016,6,1,6,45,311.0,86.5,0.95,21.5,165.5,265.17,209.84
2016,6,1,7,0,381.0,101.0,0.9,22.0,213.0,334.66,265.37
2016,6,1,7,15,431.0,112.5,0.8,22.0,264.0,395.0,312.26
2016,6,1,7,30,481.0,124.0,0.7,22.0,315.0,458.83,359.91
2016,6,1,7,45,521.0,132.0,0.65,22.5,366.5,514.96,399.67
2016,6,1,8,0,561.0,140.0,0.6,23.0,418.0,579.81,443.93
2016,6,1,8,15,590.5,147.0,0.6,23.0,468.5,630.42,478.09
2016,6,1,8,30,620.0,154.0,0.6,23.0,519.0,680.68,511.29
2016,6,1,8,45,640.5,160.5,0.6,23.5,567.0,722.35,536.83
2016,6,1,9,0,661.0,167.0,0.6,24.0,615.0,762.46,560.84
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.5,796.55,582.05
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,828.37,601.66
2016,6,1,9,45,505.5,277.0,0.8,24.0,669.5,758.89,552.22
2016,6,1,10,0,315.0,377.0,0.9,24.0,637.0,671.31,490.06
2016,6,1,10,15,182.0,383.0,0.9,24.0,535.0,537.8,396.41
2016,6,1,10,30,49.0,389.0,0.9,24.0,433.0,402.6,298.15
2016,6,1,10,45,31.5,326.5,0.95,24.5,355.0,324.43,241.78
2016,6,1,11,0,14.0,264.0,1.0,25.0,277.0,238.42,177.95
2016,6,1,11,15,127.0,373.5,1.0,25.0,496.0,463.11,343.93
2016,6,1,11,30,240.0,483.0,1.0,25.0,715.0,658.56,477.12
2016,6,1,11,45,281.5,478.0,1.0,25.5,753.0,689.78,495.27
2016,6,1,12,0,323.0,473.0,1.0,26.0,791.0,707.29,505.97
2016,6,1,12,15,346.0,461.5,1.0,26.0,803.5,700.48,501.53
2016,6,1,12,30,369.0,450.0,1.0,26.0,816.0,691.24,495.68
2016,6,1,12,45,336.5,465.0,1.0,26.0,797.5,658.61,473.07
2016,6,1,13,0,304.0,480.0,1.0,26.0,779.0,626.41,450.83
2016,6,1,13,15,377.0,450.0,1.05,26.0,816.5,633.56,457.11
2016,6,1,13,30,450.0,420.0,1.1,26.0,854.0,632.59,457.08
2016,6,1,13,45,314.5,445.0,1.15,26.0,745.5,543.46,394.65
2016,6,1,14,0,179.0,470.0,1.2,26.0,637.0,467.06,340.89
2016,6,1,14,15,198.0,453.5,1.3,26.0,633.0,448.93,328.65
2016,6,1,14,30,217.0,437.0,1.4,26.0,629.0,428.82,314.05
2016,6,1,14,45,493.0,295.5,1.55,26.5,709.5,414.43,299.84
2016,6,1,15,0,769.0,154.0,1.7,27.0,790.0,381.87,267.71
2016,6,1,15,15,756.5,151.0,1.75,27.0,750.5,329.03,223.79
2016,6,1,15,30,744.0,148.0,1.8,27.0,711.0,276.69,180.31
2016,6,1,15,45,435.0,230.5,1.9,27.0,555.0,224.36,150.6
2016,6,1,16,0,126.0,313.0,2.0,27.0,399.0,223.72,163.81
2016,6,1,16,15,118.5,287.5,1.95,26.5,363.5,194.38,144.49
2016,6,1,16,30,111.0,262.0,1.9,26.0,328.0,182.08,144.88
2016,6,1,16,45,55.5,157.5,1.85,26.0,190.5,119.63,94.41
2016,6,1,17,0,0.0,53.0,1.8,26.0,53.0,43.9,31.6
2016,6,1,17,15,0.0,46.5,1.7,25.5,46.5,38.47,27.24
2016,6,1,17,30,0.0,40.0,1.6,25.0,40.0,33.05,22.78
2016,6,1,17,45,0.0,33.5,1.55,25.0,33.5,27.65,18.21
2016,6,1,18,0,0.0,27.0,1.5,25.0,27.0,22.26,13.59
2016,6,1,18,15,0.0,21.0,1.4,24.5,21.0,17.29,9.3
2016,6,1,18,30,0.0,15.0,1.3,24.0,15.0,12.33,4.96
2016,6,1,18,45,0.0,10.0,1.2,23.5,10.0,8.21,1.3
2016,6,1,19,0,0.0,5.0,1.1,23.0,5.0,4.1,0.0
2016,6,1,19,15,0.0,2.5,1.15,23.0,2.5,2.13,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
