Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,4.69,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,9.04,1.08
2016,6,2,6,15,0.0,22.0,1.3,21.0,22.0,18.13,9.16
2016,6,2,6,30,0.0,33.0,1.6,21.0,33.0,27.24,17.01
2016,6,2,6,45,0.0,46.5,1.95,21.0,46.5,38.46,26.55
2016,6,2,7,0,0.0,60.0,2.3,21.0,60.0,49.7,36.0
2016,6,2,7,15,0.0,43.0,2.4,21.0,43.0,35.53,24.14
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,21.45,12.32
2016,6,2,7,45,4.5,95.0,2.6,21.5,97.5,82.86,63.08
2016,6,2,8,0,9.0,164.0,2.7,22.0,169.0,149.94,117.04
2016,6,2,8,15,101.0,212.5,2.75,22.0,272.0,292.08,231.21
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,417.27,328.1
2016,6,2,8,45,129.0,277.5,2.85,22.0,356.5,385.42,300.91
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,333.5,258.97
2016,6,2,9,15,61.0,312.0,2.9,22.0,356.0,347.14,268.65
2016,6,2,9,30,57.0,330.0,2.9,22.0,374.0,360.28,277.67
2016,6,2,9,45,49.0,338.5,2.95,22.5,377.5,359.77,275.87
2016,6,2,10,0,41.0,347.0,3.0,23.0,381.0,358.9,273.9
2016,6,2,10,15,33.0,340.5,3.0,23.0,368.5,343.11,261.38
2016,6,2,10,30,25.0,334.0,3.0,23.0,356.0,327.45,249.05
2016,6,2,10,45,27.5,353.5,3.05,23.5,378.5,346.11,262.27
2016,6,2,11,0,30.0,373.0,3.1,24.0,401.0,364.23,274.88
2016,6,2,11,15,183.0,413.5,2.95,24.0,589.0,550.67,414.18
2016,6,2,11,30,336.0,454.0,2.8,24.0,777.0,728.09,539.18
2016,6,2,11,45,598.0,297.0,2.65,24.5,881.0,812.92,600.48
2016,6,2,12,0,860.0,140.0,2.5,25.0,985.0,862.15,633.85
2016,6,2,12,15,554.0,320.0,2.3,25.0,865.5,757.71,556.56
2016,6,2,12,30,248.0,500.0,2.1,25.0,746.0,632.08,462.55
2016,6,2,12,45,268.0,492.5,1.9,25.0,757.5,627.98,459.71
2016,6,2,13,0,288.0,485.0,1.7,25.0,769.0,618.33,452.06
2016,6,2,13,15,252.5,486.5,1.6,25.0,733.5,575.01,420.86
2016,6,2,13,30,217.0,488.0,1.5,25.0,698.0,536.18,392.86
2016,6,2,13,45,281.5,458.5,1.45,25.0,725.0,533.11,391.1
2016,6,2,14,0,346.0,429.0,1.4,25.0,752.0,526.8,386.11
2016,6,2,14,15,602.5,274.5,1.45,25.0,816.0,516.51,378.81
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,490.76,357.09
2016,6,2,14,45,851.5,118.0,1.55,25.0,846.5,438.63,314.83
2016,6,2,15,0,844.0,116.0,1.6,25.0,813.0,385.7,270.87
2016,6,2,15,15,554.0,233.0,1.6,25.0,681.5,321.06,225.05
2016,6,2,15,30,264.0,350.0,1.6,25.0,550.0,298.09,214.78
2016,6,2,15,45,530.5,227.0,1.6,25.0,598.0,239.01,158.71
2016,6,2,16,0,797.0,104.0,1.6,25.0,646.0,157.43,87.1
2016,6,2,16,15,778.5,100.5,1.55,25.0,597.0,102.73,58.61
2016,6,2,16,30,760.0,97.0,1.5,25.0,548.0,71.94,54.99
2016,6,2,16,45,738.0,92.0,1.5,25.0,497.0,69.76,53.41
2016,6,2,17,0,716.0,87.0,1.5,25.0,446.0,67.41,51.64
2016,6,2,17,15,684.0,82.5,1.4,24.5,393.0,59.64,45.37
2016,6,2,17,30,652.0,78.0,1.3,24.0,340.0,57.49,43.81
2016,6,2,17,45,611.5,71.5,1.25,24.0,287.5,53.7,40.7
2016,6,2,18,0,571.0,65.0,1.2,24.0,235.0,49.77,37.38
2016,6,2,18,15,506.0,57.0,1.1,23.5,185.0,44.35,32.73
2016,6,2,18,30,441.0,49.0,1.0,23.0,135.0,38.81,27.78
2016,6,2,18,45,349.0,38.0,0.9,22.5,93.0,30.49,20.23
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,21.95,11.76
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.9,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.5,1.5,18.5,8.5,7.26,0.0
2016,6,3,6,0,0.0,17.0,1.5,19.0,17.0,14.01,4.87
2016,6,3,6,15,0.0,32.0,1.55,19.0,32.0,26.45,16.1
2016,6,3,6,30,0.0,47.0,1.6,19.0,47.0,39.48,27.39
2016,6,3,6,45,0.0,64.0,1.65,19.5,64.0,54.56,40.21
2016,6,3,7,0,0.0,81.0,1.7,20.0,81.0,69.55,52.7
2016,6,3,7,15,77.5,121.0,1.7,20.0,151.5,160.91,129.02
2016,6,3,7,30,155.0,161.0,1.7,20.0,222.0,265.91,214.16
2016,6,3,7,45,245.0,175.0,1.7,20.5,288.5,359.03,287.23
2016,6,3,8,0,335.0,189.0,1.7,21.0,355.0,446.73,353.95
2016,6,3,8,15,573.0,131.5,1.85,21.0,453.5,599.43,470.85
2016,6,3,8,30,811.0,74.0,2.0,21.0,552.0,730.81,565.26
2016,6,3,8,45,827.5,76.0,2.15,21.5,600.5,769.53,589.48
2016,6,3,9,0,844.0,78.0,2.3,22.0,649.0,806.09,612.77
2016,6,3,9,15,650.0,180.5,2.4,22.5,638.5,778.82,591.21
2016,6,3,9,30,456.0,283.0,2.5,23.0,628.0,714.06,539.54
2016,6,3,9,45,398.0,326.5,2.7,23.5,639.0,693.88,523.27
2016,6,3,10,0,340.0,370.0,2.9,24.0,650.0,686.01,514.88
2016,6,3,10,15,373.5,370.5,2.95,24.0,690.5,716.0,535.95
2016,6,3,10,30,407.0,371.0,3.0,24.0,731.0,757.71,564.46
2016,6,3,10,45,309.5,418.5,3.05,24.5,697.5,696.14,517.46
2016,6,3,11,0,212.0,466.0,3.1,25.0,664.0,632.05,469.02
2016,6,3,11,15,112.5,354.0,3.1,25.0,459.0,431.44,324.43
2016,6,3,11,30,13.0,242.0,3.1,25.0,254.0,217.11,163.03
2016,6,3,11,45,9.5,203.0,3.1,25.5,212.0,180.01,134.77
2016,6,3,12,0,6.0,164.0,3.1,26.0,170.0,143.41,106.41
2016,6,3,12,15,448.5,140.0,3.05,26.0,584.0,510.03,391.26
2016,6,3,12,30,891.0,116.0,3.0,26.0,998.0,815.86,605.71
2016,6,3,12,45,551.5,309.0,2.95,26.0,855.0,698.87,517.12
2016,6,3,13,0,212.0,502.0,2.9,26.0,712.0,575.53,423.84
2016,6,3,13,15,235.5,491.0,2.85,26.0,721.0,567.59,418.93
2016,6,3,13,30,259.0,480.0,2.8,26.0,730.0,555.01,409.92
2016,6,3,13,45,177.0,468.0,2.75,26.0,637.5,479.87,355.29
2016,6,3,14,0,95.0,456.0,2.7,26.0,545.0,413.53,306.93
2016,6,3,14,15,76.0,428.5,2.65,25.5,498.5,373.55,278.51
2016,6,3,14,30,57.0,401.0,2.6,25.0,452.0,336.04,251.56
2016,6,3,14,45,166.5,395.5,2.55,25.0,535.0,361.9,269.38
2016,6,3,15,0,276.0,390.0,2.5,25.0,618.0,372.74,274.08
2016,6,3,15,15,163.0,357.5,2.45,25.0,490.5,304.49,224.84
2016,6,3,15,30,50.0,325.0,2.4,25.0,363.0,250.38,187.67
2016,6,3,15,45,111.5,320.0,2.35,25.0,398.0,240.23,177.7
2016,6,3,16,0,173.0,315.0,2.3,25.0,433.0,230.41,168.46
2016,6,3,16,15,445.0,213.5,2.15,24.5,486.0,151.06,104.34
2016,6,3,16,30,717.0,112.0,2.0,24.0,539.0,74.04,56.94
2016,6,3,16,45,555.5,145.5,1.9,24.0,458.0,95.91,75.58
2016,6,3,17,0,394.0,179.0,1.8,24.0,377.0,117.23,93.66
2016,6,3,17,15,381.0,158.5,1.7,24.0,332.0,106.44,84.93
2016,6,3,17,30,368.0,138.0,1.6,24.0,287.0,94.96,75.56
2016,6,3,17,45,341.0,120.5,1.55,24.0,242.0,84.69,67.08
2016,6,3,18,0,314.0,103.0,1.5,24.0,197.0,73.88,57.97
2016,6,3,18,15,272.0,85.5,1.35,23.5,155.0,64.24,49.76
2016,6,3,18,30,230.0,68.0,1.2,23.0,113.0,51.75,38.83
2016,6,3,18,45,169.0,50.0,1.05,22.5,77.5,38.51,27.02
2016,6,3,19,0,108.0,32.0,0.9,22.0,42.0,25.02,14.28
2016,6,3,19,15,54.0,16.0,0.9,21.5,21.0,12.75,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,42.97,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,124.7,83.28
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.5,188.35,143.02
2016,6,4,6,30,433.0,49.0,2.5,19.0,132.0,262.91,207.33
2016,6,4,6,45,501.0,56.0,2.6,19.5,181.5,327.47,262.79
2016,6,4,7,0,569.0,63.0,2.7,20.0,231.0,397.78,321.13
2016,6,4,7,15,305.0,107.0,2.85,20.5,199.5,312.97,253.25
2016,6,4,7,30,41.0,151.0,3.0,21.0,168.0,170.83,135.54
2016,6,4,7,45,33.5,167.0,3.15,22.0,182.0,181.63,143.46
2016,6,4,8,0,26.0,183.0,3.3,23.0,196.0,180.57,141.41
2016,6,4,8,15,13.0,169.0,3.45,23.5,175.5,156.51,121.23
2016,6,4,8,30,0.0,155.0,3.6,24.0,155.0,132.75,101.36
2016,6,4,8,45,0.0,146.5,3.75,24.5,146.5,124.52,94.35
2016,6,4,9,0,0.0,138.0,3.9,25.0,138.0,116.67,87.69
2016,6,4,9,15,84.5,249.0,4.0,25.0,313.0,303.46,235.14
2016,6,4,9,30,169.0,360.0,4.1,25.0,488.0,505.82,386.85
2016,6,4,9,45,205.0,377.5,4.2,25.5,540.5,555.19,421.36
2016,6,4,10,0,241.0,395.0,4.3,26.0,593.0,604.35,455.78
2016,6,4,10,15,253.0,410.5,4.35,26.0,626.5,644.49,483.36
2016,6,4,10,30,265.0,426.0,4.4,26.0,660.0,667.03,498.58
2016,6,4,10,45,282.0,436.0,4.45,26.0,692.0,687.19,512.35
2016,6,4,11,0,299.0,446.0,4.5,26.0,724.0,705.49,524.92
2016,6,4,11,15,236.5,468.5,4.55,26.0,691.5,649.43,483.56
2016,6,4,11,30,174.0,491.0,4.6,26.0,659.0,606.08,451.06
2016,6,4,11,45,239.0,485.0,4.65,26.0,719.0,648.75,482.89
2016,6,4,12,0,304.0,479.0,4.7,26.0,779.0,695.2,516.5
2016,6,4,12,15,363.5,459.5,4.75,26.0,819.5,712.19,529.38
2016,6,4,12,30,423.0,440.0,4.8,26.0,860.0,727.07,540.7
2016,6,4,12,45,402.0,440.5,4.85,26.0,838.0,687.99,512.63
2016,6,4,13,0,381.0,441.0,4.9,26.0,816.0,651.01,486.0
2016,6,4,13,15,626.5,281.0,4.9,26.0,889.5,670.8,504.51
2016,6,4,13,30,872.0,121.0,4.9,26.0,963.0,670.28,506.8
2016,6,4,13,45,620.5,269.0,4.95,26.0,862.0,592.62,445.66
2016,6,4,14,0,369.0,417.0,5.0,26.0,761.0,530.85,396.99
2016,6,4,14,15,403.0,389.5,4.95,26.0,755.0,498.65,372.42
2016,6,4,14,30,437.0,362.0,4.9,26.0,749.0,467.17,347.35
2016,6,4,14,45,266.0,378.0,4.85,26.0,611.0,383.4,285.04
2016,6,4,15,0,95.0,394.0,4.8,26.0,473.0,327.45,245.13
2016,6,4,15,15,67.0,353.0,4.7,26.0,407.5,281.49,211.07
2016,6,4,15,30,39.0,312.0,4.6,26.0,342.0,239.63,180.24
2016,6,4,15,45,192.5,298.5,4.55,26.0,431.5,242.05,175.97
2016,6,4,16,0,346.0,285.0,4.5,26.0,521.0,223.79,156.62
2016,6,4,16,15,180.0,243.5,4.3,25.5,366.0,174.58,128.82
2016,6,4,16,30,14.0,202.0,4.1,25.0,211.0,156.04,124.74
2016,6,4,16,45,104.0,207.5,3.9,25.0,260.5,143.23,114.59
2016,6,4,17,0,194.0,213.0,3.7,25.0,310.0,146.89,118.05
2016,6,4,17,15,189.0,188.0,3.35,24.5,273.5,132.05,106.31
2016,6,4,17,30,184.0,163.0,3.0,24.0,237.0,116.66,93.93
2016,6,4,17,45,355.5,118.5,2.65,24.0,235.0,83.44,66.05
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,56.24,42.91
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,50.35,37.88
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,44.3,32.48
2016,6,4,18,45,301.0,43.5,1.55,22.5,93.0,33.45,22.76
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,23.98,13.56
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,12.08,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,9.5,14.5,3.3,19.5,15.0,14.92,0.0
2016,6,5,6,0,19.0,29.0,3.5,20.0,30.0,34.79,20.07
2016,6,5,6,15,50.0,49.5,3.6,20.5,58.0,74.76,54.66
2016,6,5,6,30,81.0,70.0,3.7,21.0,86.0,111.77,86.28
2016,6,5,6,45,106.5,91.5,3.8,21.5,119.0,150.1,118.81
2016,6,5,7,0,132.0,113.0,3.9,22.0,152.0,190.57,152.55
2016,6,5,7,15,286.0,118.0,4.0,22.5,225.0,300.74,242.85
2016,6,5,7,30,440.0,123.0,4.1,23.0,298.0,429.02,344.8
2016,6,5,7,45,576.5,110.5,4.25,23.5,375.0,533.62,425.78
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,640.14,506.05
2016,6,5,8,15,738.5,102.0,4.45,24.5,504.5,686.59,537.96
2016,6,5,8,30,764.0,106.0,4.5,25.0,557.0,735.03,570.25
2016,6,5,8,45,787.0,108.0,4.55,25.5,608.0,777.94,598.02
2016,6,5,9,0,810.0,110.0,4.6,26.0,659.0,819.05,624.15
2016,6,5,9,15,824.5,113.0,4.6,26.0,704.5,851.8,645.13
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,872.28,657.56
2016,6,5,9,45,852.0,117.0,4.65,26.5,790.5,895.52,670.99
2016,6,5,10,0,865.0,118.0,4.7,27.0,831.0,915.59,682.22
2016,6,5,10,15,873.5,120.0,4.75,27.0,865.5,929.17,690.5
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,939.14,696.49
2016,6,5,10,45,889.0,122.5,4.85,27.5,928.0,942.6,696.81
2016,6,5,11,0,896.0,123.0,4.9,28.0,956.0,942.31,694.76
2016,6,5,11,15,467.0,266.5,4.9,28.0,701.5,693.99,519.14
2016,6,5,11,30,38.0,410.0,4.9,28.0,447.0,399.02,296.41
2016,6,5,11,45,270.0,415.0,4.95,28.0,681.0,622.01,463.64
2016,6,5,12,0,502.0,420.0,5.0,28.0,915.0,817.86,602.78
2016,6,5,12,15,713.0,269.0,4.95,28.0,974.0,842.39,623.56
2016,6,5,12,30,924.0,118.0,4.9,28.0,1033.0,843.07,626.06
2016,6,5,12,45,922.0,118.5,4.9,28.0,1029.0,810.71,603.84
2016,6,5,13,0,920.0,119.0,4.9,28.0,1025.0,775.76,579.85
2016,6,5,13,15,917.5,118.5,4.85,28.0,1013.5,737.12,551.24
2016,6,5,13,30,915.0,118.0,4.8,28.0,1002.0,696.0,520.35
2016,6,5,13,45,909.5,118.5,4.8,28.0,981.5,651.43,486.49
2016,6,5,14,0,904.0,119.0,4.8,28.0,961.0,604.89,450.39
2016,6,5,14,15,898.5,117.5,4.7,28.0,934.5,555.14,410.75
2016,6,5,14,30,893.0,116.0,4.6,28.0,908.0,503.87,368.96
2016,6,5,14,45,882.5,116.0,4.6,28.0,873.5,450.31,324.63
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,396.18,278.81
2016,6,5,15,15,861.5,114.0,4.5,28.0,799.0,340.36,230.96
2016,6,5,15,30,851.0,112.0,4.4,28.0,759.0,284.49,183.26
2016,6,5,15,45,839.5,108.0,4.3,28.0,714.5,227.33,136.54
2016,6,5,16,0,828.0,104.0,4.2,28.0,670.0,162.23,88.8
2016,6,5,16,15,779.0,109.5,3.95,27.5,610.5,110.1,63.31
2016,6,5,16,30,730.0,115.0,3.7,27.0,551.0,76.01,57.94
2016,6,5,16,45,690.0,112.0,3.45,26.5,494.0,75.59,57.95
2016,6,5,17,0,650.0,109.0,3.2,26.0,437.0,75.17,57.94
2016,6,5,17,15,608.5,107.0,2.85,25.5,386.0,75.48,58.55
2016,6,5,17,30,567.0,105.0,2.5,25.0,335.0,75.95,59.27
2016,6,5,17,45,534.5,93.0,2.15,24.5,284.5,68.93,53.58
2016,6,5,18,0,502.0,81.0,1.8,24.0,234.0,61.48,47.4
2016,6,5,18,15,446.0,70.0,1.65,23.0,185.0,54.26,41.32
2016,6,5,18,30,390.0,59.0,1.5,22.0,136.0,46.74,34.74
2016,6,5,18,45,304.0,45.0,1.4,21.5,94.0,34.56,23.84
2016,6,5,19,0,218.0,31.0,1.3,21.0,52.0,24.02,13.74
2016,6,5,19,15,109.0,15.5,1.3,20.5,26.0,12.08,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,47.29,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,135.03,90.46
2016,6,6,6,15,374.0,38.5,2.6,18.5,97.0,203.35,154.37
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,283.48,223.41
2016,6,6,6,45,550.5,56.5,3.0,20.0,194.5,350.83,280.87
2016,6,6,7,0,618.0,64.0,3.2,21.0,247.0,423.81,340.78
2016,6,6,7,15,663.5,69.5,3.15,21.5,302.0,486.61,390.85
2016,6,6,7,30,709.0,75.0,3.1,22.0,357.0,549.75,439.28
2016,6,6,7,45,741.0,79.5,3.1,22.5,412.5,606.68,481.32
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,663.79,522.01
2016,6,6,8,15,796.5,87.5,3.2,23.5,521.0,713.17,555.06
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,761.34,586.66
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.5,794.42,605.95
2016,6,6,9,0,855.0,96.0,3.5,26.0,675.0,832.43,628.45
2016,6,6,9,15,868.0,98.5,3.5,26.0,721.0,864.11,648.27
2016,6,6,9,30,881.0,101.0,3.5,26.0,767.0,892.88,666.05
2016,6,6,9,45,890.5,103.0,3.5,26.5,807.5,914.86,677.89
2016,6,6,10,0,900.0,105.0,3.5,27.0,848.0,933.44,687.48
2016,6,6,10,15,907.5,107.0,3.45,27.0,882.0,946.62,694.59
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,956.07,699.36
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.5,958.42,698.55
2016,6,6,11,0,925.0,111.0,3.4,28.0,971.0,956.92,695.39
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.5,950.15,690.01
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,939.5,682.25
2016,6,6,11,45,935.5,112.5,3.25,28.0,1023.0,923.68,671.24
2016,6,6,12,0,939.0,112.0,3.2,28.0,1036.0,904.16,657.93
2016,6,6,12,15,939.0,112.0,3.15,28.0,1039.5,878.6,640.71
2016,6,6,12,30,939.0,112.0,3.1,28.0,1043.0,849.9,621.49
2016,6,6,12,45,937.5,112.0,3.1,28.5,1039.0,817.21,598.67
2016,6,6,13,0,936.0,112.0,3.1,29.0,1035.0,781.85,574.08
2016,6,6,13,15,933.5,111.5,3.05,29.0,1022.5,742.74,546.09
2016,6,6,13,30,931.0,111.0,3.0,29.0,1010.0,701.1,515.68
2016,6,6,13,45,926.5,110.5,3.0,29.0,990.0,655.81,482.24
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,608.45,446.44
2016,6,6,14,15,916.0,109.0,2.95,29.0,942.5,558.06,407.33
2016,6,6,14,30,910.0,108.0,2.9,29.0,915.0,506.16,366.0
2016,6,6,14,45,897.5,109.0,2.85,29.0,879.5,451.73,321.72
2016,6,6,15,0,885.0,110.0,2.8,29.0,844.0,396.91,276.06
2016,6,6,15,15,874.5,108.0,2.75,28.5,804.0,340.47,228.91
2016,6,6,15,30,864.0,106.0,2.7,28.0,764.0,283.97,181.58
2016,6,6,15,45,851.0,103.0,2.65,28.0,718.5,226.53,134.98
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,169.82,94.01
2016,6,6,16,15,820.5,97.0,2.45,28.0,623.5,104.55,57.51
2016,6,6,16,30,803.0,94.0,2.3,28.0,574.0,70.54,53.14
2016,6,6,16,45,780.5,90.0,2.2,28.0,521.5,68.91,52.02
2016,6,6,17,0,758.0,86.0,2.1,28.0,469.0,67.16,50.76
2016,6,6,17,15,727.0,82.0,1.95,27.5,414.5,65.19,49.42
2016,6,6,17,30,696.0,78.0,1.8,27.0,360.0,57.88,43.55
2016,6,6,17,45,653.0,72.0,1.7,26.5,306.0,54.37,40.81
2016,6,6,18,0,610.0,66.0,1.6,26.0,252.0,50.74,37.88
2016,6,6,18,15,545.0,58.5,1.45,25.0,200.0,45.68,33.66
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,40.53,29.15
2016,6,6,18,45,379.0,40.5,1.2,23.0,102.5,32.59,22.03
2016,6,6,19,0,278.0,30.0,1.1,22.0,57.0,24.5,14.14
2016,6,6,19,15,139.0,15.0,1.1,21.5,28.5,12.12,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.5,0.9,19.0,24.0,39.93,0.0
2016,6,7,6,0,201.0,31.0,0.9,20.0,48.0,115.71,76.65
2016,6,7,6,15,303.5,43.5,1.0,20.5,91.0,178.62,133.94
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,256.72,199.53
2016,6,7,6,45,472.0,65.5,1.2,21.5,184.5,321.79,254.0
2016,6,7,7,0,538.0,75.0,1.3,22.0,235.0,392.4,311.05
2016,6,7,7,15,585.5,82.0,1.25,22.5,288.0,454.49,359.04
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,519.24,406.98
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,575.31,446.05
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,631.88,483.94
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,681.21,517.1
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,726.63,546.04
2016,6,7,8,45,768.5,113.5,1.55,26.5,601.0,767.12,571.67
2016,6,7,9,0,787.0,117.0,1.7,27.0,650.0,805.61,595.71
2016,6,7,9,15,801.5,120.0,1.7,27.0,695.0,837.85,615.15
2016,6,7,9,30,816.0,123.0,1.7,27.0,740.0,867.4,632.73
2016,6,7,9,45,603.0,235.0,1.75,27.5,704.5,806.02,588.16
2016,6,7,10,0,390.0,347.0,1.8,28.0,669.0,706.56,515.39
2016,6,7,10,15,385.5,365.0,1.8,28.0,694.5,719.68,523.81
2016,6,7,10,30,381.0,383.0,1.8,28.0,720.0,730.57,529.78
2016,6,7,10,45,625.5,258.5,1.8,28.5,831.0,849.14,612.04
2016,6,7,11,0,870.0,134.0,1.8,29.0,942.0,927.5,661.02
2016,6,7,11,15,874.0,135.0,1.85,29.0,962.0,921.24,656.18
2016,6,7,11,30,878.0,136.0,1.9,29.0,982.0,911.27,649.96
2016,6,7,11,45,653.0,285.5,1.95,29.0,919.0,848.87,607.44
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,766.61,548.23
2016,6,7,12,15,659.5,284.5,2.0,29.0,936.5,810.31,583.09
2016,6,7,12,30,891.0,134.0,2.0,29.0,1017.0,828.78,597.95
2016,6,7,12,45,892.0,132.5,2.05,29.5,1013.5,798.08,576.94
2016,6,7,13,0,893.0,131.0,2.1,30.0,1010.0,764.81,554.14
2016,6,7,13,15,890.0,130.5,2.1,30.0,998.5,726.86,527.64
2016,6,7,13,30,887.0,130.0,2.1,30.0,987.0,686.56,498.99
2016,6,7,13,45,883.5,128.5,2.15,30.0,967.5,642.98,467.65
2016,6,7,14,0,880.0,127.0,2.2,30.0,948.0,597.36,433.97
2016,6,7,14,15,873.5,125.5,2.2,30.0,921.0,548.34,396.66
2016,6,7,14,30,867.0,124.0,2.2,30.0,894.0,497.94,357.24
2016,6,7,14,45,858.0,123.0,2.25,30.0,860.5,445.71,315.44
2016,6,7,15,0,849.0,122.0,2.3,30.0,827.0,392.8,271.98
2016,6,7,15,15,480.0,240.5,2.25,29.5,635.5,307.16,213.89
2016,6,7,15,30,111.0,359.0,2.2,29.0,444.0,286.02,208.71
2016,6,7,15,45,454.5,235.5,2.2,29.0,551.5,232.09,154.55
2016,6,7,16,0,798.0,112.0,2.2,29.0,659.0,165.11,91.4
2016,6,7,16,15,780.0,108.5,2.1,29.0,610.5,110.48,62.6
2016,6,7,16,30,762.0,105.0,2.0,29.0,562.0,77.18,58.35
2016,6,7,16,45,741.5,100.0,1.9,29.0,510.5,75.24,57.0
2016,6,7,17,0,721.0,95.0,1.8,29.0,459.0,73.12,55.47
2016,6,7,17,15,689.0,90.0,1.7,28.5,406.0,64.62,48.72
2016,6,7,17,30,657.0,85.0,1.6,28.0,353.0,62.32,47.09
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.5,58.68,44.17
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,54.93,41.07
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,49.71,36.77
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,44.4,32.17
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,35.82,24.55
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.6,14.95
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,35.36,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,104.79,68.67
2016,6,8,6,15,260.5,46.5,0.35,22.5,88.0,165.63,122.78
2016,6,8,6,30,357.0,61.0,0.5,23.0,130.0,237.24,182.17
2016,6,8,6,45,448.0,64.5,0.7,23.5,179.0,308.52,240.68
2016,6,8,7,0,539.0,68.0,0.9,24.0,228.0,384.59,301.52
2016,6,8,7,15,531.0,87.0,1.1,24.5,271.0,427.41,335.06
2016,6,8,7,30,523.0,106.0,1.3,25.0,314.0,467.57,365.39
2016,6,8,7,45,602.0,104.5,1.55,25.5,377.5,542.1,421.17
2016,6,8,8,0,681.0,103.0,1.8,26.0,441.0,620.54,478.1
2016,6,8,8,15,706.0,107.5,1.9,26.0,492.0,668.84,511.86
2016,6,8,8,30,731.0,112.0,2.0,26.0,543.0,716.33,543.73
2016,6,8,8,45,748.5,116.5,2.15,26.5,591.0,753.29,567.12
2016,6,8,9,0,766.0,121.0,2.3,27.0,639.0,791.5,591.18
2016,6,8,9,15,780.5,124.0,2.35,27.0,683.5,823.27,611.14
2016,6,8,9,30,795.0,127.0,2.4,27.0,728.0,852.42,629.31
2016,6,8,9,45,635.5,219.5,2.45,27.5,716.5,819.72,603.87
2016,6,8,10,0,476.0,312.0,2.5,28.0,705.0,764.9,561.08
2016,6,8,10,15,393.5,362.5,2.5,28.0,696.5,724.13,530.89
2016,6,8,10,30,311.0,413.0,2.5,28.0,688.0,695.18,508.2
2016,6,8,10,45,276.5,436.5,2.5,28.5,687.0,681.25,496.17
2016,6,8,11,0,242.0,460.0,2.5,29.0,686.0,652.34,474.15
2016,6,8,11,15,241.5,471.0,2.5,29.0,700.5,655.23,475.65
2016,6,8,11,30,241.0,482.0,2.5,29.0,715.0,656.58,475.94
2016,6,8,11,45,326.5,457.0,2.5,29.0,776.5,708.13,512.34
2016,6,8,12,0,412.0,432.0,2.5,29.0,838.0,745.05,538.19
2016,6,8,12,15,244.5,457.0,2.5,29.0,698.5,610.75,443.41
2016,6,8,12,30,77.0,482.0,2.5,29.0,559.0,474.13,345.37
2016,6,8,12,45,441.5,332.0,2.55,29.5,768.0,632.2,463.32
2016,6,8,13,0,806.0,182.0,2.6,30.0,977.0,748.41,545.82
2016,6,8,13,15,803.0,181.5,2.6,30.0,965.5,711.7,518.87
2016,6,8,13,30,800.0,181.0,2.6,30.0,954.0,672.93,491.1
2016,6,8,13,45,794.0,180.0,2.65,30.0,934.5,630.01,460.03
2016,6,8,14,0,788.0,179.0,2.7,30.0,915.0,585.57,427.08
2016,6,8,14,15,781.0,177.0,2.7,29.5,888.5,538.56,392.03
2016,6,8,14,30,774.0,175.0,2.7,29.0,862.0,490.55,355.11
2016,6,8,14,45,760.0,175.0,2.7,29.0,828.5,440.32,314.84
2016,6,8,15,0,746.0,175.0,2.7,29.0,795.0,390.26,273.8
2016,6,8,15,15,732.5,171.5,2.7,28.5,756.0,332.68,227.1
2016,6,8,15,30,719.0,168.0,2.7,28.0,717.0,280.33,184.07
2016,6,8,15,45,701.5,164.0,2.7,28.0,673.0,227.82,142.09
2016,6,8,16,0,684.0,160.0,2.7,28.0,629.0,176.9,105.43
2016,6,8,16,15,662.5,154.5,2.6,27.5,581.5,126.61,78.27
2016,6,8,16,30,641.0,149.0,2.5,27.0,534.0,95.85,74.27
2016,6,8,16,45,448.0,178.5,2.4,27.0,435.5,114.93,90.32
2016,6,8,17,0,255.0,208.0,2.3,27.0,337.0,138.2,109.78
2016,6,8,17,15,239.0,187.0,2.15,26.5,297.0,126.67,100.81
2016,6,8,17,30,223.0,166.0,2.0,26.0,257.0,114.56,91.29
2016,6,8,17,45,205.0,143.5,1.85,26.0,217.5,100.96,80.17
2016,6,8,18,0,187.0,121.0,1.7,26.0,178.0,86.77,68.36
2016,6,8,18,15,158.0,99.0,1.6,25.5,141.0,74.06,57.68
2016,6,8,18,30,129.0,77.0,1.5,25.0,104.0,58.5,44.26
2016,6,8,18,45,90.0,56.0,1.4,24.5,72.0,43.2,30.81
2016,6,8,19,0,51.0,35.0,1.3,24.0,40.0,27.64,16.64
2016,6,8,19,15,25.5,17.5,1.35,23.5,20.0,14.23,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,33.16,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,99.4,65.12
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,158.18,117.7
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,227.02,175.02
2016,6,9,6,45,401.0,73.0,0.85,23.5,174.5,289.84,226.71
2016,6,9,7,0,473.0,83.0,0.8,24.0,223.0,364.63,285.73
2016,6,9,7,15,520.5,91.5,1.0,24.5,274.5,425.39,333.08
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,488.92,381.1
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,545.51,422.67
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,603.13,463.94
2016,6,9,8,15,671.0,116.0,1.7,26.0,482.0,651.49,497.92
2016,6,9,8,30,697.0,121.0,1.8,26.0,533.0,699.17,530.55
2016,6,9,8,45,718.0,125.0,1.95,26.5,581.0,740.67,557.17
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,776.56,579.69
2016,6,9,9,15,754.5,132.5,2.2,27.5,673.0,809.13,599.44
2016,6,9,9,30,770.0,136.0,2.3,28.0,717.0,839.17,617.37
2016,6,9,9,45,539.5,256.5,2.4,28.5,675.0,764.0,561.81
2016,6,9,10,0,309.0,377.0,2.5,29.0,633.0,662.35,485.6
2016,6,9,10,15,561.0,261.0,2.6,29.0,748.0,797.15,583.87
2016,6,9,10,30,813.0,145.0,2.7,29.0,863.0,907.17,658.19
2016,6,9,10,45,819.5,146.5,2.8,29.0,889.5,911.08,659.69
2016,6,9,11,0,826.0,148.0,2.9,29.0,916.0,899.05,651.79
2016,6,9,11,15,831.0,149.5,2.95,29.0,936.0,894.32,648.53
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,885.99,642.95
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,871.6,632.53
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,853.82,619.97
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,831.09,605.13
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,805.57,588.44
2016,6,9,12,45,550.0,322.5,3.35,30.0,867.5,707.6,516.29
2016,6,9,13,0,253.0,495.0,3.4,30.0,745.0,599.43,435.75
2016,6,9,13,15,546.0,322.0,3.4,30.0,852.5,650.52,476.8
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,669.01,492.72
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.0,627.21,461.34
2016,6,9,14,0,831.0,146.0,3.4,30.0,922.0,583.53,428.2
2016,6,9,14,15,824.5,144.5,3.35,30.0,896.0,536.86,391.91
2016,6,9,14,30,818.0,143.0,3.3,30.0,870.0,487.65,352.85
2016,6,9,14,45,790.0,152.5,3.3,30.0,833.0,436.59,311.69
2016,6,9,15,0,762.0,162.0,3.3,30.0,796.0,386.94,270.84
2016,6,9,15,15,749.5,159.0,3.25,29.5,757.5,334.81,227.85
2016,6,9,15,30,737.0,156.0,3.2,29.0,719.0,276.98,180.55
2016,6,9,15,45,718.0,153.0,3.2,29.0,675.0,223.96,138.12
2016,6,9,16,0,699.0,150.0,3.2,29.0,631.0,172.64,101.18
2016,6,9,16,15,678.5,145.5,3.1,29.0,583.5,122.24,73.83
2016,6,9,16,30,658.0,141.0,3.0,29.0,536.0,90.89,69.62
2016,6,9,16,45,628.5,135.5,2.95,29.0,485.5,89.82,69.03
2016,6,9,17,0,599.0,130.0,2.9,29.0,435.0,88.63,68.3
2016,6,9,17,15,564.0,122.5,2.7,28.5,383.5,85.79,66.35
2016,6,9,17,30,529.0,115.0,2.5,28.0,332.0,81.55,63.18
2016,6,9,17,45,484.0,105.0,2.35,27.5,281.5,75.54,58.46
2016,6,9,18,0,439.0,95.0,2.2,27.0,231.0,69.3,53.41
2016,6,9,18,15,376.5,82.5,2.05,26.5,182.5,60.95,46.38
2016,6,9,18,30,314.0,70.0,1.9,26.0,134.0,52.35,38.91
2016,6,9,18,45,233.0,53.5,1.75,25.5,93.0,40.49,28.42
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.32,17.17
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,14.71,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,38.93,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,112.87,73.91
2016,6,10,6,15,297.5,42.5,1.25,22.5,89.0,173.94,129.3
2016,6,10,6,30,396.0,55.0,1.4,23.0,131.0,249.9,192.94
2016,6,10,6,45,465.5,63.0,1.6,23.5,180.0,314.28,246.86
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,384.52,303.85
2016,6,10,7,15,580.5,77.5,1.9,24.0,281.0,444.49,351.65
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,507.0,399.92
2016,6,10,7,45,660.5,89.0,2.1,24.5,386.0,562.49,440.73
2016,6,10,8,0,695.0,94.0,2.2,25.0,439.0,618.67,480.84
2016,6,10,8,15,514.5,165.5,2.25,25.5,436.5,579.01,446.99
2016,6,10,8,30,334.0,237.0,2.3,26.0,434.0,514.18,394.85
2016,6,10,8,45,557.0,173.0,2.35,26.5,535.5,660.4,502.98
2016,6,10,9,0,780.0,109.0,2.4,27.0,637.0,788.84,590.85
2016,6,10,9,15,794.5,112.0,2.4,27.0,681.0,821.01,610.02
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,850.54,628.09
2016,6,10,9,45,819.5,117.5,2.4,27.5,764.5,863.42,633.79
2016,6,10,10,0,830.0,120.0,2.4,28.0,804.0,882.5,643.79
2016,6,10,10,15,838.5,121.5,2.4,28.0,837.5,895.5,651.03
2016,6,10,10,30,847.0,123.0,2.4,28.0,871.0,905.05,656.17
2016,6,10,10,45,637.0,256.5,2.4,28.5,829.0,856.52,620.53
2016,6,10,11,0,427.0,390.0,2.4,29.0,787.0,778.64,561.68
2016,6,10,11,15,647.5,259.0,2.4,29.0,875.5,850.52,615.16
2016,6,10,11,30,868.0,128.0,2.4,29.0,964.0,894.41,644.43
2016,6,10,11,45,875.0,125.5,2.45,29.5,977.5,880.89,634.02
2016,6,10,12,0,882.0,123.0,2.5,30.0,991.0,863.83,621.91
2016,6,10,12,15,882.5,123.0,2.5,30.0,995.5,840.03,606.34
2016,6,10,12,30,883.0,123.0,2.5,30.0,1000.0,813.29,588.89
2016,6,10,12,45,882.5,123.0,2.55,30.5,996.5,783.16,568.35
2016,6,10,13,0,882.0,123.0,2.6,31.0,993.0,750.55,545.8
2016,6,10,13,15,583.0,298.5,2.6,31.0,871.0,653.24,473.7
2016,6,10,13,30,284.0,474.0,2.6,31.0,749.0,566.32,408.85
2016,6,10,13,45,576.0,297.5,2.6,31.0,841.0,586.39,426.31
2016,6,10,14,0,868.0,121.0,2.6,31.0,933.0,586.85,427.0
2016,6,10,14,15,560.0,276.5,2.6,31.0,795.0,496.49,359.66
2016,6,10,14,30,252.0,432.0,2.6,31.0,657.0,435.24,314.93
2016,6,10,14,45,232.5,417.5,2.65,31.0,619.0,403.76,291.87
2016,6,10,15,0,213.0,403.0,2.7,31.0,581.0,367.51,265.16
2016,6,10,15,15,515.0,258.0,2.65,30.5,659.5,329.83,229.15
2016,6,10,15,30,817.0,113.0,2.6,30.0,738.0,279.33,178.49
2016,6,10,15,45,587.0,199.0,2.6,30.0,634.5,231.56,148.38
2016,6,10,16,0,357.0,285.0,2.6,30.0,531.0,226.61,155.01
2016,6,10,16,15,550.5,195.0,2.5,29.5,542.0,148.39,96.72
2016,6,10,16,30,744.0,105.0,2.4,29.0,553.0,76.74,57.95
2016,6,10,16,45,375.0,133.5,2.35,29.0,359.0,86.46,66.25
2016,6,10,17,0,6.0,162.0,2.3,29.0,165.0,126.81,99.62
2016,6,10,17,15,3.0,144.5,2.15,28.5,146.0,113.61,89.26
2016,6,10,17,30,0.0,127.0,2.0,28.0,127.0,100.29,78.73
2016,6,10,17,45,254.5,104.0,1.85,28.0,183.0,76.49,59.09
2016,6,10,18,0,509.0,81.0,1.7,28.0,239.0,61.28,46.41
2016,6,10,18,15,446.0,71.5,1.55,27.5,190.0,55.23,41.35
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,46.98,34.22
2016,6,10,18,45,287.5,49.0,1.3,26.5,98.5,37.4,25.74
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.68,16.63
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,28.05,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,79.35,50.85
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.5,143.62,106.64
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,209.72,162.03
2016,6,11,6,45,351.5,79.0,2.6,24.5,168.5,271.85,213.94
2016,6,11,7,0,423.0,91.0,2.8,25.0,216.0,340.68,269.99
2016,6,11,7,15,472.0,100.5,2.9,25.0,266.5,399.7,317.43
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,462.06,366.16
2016,6,11,7,45,559.5,117.0,3.1,25.5,368.5,524.94,413.02
2016,6,11,8,0,598.0,124.0,3.2,26.0,420.0,582.45,454.72
2016,6,11,8,15,626.0,130.0,3.25,26.0,470.5,631.8,490.16
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,680.71,524.62
2016,6,11,8,45,671.0,143.0,3.35,26.5,568.0,721.0,551.1
2016,6,11,9,0,688.0,150.0,3.4,27.0,615.0,759.52,575.44
2016,6,11,9,15,705.0,154.0,3.4,27.0,659.0,792.81,596.78
2016,6,11,9,30,722.0,158.0,3.4,27.0,703.0,823.81,616.45
2016,6,11,9,45,725.5,167.0,3.45,27.5,740.0,845.5,628.71
2016,6,11,10,0,729.0,176.0,3.5,28.0,777.0,863.97,638.84
2016,6,11,10,15,739.5,179.0,3.5,28.0,810.5,872.42,643.3
2016,6,11,10,30,750.0,182.0,3.5,28.0,844.0,884.49,650.37
2016,6,11,10,45,438.0,323.0,3.55,28.5,713.0,733.97,540.55
2016,6,11,11,0,126.0,464.0,3.6,29.0,582.0,550.17,403.66
2016,6,11,11,15,441.5,333.5,3.6,29.0,757.0,731.59,538.74
2016,6,11,11,30,757.0,203.0,3.6,29.0,932.0,874.56,640.09
2016,6,11,11,45,754.5,208.0,3.6,29.5,943.0,859.38,627.32
2016,6,11,12,0,752.0,213.0,3.6,30.0,954.0,840.96,613.58
2016,6,11,12,15,753.5,213.0,3.55,30.0,958.0,818.77,597.97
2016,6,11,12,30,755.0,213.0,3.5,30.0,962.0,793.89,580.44
2016,6,11,12,45,755.0,212.0,3.5,30.0,959.0,764.78,560.1
2016,6,11,13,0,755.0,211.0,3.5,30.0,956.0,733.61,538.08
2016,6,11,13,15,751.5,210.0,3.45,30.0,945.0,697.92,512.38
2016,6,11,13,30,748.0,209.0,3.4,30.0,934.0,660.41,484.99
2016,6,11,13,45,744.0,206.5,3.4,30.0,915.5,621.16,455.97
2016,6,11,14,0,740.0,204.0,3.4,30.0,897.0,577.71,423.37
2016,6,11,14,15,732.5,202.0,3.35,30.0,871.0,531.49,387.86
2016,6,11,14,30,725.0,200.0,3.3,30.0,845.0,484.45,350.89
2016,6,11,14,45,698.0,207.0,3.25,30.0,809.5,435.15,311.56
2016,6,11,15,0,671.0,214.0,3.2,30.0,774.0,387.39,272.77
2016,6,11,15,15,657.5,209.5,3.15,30.0,736.0,337.63,231.92
2016,6,11,15,30,644.0,205.0,3.1,30.0,698.0,288.69,191.77
2016,6,11,15,45,625.5,200.0,3.05,30.0,655.5,239.57,153.01
2016,6,11,16,0,607.0,195.0,3.0,30.0,613.0,192.32,119.25
2016,6,11,16,15,584.5,188.0,2.9,29.5,566.5,145.59,93.65
2016,6,11,16,30,562.0,181.0,2.8,29.0,520.0,115.74,89.87
2016,6,11,16,45,535.0,172.0,2.7,29.0,471.0,112.27,87.38
2016,6,11,17,0,508.0,163.0,2.6,29.0,422.0,108.52,84.63
2016,6,11,17,15,471.5,152.5,2.4,28.5,371.5,103.43,80.9
2016,6,11,17,30,435.0,142.0,2.2,28.0,321.0,98.05,76.89
2016,6,11,17,45,390.0,128.5,2.05,28.0,271.5,90.28,70.64
2016,6,11,18,0,345.0,115.0,1.9,28.0,222.0,82.18,63.96
2016,6,11,18,15,286.0,98.0,1.8,27.5,175.0,72.62,56.0
2016,6,11,18,30,227.0,81.0,1.7,27.0,128.0,60.52,45.62
2016,6,11,18,45,156.0,60.0,1.65,26.5,88.0,45.43,32.44
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,30.02,18.56
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,15.76,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
