Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,27.08,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,77.0,48.98
2016,6,12,6,15,183.5,50.0,2.45,24.0,80.0,131.61,97.13
2016,6,12,6,30,264.0,68.0,2.5,24.0,119.0,203.65,157.34
2016,6,12,6,45,334.0,81.0,2.65,24.5,166.0,265.26,208.75
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,333.44,264.24
2016,6,12,7,15,321.0,123.5,2.9,25.0,230.5,324.69,258.07
2016,6,12,7,30,238.0,153.0,3.0,25.0,248.0,318.58,252.68
2016,6,12,7,45,176.5,181.5,3.1,25.5,257.5,304.49,240.12
2016,6,12,8,0,115.0,210.0,3.2,26.0,267.0,296.35,231.57
2016,6,12,8,15,129.0,235.5,3.25,26.0,306.5,335.77,261.39
2016,6,12,8,30,143.0,261.0,3.3,26.0,346.0,375.48,290.86
2016,6,12,8,45,121.5,283.0,3.35,26.5,359.5,382.92,294.29
2016,6,12,9,0,100.0,305.0,3.4,27.0,373.0,372.84,284.83
2016,6,12,9,15,66.0,301.0,3.4,27.5,347.0,338.94,257.4
2016,6,12,9,30,32.0,297.0,3.4,28.0,321.0,303.99,229.26
2016,6,12,9,45,228.5,313.0,3.4,28.5,500.5,525.27,395.75
2016,6,12,10,0,425.0,329.0,3.4,29.0,680.0,733.42,542.62
2016,6,12,10,15,434.0,342.5,3.35,29.0,713.5,754.5,554.54
2016,6,12,10,30,443.0,356.0,3.3,29.0,747.0,773.22,565.98
2016,6,12,10,45,443.5,372.0,3.3,29.0,774.0,783.9,572.03
2016,6,12,11,0,444.0,388.0,3.3,29.0,801.0,791.86,576.34
2016,6,12,11,15,451.5,402.0,3.3,29.0,830.0,801.58,582.04
2016,6,12,11,30,459.0,416.0,3.3,29.0,859.0,808.31,585.78
2016,6,12,11,45,452.5,426.0,3.35,29.5,867.0,796.39,576.06
2016,6,12,12,0,446.0,436.0,3.4,30.0,875.0,781.98,564.84
2016,6,12,12,15,410.0,441.5,3.35,30.0,846.5,733.94,531.45
2016,6,12,12,30,374.0,447.0,3.3,30.0,818.0,690.67,501.17
2016,6,12,12,45,398.5,440.5,3.3,30.0,835.0,684.46,497.18
2016,6,12,13,0,423.0,434.0,3.3,30.0,852.0,675.04,490.63
2016,6,12,13,15,353.0,454.0,3.3,30.0,800.0,618.89,450.41
2016,6,12,13,30,283.0,474.0,3.3,30.0,748.0,565.79,412.29
2016,6,12,13,45,334.5,441.5,3.3,30.0,759.0,552.66,403.41
2016,6,12,14,0,386.0,409.0,3.3,30.0,770.0,535.04,390.57
2016,6,12,14,15,286.5,425.5,3.25,30.0,690.0,469.39,342.63
2016,6,12,14,30,187.0,442.0,3.2,30.0,610.0,418.8,305.85
2016,6,12,14,45,215.5,420.5,3.2,30.0,606.0,399.06,290.72
2016,6,12,15,0,244.0,399.0,3.2,30.0,602.0,368.2,266.77
2016,6,12,15,15,322.5,355.5,3.15,30.0,610.5,342.92,244.81
2016,6,12,15,30,401.0,312.0,3.1,30.0,619.0,301.72,209.87
2016,6,12,15,45,386.5,296.5,3.05,30.0,578.5,267.21,183.33
2016,6,12,16,0,372.0,281.0,3.0,30.0,538.0,226.75,154.54
2016,6,12,16,15,343.0,265.0,2.9,29.5,488.0,186.88,131.22
2016,6,12,16,30,314.0,249.0,2.8,29.0,438.0,159.32,125.08
2016,6,12,16,45,298.0,227.0,2.7,29.0,394.0,148.39,116.7
2016,6,12,17,0,282.0,205.0,2.6,29.0,350.0,136.83,107.72
2016,6,12,17,15,361.0,171.5,2.4,28.5,335.0,119.16,93.83
2016,6,12,17,30,440.0,138.0,2.2,28.0,320.0,95.45,74.7
2016,6,12,17,45,400.0,124.0,2.05,28.0,271.0,87.33,68.17
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,78.84,61.17
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,68.77,52.77
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,59.3,44.6
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,44.84,31.97
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,30.09,18.67
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,15.44,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,29.28,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,82.82,52.85
2016,6,13,6,15,207.5,49.5,3.15,24.5,83.0,147.8,109.35
2016,6,13,6,30,298.0,66.0,3.3,25.0,123.0,215.63,166.13
2016,6,13,6,45,384.5,74.5,3.5,25.5,172.5,281.8,221.34
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,361.39,285.92
2016,6,13,7,15,520.0,91.0,3.75,26.0,273.5,422.26,334.8
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,486.03,384.56
2016,6,13,7,45,387.5,153.0,3.85,26.5,317.0,440.57,346.76
2016,6,13,8,0,206.0,207.0,3.9,27.0,309.0,357.26,279.35
2016,6,13,8,15,462.5,159.5,3.85,27.0,422.5,532.42,415.58
2016,6,13,8,30,719.0,112.0,3.8,27.0,536.0,703.55,541.88
2016,6,13,8,45,482.5,207.5,3.8,27.5,502.5,627.06,479.55
2016,6,13,9,0,246.0,303.0,3.8,28.0,469.0,523.82,397.6
2016,6,13,9,15,521.5,212.0,3.75,28.5,595.5,686.69,519.46
2016,6,13,9,30,797.0,121.0,3.7,29.0,722.0,844.81,628.09
2016,6,13,9,45,477.0,261.0,3.7,29.5,626.0,711.15,528.66
2016,6,13,10,0,157.0,401.0,3.7,30.0,530.0,532.15,393.43
2016,6,13,10,15,497.0,265.0,3.65,30.0,698.5,737.23,545.81
2016,6,13,10,30,837.0,129.0,3.6,30.0,867.0,900.47,657.35
2016,6,13,10,45,519.5,297.5,3.6,30.5,760.5,783.86,571.97
2016,6,13,11,0,202.0,466.0,3.6,31.0,654.0,620.9,451.13
2016,6,13,11,15,291.5,446.5,3.55,31.0,724.0,688.75,499.98
2016,6,13,11,30,381.0,427.0,3.5,31.0,794.0,740.68,536.17
2016,6,13,11,45,620.0,282.0,3.5,31.5,888.5,815.97,590.96
2016,6,13,12,0,859.0,137.0,3.5,32.0,983.0,855.59,618.17
2016,6,13,12,15,860.0,137.5,3.5,32.0,987.5,832.98,602.78
2016,6,13,12,30,861.0,138.0,3.5,32.0,992.0,807.5,585.93
2016,6,13,12,45,540.5,319.5,3.5,32.0,855.5,697.92,506.1
2016,6,13,13,0,220.0,501.0,3.5,32.0,719.0,580.03,418.65
2016,6,13,13,15,535.0,319.5,3.5,32.0,840.0,641.28,467.0
2016,6,13,13,30,850.0,138.0,3.5,32.0,961.0,669.07,489.44
2016,6,13,13,45,843.5,138.5,3.5,32.0,941.5,626.97,457.98
2016,6,13,14,0,837.0,139.0,3.5,32.0,922.0,583.16,424.93
2016,6,13,14,15,533.5,288.5,3.5,32.0,782.5,495.79,359.6
2016,6,13,14,30,230.0,438.0,3.5,32.0,643.0,436.22,315.88
2016,6,13,14,45,276.0,409.0,3.5,32.0,646.0,409.08,295.2
2016,6,13,15,0,322.0,380.0,3.5,32.0,649.0,383.96,274.8
2016,6,13,15,15,401.0,329.5,3.4,31.5,648.0,343.1,241.56
2016,6,13,15,30,480.0,279.0,3.3,31.0,647.0,300.24,205.36
2016,6,13,15,45,427.5,280.0,3.25,31.0,593.5,256.8,173.29
2016,6,13,16,0,375.0,281.0,3.2,31.0,540.0,227.46,154.38
2016,6,13,16,15,403.0,251.0,3.05,30.5,511.0,174.0,119.24
2016,6,13,16,30,431.0,221.0,2.9,30.0,482.0,136.76,106.45
2016,6,13,16,45,348.0,215.0,2.8,30.0,413.5,142.5,111.51
2016,6,13,17,0,265.0,209.0,2.7,30.0,345.0,138.83,108.91
2016,6,13,17,15,297.5,179.0,2.5,29.5,315.5,122.72,96.36
2016,6,13,17,30,330.0,149.0,2.3,29.0,286.0,105.56,82.75
2016,6,13,17,45,303.0,131.0,2.15,29.0,242.5,94.27,73.64
2016,6,13,18,0,276.0,113.0,2.0,29.0,199.0,82.54,64.0
2016,6,13,18,15,238.0,94.5,1.95,28.5,158.5,70.0,53.58
2016,6,13,18,30,200.0,76.0,1.9,28.0,118.0,57.07,42.55
2016,6,13,18,45,146.0,56.5,1.9,27.5,82.5,43.04,30.34
2016,6,13,19,0,92.0,37.0,1.9,27.0,47.0,28.67,17.48
2016,6,13,19,15,46.0,18.5,2.05,27.0,23.5,14.7,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,25.99,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,74.82,47.4
2016,6,14,6,15,177.5,51.0,3.3,24.0,80.5,130.33,96.18
2016,6,14,6,30,263.0,69.0,3.4,24.0,120.0,203.74,157.57
2016,6,14,6,45,131.5,68.5,3.55,24.5,94.0,142.35,110.99
2016,6,14,7,0,0.0,68.0,3.7,25.0,68.0,57.08,41.36
2016,6,14,7,15,0.0,89.5,3.75,25.0,89.5,76.28,57.07
2016,6,14,7,30,0.0,111.0,3.8,25.0,111.0,95.47,72.48
2016,6,14,7,45,0.0,119.0,3.9,25.5,119.0,101.87,77.22
2016,6,14,8,0,0.0,127.0,4.0,26.0,127.0,108.41,82.0
2016,6,14,8,15,0.5,145.0,3.9,26.0,145.5,124.61,94.57
2016,6,14,8,30,1.0,163.0,3.8,26.0,164.0,140.82,107.02
2016,6,14,8,45,32.5,227.5,3.7,26.5,249.5,238.34,183.18
2016,6,14,9,0,64.0,292.0,3.6,27.0,335.0,329.17,251.76
2016,6,14,9,15,39.0,268.5,3.45,27.5,295.5,282.9,214.82
2016,6,14,9,30,14.0,245.0,3.3,28.0,256.0,224.39,168.96
2016,6,14,9,45,15.0,258.5,3.15,28.5,271.0,236.97,177.82
2016,6,14,10,0,16.0,272.0,3.0,29.0,286.0,249.48,186.4
2016,6,14,10,15,18.0,292.5,2.95,29.0,309.0,269.13,200.67
2016,6,14,10,30,20.0,313.0,2.9,29.0,332.0,288.59,214.7
2016,6,14,10,45,43.5,373.5,2.85,29.5,414.0,378.82,280.24
2016,6,14,11,0,67.0,434.0,2.8,30.0,496.0,454.33,333.24
2016,6,14,11,15,48.0,408.0,2.9,30.0,453.5,409.22,300.24
2016,6,14,11,30,29.0,382.0,3.0,30.0,411.0,365.08,268.15
2016,6,14,11,45,24.5,363.0,3.1,30.5,387.5,340.89,250.18
2016,6,14,12,0,20.0,344.0,3.2,31.0,364.0,308.88,226.46
2016,6,14,12,15,127.5,423.5,3.35,31.0,550.0,479.56,351.32
2016,6,14,12,30,235.0,503.0,3.5,31.0,736.0,623.01,451.93
2016,6,14,12,45,548.0,321.0,3.7,31.5,862.5,705.03,513.75
2016,6,14,13,0,861.0,139.0,3.9,32.0,989.0,747.74,547.51
2016,6,14,13,15,858.0,138.0,4.0,32.0,977.5,710.95,521.03
2016,6,14,13,30,855.0,137.0,4.1,32.0,966.0,671.91,492.85
2016,6,14,13,45,853.0,135.0,4.25,32.0,947.5,630.62,462.51
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,587.22,429.81
2016,6,14,14,15,585.0,274.5,4.4,32.0,815.0,508.98,370.44
2016,6,14,14,30,319.0,416.0,4.4,32.0,701.0,456.16,330.82
2016,6,14,14,45,571.5,270.0,4.45,32.0,756.5,428.6,307.27
2016,6,14,15,0,824.0,124.0,4.5,32.0,812.0,388.45,270.08
2016,6,14,15,15,813.0,121.5,4.45,31.5,773.5,335.15,225.71
2016,6,14,15,30,802.0,119.0,4.4,31.0,735.0,275.34,176.42
2016,6,14,15,45,787.5,116.5,4.4,31.0,691.5,220.88,132.29
2016,6,14,16,0,773.0,114.0,4.4,31.0,648.0,167.47,93.33
2016,6,14,16,15,754.5,110.5,4.25,30.5,600.5,114.42,64.33
2016,6,14,16,30,736.0,107.0,4.1,30.0,553.0,77.8,58.64
2016,6,14,16,45,710.0,103.5,4.0,30.0,502.0,70.12,52.55
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,69.29,52.07
2016,6,14,17,15,652.0,95.0,3.6,29.5,399.5,67.29,50.73
2016,6,14,17,30,620.0,90.0,3.3,29.0,348.0,65.19,49.27
2016,6,14,17,45,575.0,83.5,3.05,29.0,296.0,61.74,46.53
2016,6,14,18,0,530.0,77.0,2.8,29.0,244.0,58.18,43.62
2016,6,14,18,15,466.5,68.5,2.65,28.5,194.5,52.78,39.13
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,47.24,34.32
2016,6,14,18,45,310.0,48.0,2.4,27.5,102.5,36.74,25.11
2016,6,14,19,0,217.0,36.0,2.3,27.0,60.0,27.73,16.76
2016,6,14,19,15,108.5,18.0,2.4,26.5,30.0,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,19.76,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,53.6,32.76
2016,6,15,6,15,112.0,56.0,3.15,24.5,75.0,105.81,77.44
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,171.8,132.07
2016,6,15,6,45,140.0,95.5,3.5,25.5,127.0,169.53,132.25
2016,6,15,7,0,100.0,112.0,3.7,26.0,141.0,170.79,133.88
2016,6,15,7,15,264.0,124.0,3.8,26.0,223.5,291.45,231.67
2016,6,15,7,30,428.0,136.0,3.9,26.0,306.0,430.37,340.98
2016,6,15,7,45,485.5,139.5,4.05,26.5,359.0,490.7,386.52
2016,6,15,8,0,543.0,143.0,4.2,27.0,412.0,554.09,433.53
2016,6,15,8,15,573.0,150.5,4.3,27.5,462.0,611.38,474.24
2016,6,15,8,30,603.0,158.0,4.4,28.0,512.0,661.83,509.23
2016,6,15,8,45,646.5,153.5,4.5,28.5,563.0,710.24,542.56
2016,6,15,9,0,690.0,149.0,4.6,29.0,614.0,758.09,574.47
2016,6,15,9,15,707.0,153.0,4.6,29.0,658.5,791.52,596.06
2016,6,15,9,30,724.0,157.0,4.6,29.0,703.0,822.67,616.01
2016,6,15,9,45,753.0,151.0,4.7,29.5,745.5,846.28,630.03
2016,6,15,10,0,782.0,145.0,4.8,30.0,788.0,872.98,646.17
2016,6,15,10,15,791.5,147.0,4.8,30.0,822.0,887.19,654.52
2016,6,15,10,30,801.0,149.0,4.8,30.0,856.0,898.04,660.77
2016,6,15,10,45,817.0,145.0,4.85,30.5,885.5,905.44,663.78
2016,6,15,11,0,833.0,141.0,4.9,31.0,915.0,897.66,656.75
2016,6,15,11,15,838.0,142.0,4.85,31.0,935.0,892.88,652.66
2016,6,15,11,30,843.0,143.0,4.8,31.0,955.0,884.51,646.27
2016,6,15,11,45,853.0,138.5,4.8,31.5,969.5,872.33,636.46
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,856.64,624.44
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,834.09,608.64
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,808.64,591.11
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,779.12,569.93
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,747.19,546.63
2016,6,15,13,15,863.5,132.5,4.4,33.0,977.0,711.02,520.31
2016,6,15,13,30,861.0,132.0,4.3,33.0,966.0,672.55,491.95
2016,6,15,13,45,857.0,131.0,4.2,33.0,947.5,630.57,460.58
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,586.65,427.14
2016,6,15,14,15,847.0,129.0,4.0,33.0,903.5,539.91,390.88
2016,6,15,14,30,841.0,128.0,3.9,33.0,878.0,491.78,352.68
2016,6,15,14,45,832.5,126.5,3.8,33.0,845.5,441.09,311.68
2016,6,15,15,0,824.0,125.0,3.7,33.0,813.0,389.69,269.21
2016,6,15,15,15,813.5,122.5,3.6,33.0,775.0,336.55,224.87
2016,6,15,15,30,803.0,120.0,3.5,33.0,737.0,276.9,175.78
2016,6,15,15,45,788.5,117.5,3.45,33.0,694.0,222.39,132.08
2016,6,15,16,0,774.0,115.0,3.4,33.0,651.0,168.92,93.41
2016,6,15,16,15,756.0,112.0,3.25,32.5,603.5,116.17,64.78
2016,6,15,16,30,738.0,109.0,3.1,32.0,556.0,79.16,59.21
2016,6,15,16,45,715.5,104.0,3.0,31.5,506.0,77.33,58.09
2016,6,15,17,0,693.0,99.0,2.9,31.0,456.0,68.73,51.37
2016,6,15,17,15,661.5,94.0,2.7,30.5,404.0,66.7,50.01
2016,6,15,17,30,630.0,89.0,2.5,30.0,352.0,64.56,48.52
2016,6,15,17,45,590.0,82.0,2.3,30.0,300.0,60.76,45.5
2016,6,15,18,0,550.0,75.0,2.1,30.0,248.0,56.79,42.26
2016,6,15,18,15,487.5,67.0,2.05,29.0,198.5,51.7,38.13
2016,6,15,18,30,425.0,59.0,2.0,28.0,149.0,46.51,33.71
2016,6,15,18,45,335.0,47.5,1.95,27.5,105.5,38.06,26.23
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,27.82,16.87
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,14.0,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,29.12,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,82.61,52.25
2016,6,16,6,15,209.5,49.5,3.8,24.5,83.0,147.88,109.28
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,216.4,166.7
2016,6,16,6,45,390.5,74.0,4.05,25.5,173.0,282.96,222.36
2016,6,16,7,0,479.0,82.0,4.2,26.0,223.0,363.19,287.61
2016,6,16,7,15,528.5,90.0,4.2,26.0,275.0,424.62,337.07
2016,6,16,7,30,578.0,98.0,4.2,26.0,327.0,489.0,387.42
2016,6,16,7,45,628.0,99.5,4.25,26.5,381.5,549.11,432.58
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,611.03,477.8
2016,6,16,8,15,703.5,106.0,4.3,27.5,487.5,660.18,512.07
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,705.49,542.0
2016,6,16,8,45,756.0,111.0,4.35,28.5,589.0,748.59,569.76
2016,6,16,9,0,783.0,111.0,4.4,29.0,639.0,790.21,596.07
2016,6,16,9,15,797.0,114.0,4.4,29.5,683.5,822.19,615.19
2016,6,16,9,30,811.0,117.0,4.4,30.0,728.0,851.51,632.35
2016,6,16,9,45,825.0,117.5,4.45,30.5,768.0,865.67,639.33
2016,6,16,10,0,839.0,118.0,4.5,31.0,808.0,886.24,650.78
2016,6,16,10,15,847.0,120.0,4.5,31.0,841.5,899.63,658.5
2016,6,16,10,30,855.0,122.0,4.5,31.0,875.0,909.54,664.04
2016,6,16,10,45,863.0,122.0,4.55,31.5,902.5,913.98,664.94
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,914.81,663.6
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,909.25,659.3
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,900.01,652.71
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,884.93,641.06
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,866.33,627.24
2016,6,16,12,15,883.5,125.5,4.6,33.0,998.5,843.15,611.73
2016,6,16,12,30,884.0,126.0,4.6,33.0,1003.0,817.0,594.28
2016,6,16,12,45,883.0,126.0,4.6,33.0,1000.0,786.68,574.01
2016,6,16,13,0,882.0,126.0,4.6,33.0,997.0,753.95,551.73
2016,6,16,13,15,879.5,125.0,4.55,33.0,986.0,716.92,524.96
2016,6,16,13,30,877.0,124.0,4.5,33.0,975.0,677.54,496.08
2016,6,16,13,45,873.5,123.0,4.45,33.0,956.0,635.28,464.58
2016,6,16,14,0,870.0,122.0,4.4,33.0,937.0,590.98,430.89
2016,6,16,14,15,864.5,121.0,4.35,33.0,911.5,543.79,394.27
2016,6,16,14,30,859.0,120.0,4.3,33.0,886.0,495.11,355.59
2016,6,16,14,45,845.0,121.5,4.25,33.0,852.0,443.37,313.76
2016,6,16,15,0,831.0,123.0,4.2,33.0,818.0,391.44,270.87
2016,6,16,15,15,820.0,121.0,4.1,33.0,779.5,338.13,226.26
2016,6,16,15,30,809.0,119.0,4.0,33.0,741.0,278.3,176.89
2016,6,16,15,45,795.0,116.5,3.95,33.0,697.5,223.54,132.84
2016,6,16,16,0,781.0,114.0,3.9,33.0,654.0,169.76,93.78
2016,6,16,16,15,763.0,110.5,3.75,32.5,606.5,116.26,64.44
2016,6,16,16,30,745.0,107.0,3.6,32.0,559.0,77.89,58.19
2016,6,16,16,45,720.0,103.5,3.5,32.0,508.5,77.02,57.72
2016,6,16,17,0,695.0,100.0,3.4,32.0,458.0,69.39,51.69
2016,6,16,17,15,663.5,95.0,3.15,31.5,405.5,67.38,50.35
2016,6,16,17,30,632.0,90.0,2.9,31.0,353.0,65.27,48.9
2016,6,16,17,45,586.5,84.0,2.7,30.5,301.0,62.17,46.58
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,58.99,44.11
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,53.6,39.74
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,48.09,35.04
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,37.51,25.78
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.51,17.45
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.37,0.46
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,34.66,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,103.09,66.13
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,164.46,121.87
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,237.12,183.13
2016,6,17,6,45,457.5,66.5,3.65,24.5,182.0,310.68,244.67
2016,6,17,7,0,550.0,72.0,3.8,25.0,234.0,389.75,309.22
2016,6,17,7,15,597.0,79.0,3.8,25.5,287.0,451.72,358.47
2016,6,17,7,30,644.0,86.0,3.8,26.0,340.0,516.34,408.03
2016,6,17,7,45,690.0,87.0,3.85,26.5,395.5,575.61,452.19
2016,6,17,8,0,736.0,88.0,3.9,27.0,451.0,634.26,494.65
2016,6,17,8,15,759.5,91.5,3.9,27.5,503.0,682.38,527.18
2016,6,17,8,30,783.0,95.0,3.9,28.0,555.0,729.43,557.73
2016,6,17,8,45,806.5,95.5,3.9,28.5,605.0,771.7,584.33
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,804.5,603.96
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,835.93,622.26
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,864.58,638.47
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,887.72,651.11
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,907.69,661.64
2016,6,17,10,15,888.0,103.5,3.75,31.0,860.0,920.33,668.42
2016,6,17,10,30,895.0,105.0,3.7,31.0,894.0,929.35,672.97
2016,6,17,10,45,901.5,105.5,3.7,31.5,921.0,933.24,673.2
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,933.37,671.15
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,926.99,666.08
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,916.84,658.73
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,901.6,646.88
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,882.73,632.83
2016,6,17,12,15,921.0,106.5,3.4,33.0,1017.0,858.73,616.57
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,831.6,598.33
2016,6,17,12,45,920.0,106.5,3.25,33.5,1017.5,800.1,576.3
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,766.0,552.61
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,728.21,526.15
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,687.92,497.19
2016,6,17,13,45,909.5,104.5,3.05,34.0,972.0,644.02,465.12
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,598.06,430.85
2016,6,17,14,15,899.5,103.0,2.95,34.0,926.5,549.35,393.73
2016,6,17,14,30,894.0,102.0,2.9,34.0,900.0,499.09,354.46
2016,6,17,14,45,886.0,100.5,2.85,34.0,867.0,446.09,312.14
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,392.26,268.13
2016,6,17,15,15,868.5,97.5,2.75,34.0,795.5,337.37,222.57
2016,6,17,15,30,859.0,96.0,2.7,34.0,757.0,282.29,176.8
2016,6,17,15,45,847.0,93.5,2.7,34.0,713.5,226.09,131.77
2016,6,17,16,0,835.0,91.0,2.7,34.0,670.0,170.47,91.55
2016,6,17,16,15,819.0,88.5,2.6,33.5,622.0,115.39,61.7
2016,6,17,16,30,803.0,86.0,2.5,33.0,574.0,64.98,47.45
2016,6,17,16,45,782.5,82.5,2.45,33.0,523.0,63.53,46.48
2016,6,17,17,0,762.0,79.0,2.4,33.0,472.0,61.96,45.38
2016,6,17,17,15,733.5,75.0,2.25,32.5,419.0,59.81,43.9
2016,6,17,17,30,705.0,71.0,2.1,32.0,366.0,57.58,42.32
2016,6,17,17,45,666.5,66.0,2.0,31.5,313.0,54.37,39.88
2016,6,17,18,0,628.0,61.0,1.9,31.0,260.0,46.9,33.81
2016,6,17,18,15,570.0,55.0,1.75,30.0,209.0,42.88,30.57
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,38.8,27.11
2016,6,17,18,45,421.5,40.0,1.5,28.0,113.0,32.06,21.19
2016,6,17,19,0,331.0,31.0,1.4,27.0,68.0,25.21,14.83
2016,6,17,19,15,165.5,15.5,1.45,26.5,34.0,12.4,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,31.65,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,95.79,60.78
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,155.26,114.34
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,225.7,173.21
2016,6,18,6,45,410.5,71.5,2.65,25.5,174.0,288.94,226.09
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,364.5,287.21
2016,6,18,7,15,534.0,89.0,2.7,26.0,275.0,425.85,335.94
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,490.12,385.28
2016,6,18,7,45,618.0,103.5,2.55,26.5,379.0,545.95,426.01
2016,6,18,8,0,653.0,110.0,2.5,27.0,431.0,602.57,465.95
2016,6,18,8,15,679.5,115.0,2.4,27.0,482.5,651.64,499.94
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,700.08,532.36
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,742.09,557.8
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,778.85,579.09
2016,6,18,9,15,766.5,129.0,1.9,28.5,676.5,811.43,596.3
2016,6,18,9,30,782.0,132.0,1.7,29.0,721.0,841.48,611.28
2016,6,18,9,45,797.5,132.5,1.55,29.5,761.5,866.19,622.81
2016,6,18,10,0,813.0,133.0,1.4,30.0,802.0,887.95,632.16
2016,6,18,10,15,822.0,135.0,1.25,30.0,835.5,902.19,637.79
2016,6,18,10,30,831.0,137.0,1.1,30.0,869.0,901.63,634.13
2016,6,18,10,45,841.5,136.5,0.95,30.5,897.5,907.76,633.47
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,910.34,630.44
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,905.21,627.55
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,896.43,622.61
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,880.81,613.07
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,861.67,601.38
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,839.13,588.68
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,813.74,574.04
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,784.4,556.67
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,752.72,536.73
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.0,717.19,512.85
2016,6,18,13,30,854.0,146.0,1.6,32.0,973.0,679.34,486.83
2016,6,18,13,45,851.0,144.0,1.65,32.0,955.0,637.58,457.47
2016,6,18,14,0,848.0,142.0,1.7,32.0,937.0,593.8,425.85
2016,6,18,14,15,841.5,140.5,1.7,32.0,911.0,546.69,390.69
2016,6,18,14,30,835.0,139.0,1.7,32.0,885.0,498.25,353.54
2016,6,18,14,45,825.0,138.0,1.75,32.0,852.0,447.55,313.85
2016,6,18,15,0,815.0,137.0,1.8,32.0,819.0,392.55,269.97
2016,6,18,15,15,803.5,134.5,1.8,32.0,780.5,338.46,225.76
2016,6,18,15,30,792.0,132.0,1.8,32.0,742.0,284.6,181.53
2016,6,18,15,45,774.5,130.0,1.8,32.0,697.5,230.45,138.57
2016,6,18,16,0,757.0,128.0,1.8,32.0,653.0,177.72,100.58
2016,6,18,16,15,738.0,124.0,1.75,31.5,605.0,125.19,71.57
2016,6,18,16,30,719.0,120.0,1.7,31.0,557.0,78.33,58.7
2016,6,18,16,45,688.0,117.0,1.65,31.0,505.5,78.2,58.87
2016,6,18,17,0,657.0,114.0,1.6,31.0,454.0,78.05,58.97
2016,6,18,17,15,512.0,129.5,1.5,30.5,376.0,89.11,68.42
2016,6,18,17,30,367.0,145.0,1.4,30.0,298.0,98.94,76.89
2016,6,18,17,45,425.0,117.5,1.35,30.0,270.5,83.08,64.0
2016,6,18,18,0,483.0,90.0,1.3,30.0,243.0,66.12,50.02
2016,6,18,18,15,421.0,79.0,1.25,29.0,194.0,58.69,44.0
2016,6,18,18,30,359.0,68.0,1.2,28.0,145.0,51.07,37.56
2016,6,18,18,45,267.5,54.0,1.15,27.5,102.0,40.92,28.65
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,30.58,19.2
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,15.47,1.62
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,25.57,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,73.34,45.32
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,128.59,94.32
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,201.55,155.06
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,263.89,206.92
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,333.3,263.25
2016,6,19,7,15,421.0,106.5,2.2,25.5,251.0,373.67,295.14
2016,6,19,7,30,427.0,122.0,2.2,26.0,290.0,413.41,325.3
2016,6,19,7,45,516.5,121.0,2.25,26.5,354.0,489.65,382.84
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,579.96,448.52
2016,6,19,8,15,599.0,137.5,2.2,27.0,460.0,615.86,472.28
2016,6,19,8,30,592.0,155.0,2.1,27.0,502.0,648.81,493.62
2016,6,19,8,45,653.5,145.5,2.05,27.5,559.5,706.03,532.03
2016,6,19,9,0,715.0,136.0,2.0,28.0,617.0,763.43,568.23
2016,6,19,9,15,499.0,237.5,1.95,28.0,584.5,691.96,513.56
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,597.62,442.25
2016,6,19,9,45,217.5,368.5,1.9,28.5,537.5,554.56,409.64
2016,6,19,10,0,152.0,398.0,1.9,29.0,523.0,524.39,385.33
2016,6,19,10,15,192.0,413.5,1.95,29.0,578.5,573.7,420.16
2016,6,19,10,30,232.0,429.0,2.0,29.0,634.0,622.29,453.51
2016,6,19,10,45,267.5,435.5,2.1,29.5,678.5,670.95,485.61
2016,6,19,11,0,303.0,442.0,2.2,30.0,723.0,703.08,506.44
2016,6,19,11,15,201.5,459.0,2.3,30.0,647.5,607.6,439.5
2016,6,19,11,30,100.0,476.0,2.4,30.0,572.0,514.19,373.13
2016,6,19,11,45,82.0,469.5,2.5,30.0,549.0,486.91,354.17
2016,6,19,12,0,64.0,463.0,2.6,30.0,526.0,459.99,334.99
2016,6,19,12,15,236.5,449.5,2.65,30.0,684.0,598.09,435.2
2016,6,19,12,30,409.0,436.0,2.7,30.0,842.0,710.45,513.68
2016,6,19,12,45,619.0,297.0,2.75,30.0,909.5,736.91,535.41
2016,6,19,13,0,829.0,158.0,2.8,30.0,977.0,739.79,541.23
2016,6,19,13,15,560.0,315.0,2.8,30.0,865.5,656.89,478.51
2016,6,19,13,30,291.0,472.0,2.8,30.0,754.0,570.88,414.38
2016,6,19,13,45,178.5,455.0,2.85,30.0,626.5,472.16,344.5
2016,6,19,14,0,66.0,438.0,2.9,30.0,499.0,384.52,281.52
2016,6,19,14,15,121.0,441.0,2.9,30.0,550.5,401.76,294.28
2016,6,19,14,30,176.0,444.0,2.9,30.0,602.0,416.33,304.01
2016,6,19,14,45,198.0,424.0,2.9,30.0,595.5,395.62,288.13
2016,6,19,15,0,220.0,404.0,2.9,30.0,589.0,372.6,270.17
2016,6,19,15,15,499.0,268.0,2.8,29.5,660.5,335.25,234.98
2016,6,19,15,30,778.0,132.0,2.7,29.0,732.0,281.86,183.06
2016,6,19,15,45,767.5,127.5,2.65,29.0,690.0,228.11,139.28
2016,6,19,16,0,757.0,123.0,2.6,29.0,648.0,174.97,99.91
2016,6,19,16,15,738.5,119.0,2.5,29.0,601.0,122.48,70.08
2016,6,19,16,30,720.0,115.0,2.4,29.0,554.0,75.26,56.73
2016,6,19,16,45,557.0,150.0,2.35,29.0,471.5,97.86,75.57
2016,6,19,17,0,394.0,185.0,2.3,29.0,389.0,120.11,94.06
2016,6,19,17,15,355.0,169.0,2.1,28.5,337.5,117.53,92.43
2016,6,19,17,30,316.0,153.0,1.9,28.0,286.0,107.8,84.89
2016,6,19,17,45,428.0,115.0,1.7,28.0,267.5,81.42,63.17
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,58.12,43.73
2016,6,19,18,15,479.5,68.5,1.4,27.5,199.5,52.72,39.26
2016,6,19,18,30,419.0,60.0,1.3,27.0,150.0,47.18,34.46
2016,6,19,18,45,333.5,48.0,1.25,26.5,107.0,36.82,25.36
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,27.81,17.07
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,14.0,1.21
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,15.0,1.3,22.5,21.5,32.34,0.0
2016,6,20,6,0,154.0,30.0,1.5,23.0,43.0,96.87,60.88
2016,6,20,6,15,250.0,44.0,1.6,23.5,82.5,155.53,114.51
2016,6,20,6,30,346.0,58.0,1.7,24.0,122.0,224.76,172.54
2016,6,20,6,45,418.5,67.0,1.85,24.5,170.5,291.53,228.14
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,361.76,285.08
2016,6,20,7,15,539.0,83.5,2.05,25.5,270.0,422.1,332.53
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,485.31,380.49
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,541.07,421.39
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,597.93,461.84
2016,6,20,8,15,691.0,103.5,2.15,27.5,476.5,646.46,494.57
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,691.48,523.19
2016,6,20,8,45,382.0,192.5,2.1,28.5,418.0,528.78,400.82
2016,6,20,9,0,47.0,277.0,2.1,29.0,309.0,299.53,224.91
2016,6,20,9,15,133.0,314.0,2.05,29.5,412.0,425.12,318.62
2016,6,20,9,30,219.0,351.0,2.0,30.0,515.0,537.8,398.1
2016,6,20,9,45,516.5,237.5,1.95,30.5,653.5,721.49,528.67
2016,6,20,10,0,814.0,124.0,1.9,31.0,792.0,869.06,624.53
2016,6,20,10,15,823.0,126.0,1.85,31.0,825.5,883.26,630.63
2016,6,20,10,30,832.0,128.0,1.8,31.0,859.0,894.08,635.91
2016,6,20,10,45,539.5,292.0,1.75,31.5,772.0,796.56,567.06
2016,6,20,11,0,247.0,456.0,1.7,32.0,685.0,665.48,472.13
2016,6,20,11,15,552.0,293.0,1.7,32.0,820.0,794.27,564.99
2016,6,20,11,30,857.0,130.0,1.7,32.0,955.0,886.38,625.71
2016,6,20,11,45,861.5,129.5,1.7,32.5,968.5,873.05,614.74
2016,6,20,12,0,866.0,129.0,1.7,33.0,982.0,856.22,602.74
2016,6,20,12,15,867.5,129.5,1.7,33.0,987.0,834.36,588.88
2016,6,20,12,30,869.0,130.0,1.7,33.0,992.0,809.52,573.17
2016,6,20,12,45,870.0,128.5,1.75,33.0,990.0,780.14,554.96
2016,6,20,13,0,871.0,127.0,1.8,33.0,988.0,748.3,534.74
2016,6,20,13,15,869.0,126.5,1.8,33.0,977.5,712.56,510.15
2016,6,20,13,30,867.0,126.0,1.8,33.0,967.0,674.45,483.46
2016,6,20,13,45,580.5,288.5,1.85,33.0,847.0,585.67,419.01
2016,6,20,14,0,294.0,451.0,1.9,33.0,727.0,515.29,367.6
2016,6,20,14,15,175.5,427.0,1.95,33.0,590.5,420.47,301.72
2016,6,20,14,30,57.0,403.0,2.0,33.0,454.0,338.4,244.28
2016,6,20,14,45,429.5,270.0,2.05,33.0,631.5,375.19,267.32
2016,6,20,15,0,802.0,137.0,2.1,33.0,809.0,389.24,267.85
2016,6,20,15,15,551.0,242.0,2.15,33.0,693.5,332.28,227.49
2016,6,20,15,30,300.0,347.0,2.2,33.0,578.0,308.98,215.47
2016,6,20,15,45,526.0,236.0,2.25,33.0,613.0,250.76,163.06
2016,6,20,16,0,752.0,125.0,2.3,33.0,648.0,176.41,99.37
2016,6,20,16,15,733.5,121.5,2.3,32.5,601.0,124.54,70.49
2016,6,20,16,30,715.0,118.0,2.3,32.0,554.0,76.97,57.38
2016,6,20,16,45,689.5,114.0,2.3,32.0,503.5,76.24,57.04
2016,6,20,17,0,664.0,110.0,2.3,32.0,453.0,75.41,56.58
2016,6,20,17,15,631.0,104.0,2.15,31.5,401.5,73.02,54.96
2016,6,20,17,30,598.0,98.0,2.0,31.0,350.0,70.48,53.18
2016,6,20,17,45,552.0,91.5,1.95,31.0,298.0,67.29,50.71
2016,6,20,18,0,506.0,85.0,1.9,31.0,246.0,64.01,48.08
2016,6,20,18,15,443.0,75.5,1.75,30.0,197.0,56.39,41.89
2016,6,20,18,30,380.0,66.0,1.6,29.0,148.0,49.75,36.3
2016,6,20,18,45,288.5,53.0,1.45,28.0,105.0,40.28,28.06
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,30.64,19.3
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,15.48,2.15
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,29.29,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,82.4,50.81
2016,6,21,6,15,223.5,46.0,2.75,23.5,81.0,148.09,109.21
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,217.09,167.16
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,279.44,219.14
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,353.95,279.07
2016,6,21,7,15,516.5,89.0,2.85,26.5,268.0,414.71,326.95
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,478.47,375.43
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,535.27,416.39
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,593.28,456.76
2016,6,21,8,15,672.5,112.0,2.65,29.5,475.0,642.12,489.49
2016,6,21,8,30,699.0,117.0,2.5,30.0,526.0,690.39,520.49
2016,6,21,8,45,720.5,120.5,2.35,30.5,574.5,732.03,545.36
2016,6,21,9,0,742.0,124.0,2.2,31.0,623.0,768.54,566.12
2016,6,21,9,15,758.0,127.5,2.1,31.0,667.5,801.98,585.89
2016,6,21,9,30,774.0,131.0,2.0,31.0,712.0,832.97,603.76
2016,6,21,9,45,787.0,133.0,1.9,31.5,751.5,857.03,615.66
2016,6,21,10,0,800.0,135.0,1.8,32.0,791.0,878.1,625.52
2016,6,21,10,15,809.0,137.0,1.75,32.0,825.0,892.37,632.76
2016,6,21,10,30,818.0,139.0,1.7,32.0,859.0,891.73,630.71
2016,6,21,10,45,827.5,139.0,1.7,32.5,887.0,897.53,632.26
2016,6,21,11,0,837.0,139.0,1.7,33.0,915.0,899.83,631.64
2016,6,21,11,15,595.5,289.0,1.75,33.0,847.5,830.14,584.52
2016,6,21,11,30,354.0,439.0,1.8,33.0,780.0,728.31,513.11
2016,6,21,11,45,609.0,286.0,1.9,33.5,882.0,810.97,573.12
2016,6,21,12,0,864.0,133.0,2.0,34.0,984.0,858.2,604.95
2016,6,21,12,15,576.0,310.5,2.05,34.0,878.5,763.47,539.5
2016,6,21,12,30,288.0,488.0,2.1,34.0,773.0,657.59,463.81
2016,6,21,12,45,576.0,311.0,2.15,34.5,880.5,715.49,508.2
2016,6,21,13,0,864.0,134.0,2.2,35.0,988.0,748.96,533.93
2016,6,21,13,15,524.5,313.5,2.25,35.0,830.5,631.78,449.52
2016,6,21,13,30,185.0,493.0,2.3,35.0,673.0,520.12,368.87
2016,6,21,13,45,517.0,313.0,2.35,35.0,801.5,569.78,407.24
2016,6,21,14,0,849.0,133.0,2.4,35.0,930.0,589.87,421.76
2016,6,21,14,15,498.0,288.5,2.4,35.0,753.0,480.57,342.61
2016,6,21,14,30,147.0,444.0,2.4,35.0,576.0,403.21,287.72
2016,6,21,14,45,489.5,282.0,2.45,35.0,697.0,408.9,288.5
2016,6,21,15,0,832.0,120.0,2.5,35.0,818.0,393.14,268.5
2016,6,21,15,15,565.0,234.0,2.5,34.5,698.0,331.59,225.7
2016,6,21,15,30,298.0,348.0,2.5,34.0,578.0,309.47,215.33
2016,6,21,15,45,540.5,229.5,2.5,34.0,617.0,249.96,161.4
2016,6,21,16,0,783.0,111.0,2.5,34.0,656.0,171.51,94.04
2016,6,21,16,15,765.5,107.5,2.45,33.5,608.5,117.91,64.01
2016,6,21,16,30,748.0,104.0,2.4,33.0,561.0,75.78,56.17
2016,6,21,16,45,726.5,99.5,2.4,33.0,511.0,74.18,55.12
2016,6,21,17,0,705.0,95.0,2.4,33.0,461.0,66.16,48.79
2016,6,21,17,15,674.0,90.5,2.3,32.5,409.0,64.35,47.61
2016,6,21,17,30,643.0,86.0,2.2,32.0,357.0,62.44,46.33
2016,6,21,17,45,605.0,79.0,2.1,31.5,305.5,58.56,43.36
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,54.5,40.16
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,49.71,36.31
