Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,44.82,32.17
2016,6,21,18,45,360.0,46.0,1.45,28.5,110.0,36.74,25.06
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,28.44,17.44
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,13.64,1.37
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,32.1,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,96.01,59.26
2016,6,22,6,15,252.5,43.5,3.05,24.5,82.5,155.55,114.13
2016,6,22,6,30,352.0,57.0,3.2,25.0,123.0,225.67,173.1
2016,6,22,6,45,426.5,66.0,3.35,25.5,171.5,293.69,230.05
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,365.28,288.51
2016,6,22,7,15,549.5,82.0,3.5,26.5,271.5,425.81,336.59
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,489.24,385.21
2016,6,22,7,45,635.0,94.0,3.5,27.5,375.5,545.25,426.69
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,602.24,467.59
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,651.08,501.18
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,696.37,530.61
2016,6,22,8,45,744.5,111.0,3.4,29.5,578.5,737.48,556.45
2016,6,22,9,0,765.0,114.0,3.4,30.0,627.0,776.84,580.68
2016,6,22,9,15,780.0,117.0,3.4,30.5,671.5,809.49,599.98
2016,6,22,9,30,795.0,120.0,3.4,31.0,716.0,839.6,617.39
2016,6,22,9,45,807.0,122.0,3.4,31.5,756.0,863.21,630.33
2016,6,22,10,0,819.0,124.0,3.4,32.0,796.0,873.57,634.51
2016,6,22,10,15,828.0,126.0,3.45,32.0,830.0,887.9,643.06
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,898.85,649.45
2016,6,22,10,45,844.0,129.0,3.55,32.5,891.5,903.53,650.53
2016,6,22,11,0,851.0,130.0,3.6,33.0,919.0,904.63,649.44
2016,6,22,11,15,855.5,131.0,3.65,33.0,939.5,899.83,645.97
2016,6,22,11,30,860.0,132.0,3.7,33.0,960.0,891.4,640.26
2016,6,22,11,45,454.5,287.0,3.75,33.5,725.0,677.84,491.56
2016,6,22,12,0,49.0,442.0,3.8,34.0,490.0,428.85,308.84
2016,6,22,12,15,215.0,442.5,3.85,34.0,656.0,569.3,411.45
2016,6,22,12,30,381.0,443.0,3.9,34.0,822.0,694.87,499.02
2016,6,22,12,45,631.5,283.0,3.95,34.5,908.0,736.92,531.07
2016,6,22,13,0,882.0,123.0,4.0,35.0,994.0,754.47,546.1
2016,6,22,13,15,879.5,122.5,4.0,35.0,983.5,718.07,520.03
2016,6,22,13,30,877.0,122.0,4.0,35.0,973.0,679.3,492.12
2016,6,22,13,45,873.5,121.0,4.05,35.0,955.0,637.26,461.46
2016,6,22,14,0,870.0,120.0,4.1,35.0,937.0,593.16,428.58
2016,6,22,14,15,864.5,119.0,4.1,34.5,911.5,546.15,393.44
2016,6,22,14,30,859.0,118.0,4.1,34.0,886.0,497.64,356.07
2016,6,22,14,45,837.0,124.5,4.1,34.0,850.5,446.15,314.84
2016,6,22,15,0,815.0,131.0,4.1,34.0,815.0,391.09,270.23
2016,6,22,15,15,511.5,248.5,4.05,34.0,671.0,327.8,226.15
2016,6,22,15,30,208.0,366.0,4.0,34.0,527.0,307.55,218.07
2016,6,22,15,45,265.0,332.0,4.0,34.0,524.5,269.28,187.18
2016,6,22,16,0,322.0,298.0,4.0,34.0,522.0,234.02,159.38
2016,6,22,16,15,327.0,273.0,3.9,33.5,486.5,194.0,133.94
2016,6,22,16,30,332.0,248.0,3.8,33.0,451.0,158.86,122.78
2016,6,22,16,45,503.0,177.5,3.75,33.0,454.0,114.63,87.81
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,73.52,54.79
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.0,71.39,53.41
2016,6,22,17,30,610.0,96.0,3.3,32.0,353.0,69.13,51.86
2016,6,22,17,45,566.0,89.0,3.15,31.5,301.5,65.51,49.14
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,61.76,46.22
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,56.13,41.69
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,48.43,35.2
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,39.28,27.18
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,29.98,18.69
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,15.12,2.3
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,30.66,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,92.33,56.45
2016,6,23,6,15,240.0,45.0,3.25,24.0,82.0,152.69,112.23
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,223.11,171.84
2016,6,23,6,45,426.5,67.0,3.55,24.5,172.5,294.41,231.58
2016,6,23,7,0,515.0,74.0,3.7,25.0,223.0,371.25,294.47
2016,6,23,7,15,563.0,81.0,3.7,25.5,275.0,432.14,343.07
2016,6,23,7,30,611.0,88.0,3.7,26.0,327.0,495.86,392.16
2016,6,23,7,45,659.5,89.0,3.7,26.5,382.0,555.47,436.71
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,614.56,479.57
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.0,663.12,512.74
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,710.77,543.67
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,753.54,570.69
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,794.77,596.21
2016,6,23,9,15,821.5,100.5,3.55,29.5,684.0,818.51,609.18
2016,6,23,9,30,835.0,103.0,3.5,30.0,729.0,847.43,625.64
2016,6,23,9,45,848.0,103.5,3.5,30.5,769.5,870.94,638.56
2016,6,23,10,0,861.0,104.0,3.5,31.0,810.0,891.39,649.42
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.5,905.05,655.83
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,915.2,660.04
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,919.37,660.76
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,919.86,659.25
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,914.82,655.63
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,906.04,649.72
2016,6,23,11,45,892.5,116.0,3.75,33.5,983.5,889.6,637.62
2016,6,23,12,0,887.0,122.0,3.8,34.0,994.0,869.57,623.32
2016,6,23,12,15,887.5,122.0,3.8,34.0,999.5,846.28,607.99
2016,6,23,12,30,888.0,122.0,3.8,34.0,1005.0,819.98,590.7
2016,6,23,12,45,886.5,123.0,3.85,34.0,1001.5,790.24,571.32
2016,6,23,13,0,885.0,124.0,3.9,34.0,998.0,758.07,550.12
2016,6,23,13,15,882.5,123.5,3.9,34.0,987.5,721.58,524.21
2016,6,23,13,30,880.0,123.0,3.9,34.0,977.0,682.7,496.18
2016,6,23,13,45,875.5,122.5,3.95,34.5,958.5,640.3,464.25
2016,6,23,14,0,871.0,122.0,4.0,35.0,940.0,595.91,430.27
2016,6,23,14,15,865.0,121.0,3.95,34.5,914.5,548.59,394.89
2016,6,23,14,30,859.0,120.0,3.9,34.0,889.0,499.81,357.35
2016,6,23,14,45,851.5,118.0,3.9,34.0,856.5,448.46,316.19
2016,6,23,15,0,844.0,116.0,3.9,34.0,824.0,396.27,273.36
2016,6,23,15,15,833.5,114.0,3.85,34.0,786.0,342.52,228.64
2016,6,23,15,30,823.0,112.0,3.8,34.0,748.0,288.7,183.79
2016,6,23,15,45,807.5,110.0,3.8,34.0,704.0,226.51,134.2
2016,6,23,16,0,792.0,108.0,3.8,34.0,660.0,172.15,94.31
2016,6,23,16,15,774.0,105.0,3.75,33.5,612.5,118.29,63.66
2016,6,23,16,30,756.0,102.0,3.7,33.0,565.0,74.54,55.21
2016,6,23,16,45,729.5,99.5,3.7,33.0,513.5,74.18,55.15
2016,6,23,17,0,703.0,97.0,3.7,33.0,462.0,67.38,49.81
2016,6,23,17,15,672.0,92.0,3.5,32.5,410.0,65.29,48.4
2016,6,23,17,30,641.0,87.0,3.3,32.0,358.0,63.09,46.87
2016,6,23,17,45,593.0,82.0,3.15,31.5,305.0,60.59,45.06
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,58.08,43.15
2016,6,23,18,15,484.5,68.5,2.75,30.0,202.5,52.68,38.79
2016,6,23,18,30,424.0,60.0,2.5,29.0,153.0,47.12,34.11
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.0,37.54,25.73
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.28,18.14
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.75,2.25
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,30.11,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,90.83,55.18
2016,6,24,6,15,239.0,44.5,2.15,23.5,81.5,151.64,111.38
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,222.63,170.96
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,295.74,231.83
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,374.61,295.96
2016,6,24,7,15,535.5,85.5,2.75,25.5,267.0,421.03,332.91
2016,6,24,7,30,547.0,98.0,2.8,26.0,311.0,466.99,368.08
2016,6,24,7,45,638.0,91.0,2.85,27.0,375.5,543.33,424.75
2016,6,24,8,0,729.0,84.0,2.9,28.0,440.0,622.4,481.37
2016,6,24,8,15,753.0,87.5,2.95,28.5,492.0,670.79,513.74
2016,6,24,8,30,777.0,91.0,3.0,29.0,544.0,718.21,544.34
2016,6,24,8,45,674.0,144.5,3.05,29.5,562.0,720.57,542.92
2016,6,24,9,0,571.0,198.0,3.1,30.0,580.0,700.36,524.53
2016,6,24,9,15,450.5,262.0,3.15,30.0,576.5,674.84,502.82
2016,6,24,9,30,330.0,326.0,3.2,30.0,573.0,625.56,464.67
2016,6,24,9,45,428.5,309.5,3.3,30.5,648.5,714.33,526.78
2016,6,24,10,0,527.0,293.0,3.4,31.0,724.0,789.99,577.98
2016,6,24,10,15,712.0,193.5,3.5,31.0,803.0,867.67,633.17
2016,6,24,10,30,897.0,94.0,3.6,31.0,882.0,920.71,667.21
2016,6,24,10,45,471.0,248.5,3.7,31.5,663.5,692.67,508.68
2016,6,24,11,0,45.0,403.0,3.8,32.0,445.0,405.58,295.86
2016,6,24,11,15,159.0,437.5,3.9,32.0,589.5,550.18,401.77
2016,6,24,11,30,273.0,472.0,4.0,32.0,734.0,687.13,497.41
2016,6,24,11,45,298.5,471.0,4.1,32.5,761.5,697.34,503.03
2016,6,24,12,0,324.0,470.0,4.2,33.0,789.0,705.01,507.54
2016,6,24,12,15,602.0,298.0,4.25,32.5,894.0,776.35,563.72
2016,6,24,12,30,880.0,126.0,4.3,32.0,999.0,817.35,596.23
2016,6,24,12,45,642.0,280.0,4.4,32.0,916.5,743.77,542.13
2016,6,24,13,0,404.0,434.0,4.5,32.0,834.0,665.01,482.86
2016,6,24,13,15,325.5,459.0,4.5,32.0,779.0,606.81,441.14
2016,6,24,13,30,247.0,484.0,4.5,32.0,724.0,552.63,401.9
2016,6,24,13,45,545.0,310.0,4.55,32.0,826.5,586.41,429.32
2016,6,24,14,0,843.0,136.0,4.6,32.0,929.0,590.7,433.24
2016,6,24,14,15,837.0,135.0,4.55,31.5,903.5,544.62,397.98
2016,6,24,14,30,831.0,134.0,4.5,31.0,878.0,497.14,360.86
2016,6,24,14,45,558.0,263.0,4.5,31.0,755.0,423.17,305.24
2016,6,24,15,0,285.0,392.0,4.5,31.0,632.0,382.07,276.36
2016,6,24,15,15,187.0,374.5,4.4,30.5,529.5,326.03,236.68
2016,6,24,15,30,89.0,357.0,4.3,30.0,427.0,282.06,207.02
2016,6,24,15,45,71.0,326.0,4.25,30.0,379.5,248.53,182.71
2016,6,24,16,0,53.0,295.0,4.2,30.0,332.0,217.77,160.74
2016,6,24,16,15,308.0,235.0,4.05,30.0,426.0,172.07,119.52
2016,6,24,16,30,563.0,175.0,3.9,30.0,520.0,111.77,86.28
2016,6,24,16,45,514.0,172.5,3.8,30.0,466.0,111.76,86.62
2016,6,24,17,0,465.0,170.0,3.7,30.0,412.0,111.76,86.94
2016,6,24,17,15,396.5,161.5,3.45,29.5,352.0,107.7,84.09
2016,6,24,17,30,328.0,153.0,3.2,29.0,292.0,107.93,84.76
2016,6,24,17,45,305.5,134.0,2.95,28.5,249.0,96.16,75.38
2016,6,24,18,0,283.0,115.0,2.7,28.0,206.0,83.91,65.44
2016,6,24,18,15,249.0,96.5,2.45,27.5,165.5,71.45,55.06
2016,6,24,18,30,215.0,78.0,2.2,27.0,125.0,58.59,44.08
2016,6,24,18,45,161.0,59.0,2.0,27.0,89.0,44.92,32.09
2016,6,24,19,0,107.0,40.0,1.8,27.0,53.0,30.93,19.59
2016,6,24,19,15,53.5,20.0,1.85,26.5,26.5,15.89,3.03
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,4.69,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,9.04,0.63
2016,6,25,6,15,0.0,22.5,2.55,24.0,22.5,18.55,9.24
2016,6,25,6,30,0.0,34.0,2.6,24.0,34.0,28.08,17.37
2016,6,25,6,45,0.0,48.0,2.65,24.5,48.0,39.72,27.12
2016,6,25,7,0,0.0,62.0,2.7,25.0,62.0,51.63,36.94
2016,6,25,7,15,71.0,109.0,2.85,25.0,136.5,142.87,112.09
2016,6,25,7,30,142.0,156.0,3.0,25.0,211.0,249.3,197.63
2016,6,25,7,45,191.5,177.0,3.2,25.5,263.5,308.4,243.78
2016,6,25,8,0,241.0,198.0,3.4,26.0,316.0,384.43,301.86
2016,6,25,8,15,194.0,227.5,3.55,26.0,329.0,374.55,292.56
2016,6,25,8,30,147.0,257.0,3.7,26.0,342.0,373.77,290.1
2016,6,25,8,45,94.0,264.0,3.85,26.5,320.5,325.53,251.11
2016,6,25,9,0,41.0,271.0,4.0,27.0,299.0,288.65,220.6
2016,6,25,9,15,59.5,304.5,4.05,27.0,348.0,337.08,257.13
2016,6,25,9,30,78.0,338.0,4.1,27.0,397.0,385.74,293.13
2016,6,25,9,45,121.0,367.0,4.15,27.5,464.0,467.73,353.04
2016,6,25,10,0,164.0,396.0,4.2,28.0,531.0,533.72,400.04
2016,6,25,10,15,185.0,413.5,4.2,28.0,572.0,567.95,423.93
2016,6,25,10,30,206.0,431.0,4.2,28.0,613.0,601.23,447.08
2016,6,25,10,45,194.5,447.5,4.25,28.0,623.5,602.62,446.91
2016,6,25,11,0,183.0,464.0,4.3,28.0,634.0,602.68,446.02
2016,6,25,11,15,229.5,467.0,4.25,28.0,685.0,641.23,473.61
2016,6,25,11,30,276.0,470.0,4.2,28.0,736.0,688.3,506.44
2016,6,25,11,45,140.0,311.0,4.2,28.5,446.5,406.19,303.7
2016,6,25,12,0,4.0,152.0,4.2,29.0,157.0,131.54,95.9
2016,6,25,12,15,4.0,152.5,4.15,29.0,157.5,131.73,96.3
2016,6,25,12,30,4.0,153.0,4.1,29.0,158.0,131.86,96.37
2016,6,25,12,45,8.5,204.5,4.05,29.0,214.0,178.13,131.57
2016,6,25,13,0,13.0,256.0,4.0,29.0,270.0,223.46,165.63
2016,6,25,13,15,7.0,196.5,3.95,29.0,204.0,168.82,124.38
2016,6,25,13,30,1.0,137.0,3.9,29.0,138.0,115.01,83.44
2016,6,25,13,45,4.5,161.0,3.85,29.0,165.5,136.67,100.15
2016,6,25,14,0,8.0,185.0,3.8,29.0,193.0,157.7,116.22
2016,6,25,14,15,10.0,216.0,3.75,29.0,225.5,182.8,135.28
2016,6,25,14,30,12.0,247.0,3.7,29.0,258.0,206.95,153.53
2016,6,25,14,45,8.0,205.0,3.7,29.0,212.5,170.87,126.38
2016,6,25,15,0,4.0,163.0,3.7,29.0,167.0,135.34,99.53
2016,6,25,15,15,2.0,102.5,3.7,28.5,104.5,85.91,61.75
2016,6,25,15,30,0.0,42.0,3.7,28.0,42.0,34.95,22.06
2016,6,25,15,45,4.5,125.0,3.7,28.0,128.5,103.86,76.16
2016,6,25,16,0,9.0,208.0,3.7,28.0,215.0,165.65,124.09
2016,6,25,16,15,4.5,180.5,3.65,28.0,184.0,143.59,107.5
2016,6,25,16,30,0.0,153.0,3.6,28.0,153.0,122.36,95.66
2016,6,25,16,45,0.0,140.5,3.6,28.0,140.5,112.77,88.14
2016,6,25,17,0,0.0,128.0,3.6,28.0,128.0,103.08,80.49
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,76.21,58.58
2016,6,25,17,30,0.0,57.0,3.2,27.0,57.0,47.2,34.48
2016,6,25,17,45,0.0,48.5,3.05,27.0,48.5,40.11,28.59
2016,6,25,18,0,0.0,40.0,2.9,27.0,40.0,33.04,22.63
2016,6,25,18,15,0.0,32.0,2.65,26.5,32.0,26.4,17.0
2016,6,25,18,30,0.0,24.0,2.4,26.0,24.0,19.77,11.28
2016,6,25,18,45,0.0,17.0,2.15,25.5,17.0,13.98,6.21
2016,6,25,19,0,0.0,10.0,1.9,25.0,10.0,8.21,1.11
2016,6,25,19,15,0.0,5.0,1.95,25.0,5.0,4.1,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,9.5,1.2,23.5,9.5,8.11,0.0
2016,6,26,6,0,0.0,19.0,1.3,24.0,19.0,15.68,5.14
2016,6,26,6,15,0.0,38.5,1.45,24.0,38.5,33.5,21.2
2016,6,26,6,30,0.0,58.0,1.6,24.0,58.0,51.3,36.31
2016,6,26,6,45,10.5,79.5,1.8,24.5,82.5,75.8,56.65
2016,6,26,7,0,21.0,101.0,2.0,25.0,107.0,107.86,82.91
2016,6,26,7,15,30.0,123.5,2.05,25.0,134.0,135.49,105.33
2016,6,26,7,30,39.0,146.0,2.1,25.0,161.0,163.74,127.87
2016,6,26,7,45,271.5,145.5,2.2,25.5,275.5,339.03,268.4
2016,6,26,8,0,504.0,145.0,2.3,26.0,390.0,526.17,410.49
2016,6,26,8,15,536.0,152.5,2.35,26.0,440.0,576.2,445.76
2016,6,26,8,30,568.0,160.0,2.4,26.0,490.0,634.26,486.7
2016,6,26,8,45,670.0,134.0,2.45,26.5,557.0,706.02,537.04
2016,6,26,9,0,772.0,108.0,2.5,27.0,624.0,775.97,582.63
2016,6,26,9,15,786.5,111.0,2.55,27.5,668.5,808.56,601.86
2016,6,26,9,30,801.0,114.0,2.6,28.0,713.0,838.6,619.48
2016,6,26,9,45,817.0,113.5,2.7,28.5,753.5,854.04,627.63
2016,6,26,10,0,833.0,113.0,2.8,29.0,794.0,875.84,640.15
2016,6,26,10,15,841.5,114.5,2.85,29.5,828.0,889.73,647.07
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,900.21,651.88
2016,6,26,10,45,648.0,249.5,3.0,30.5,829.0,860.37,622.74
2016,6,26,11,0,446.0,383.0,3.1,31.0,796.0,790.65,569.68
2016,6,26,11,15,442.0,397.5,3.15,31.0,814.5,791.02,569.71
2016,6,26,11,30,438.0,412.0,3.2,31.0,833.0,788.69,567.51
2016,6,26,11,45,642.5,277.5,3.25,31.5,904.0,835.18,602.59
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,854.52,616.31
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,832.22,601.29
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,807.05,584.69
2016,6,26,12,45,616.5,291.0,3.35,32.0,902.0,734.03,531.44
2016,6,26,13,0,384.0,439.0,3.4,32.0,818.0,655.23,472.87
2016,6,26,13,15,304.5,463.5,3.4,32.0,762.0,596.47,431.23
2016,6,26,13,30,225.0,488.0,3.4,32.0,706.0,544.34,393.77
2016,6,26,13,45,230.0,477.0,3.4,32.0,696.5,522.22,378.28
2016,6,26,14,0,235.0,466.0,3.4,32.0,687.0,499.32,361.88
2016,6,26,14,15,250.0,449.0,3.35,32.0,678.0,471.0,341.38
2016,6,26,14,30,265.0,432.0,3.3,32.0,669.0,445.82,322.61
2016,6,26,14,45,314.0,400.0,3.3,32.0,671.5,423.34,305.02
2016,6,26,15,0,363.0,368.0,3.3,32.0,674.0,395.9,282.81
2016,6,26,15,15,448.0,316.0,3.25,32.0,675.5,354.57,248.57
2016,6,26,15,30,533.0,264.0,3.2,32.0,677.0,310.42,210.69
2016,6,26,15,45,512.5,251.0,3.15,32.0,629.5,261.03,172.51
2016,6,26,16,0,492.0,238.0,3.1,32.0,582.0,213.9,138.4
2016,6,26,16,15,503.5,215.0,2.95,31.5,545.0,165.52,107.6
2016,6,26,16,30,515.0,192.0,2.8,31.0,508.0,120.77,93.09
2016,6,26,16,45,591.5,149.5,2.7,31.0,481.5,97.81,74.84
2016,6,26,17,0,668.0,107.0,2.6,31.0,455.0,73.34,55.11
2016,6,26,17,15,636.0,101.5,2.3,30.5,403.5,71.23,53.71
2016,6,26,17,30,604.0,96.0,2.0,30.0,352.0,68.98,52.16
2016,6,26,17,45,560.0,89.0,1.7,29.5,300.5,65.37,49.43
2016,6,26,18,0,516.0,82.0,1.4,29.0,249.0,61.63,46.49
2016,6,26,18,15,454.5,73.0,1.3,28.5,199.5,56.01,41.86
2016,6,26,18,30,393.0,64.0,1.2,28.0,150.0,48.37,35.32
2016,6,26,18,45,304.0,51.5,1.15,27.5,107.0,39.23,27.29
2016,6,26,19,0,215.0,39.0,1.1,27.0,64.0,29.93,18.81
2016,6,26,19,15,107.5,19.5,1.1,26.5,32.0,15.11,2.78
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,61.0,13.5,1.4,22.5,18.0,26.71,0.0
2016,6,27,6,0,122.0,27.0,1.6,23.0,36.0,81.24,47.1
2016,6,27,6,15,201.5,42.5,1.65,23.5,72.5,135.46,98.91
2016,6,27,6,30,281.0,58.0,1.7,24.0,109.0,196.51,150.42
2016,6,27,6,45,347.0,69.5,1.75,24.5,154.0,254.81,199.28
2016,6,27,7,0,413.0,81.0,1.8,25.0,199.0,319.37,251.87
2016,6,27,7,15,522.5,80.0,1.75,25.5,261.0,407.11,320.59
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,497.76,389.03
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,554.57,429.2
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,610.75,467.58
2016,6,27,8,15,650.5,118.5,1.7,28.5,462.5,632.23,479.33
2016,6,27,8,30,588.0,153.0,1.7,29.0,495.0,642.64,483.17
2016,6,27,8,45,695.0,124.5,1.75,29.5,563.0,715.64,532.97
2016,6,27,9,0,802.0,96.0,1.8,30.0,631.0,787.55,578.45
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.5,811.46,590.85
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,840.49,606.93
2016,6,27,9,45,839.5,102.5,1.8,31.5,759.5,862.95,618.58
2016,6,27,10,0,850.0,104.0,1.8,32.0,799.0,882.3,628.25
2016,6,27,10,15,858.0,105.5,1.8,32.0,833.0,896.08,635.71
2016,6,27,10,30,866.0,107.0,1.8,32.0,867.0,906.39,641.11
2016,6,27,10,45,872.0,108.5,1.8,32.5,894.5,911.29,641.92
2016,6,27,11,0,878.0,110.0,1.8,33.0,922.0,912.51,640.6
2016,6,27,11,15,659.0,261.0,1.8,33.0,878.5,864.9,608.39
2016,6,27,11,30,440.0,412.0,1.8,33.0,835.0,790.94,555.0
2016,6,27,11,45,445.0,422.5,1.8,33.5,855.5,790.4,553.59
2016,6,27,12,0,450.0,433.0,1.8,34.0,876.0,786.95,549.7
2016,6,27,12,15,451.0,437.0,1.8,34.0,883.0,772.02,539.7
2016,6,27,12,30,452.0,441.0,1.8,34.0,890.0,754.76,528.27
2016,6,27,12,45,664.0,282.5,1.8,34.5,939.5,764.81,538.52
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,754.33,534.68
2016,6,27,13,15,873.5,123.5,1.85,35.0,978.5,718.25,510.31
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,679.82,483.97
2016,6,27,13,45,866.0,122.5,1.95,35.0,950.0,637.56,454.37
2016,6,27,14,0,861.0,122.0,2.0,35.0,932.0,593.38,422.6
2016,6,27,14,15,855.5,120.5,2.0,35.0,906.5,546.48,387.81
2016,6,27,14,30,850.0,119.0,2.0,35.0,881.0,498.1,350.94
2016,6,27,14,45,827.0,127.0,2.0,35.5,846.0,447.65,310.96
2016,6,27,15,0,804.0,135.0,2.0,36.0,811.0,393.99,268.04
2016,6,27,15,15,579.5,234.0,2.0,35.5,709.5,339.82,230.04
2016,6,27,15,30,355.0,333.0,2.0,35.0,608.0,317.11,217.67
2016,6,27,15,45,327.0,318.5,2.05,35.0,560.5,275.18,187.15
2016,6,27,16,0,299.0,304.0,2.1,35.0,513.0,236.46,160.47
2016,6,27,16,15,320.5,275.5,2.1,34.5,485.0,196.96,134.72
2016,6,27,16,30,342.0,247.0,2.1,34.0,457.0,158.43,121.53
2016,6,27,16,45,430.5,200.5,2.15,34.0,440.5,127.11,97.21
2016,6,27,17,0,519.0,154.0,2.2,34.0,424.0,102.66,78.01
2016,6,27,17,15,501.5,139.0,2.1,33.5,376.5,94.84,72.17
2016,6,27,17,30,484.0,124.0,2.0,33.0,329.0,86.53,65.81
2016,6,27,17,45,454.0,110.5,1.9,32.5,281.0,78.59,59.66
2016,6,27,18,0,424.0,97.0,1.8,32.0,233.0,70.27,53.04
2016,6,27,18,15,376.0,83.0,1.65,31.0,187.5,61.07,45.6
2016,6,27,18,30,328.0,69.0,1.5,30.0,142.0,51.54,37.64
2016,6,27,18,45,258.5,54.0,1.35,29.5,101.5,40.83,28.36
2016,6,27,19,0,189.0,39.0,1.2,29.0,61.0,29.84,18.55
2016,6,27,19,15,94.5,19.5,1.2,28.5,30.5,15.08,2.75
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,23.45,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,66.24,36.56
2016,6,28,6,15,176.0,46.0,2.45,25.5,73.0,122.64,88.54
2016,6,28,6,30,256.0,65.0,2.5,26.0,111.0,194.05,147.71
2016,6,28,6,45,321.5,79.0,2.6,27.0,157.0,253.52,196.83
2016,6,28,7,0,387.0,93.0,2.7,28.0,203.0,319.23,249.57
2016,6,28,7,15,436.0,104.5,2.5,28.5,253.0,378.43,295.82
2016,6,28,7,30,485.0,116.0,2.3,29.0,303.0,441.13,342.93
2016,6,28,7,45,523.0,124.5,2.1,29.5,354.0,496.25,382.59
2016,6,28,8,0,561.0,133.0,1.9,30.0,405.0,560.21,426.82
2016,6,28,8,15,589.5,140.0,1.7,30.5,455.0,610.07,459.34
2016,6,28,8,30,618.0,147.0,1.5,31.0,505.0,659.66,490.36
2016,6,28,8,45,641.0,152.5,1.35,31.5,552.5,702.64,515.99
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,744.31,539.79
2016,6,28,9,15,681.0,162.5,1.2,32.5,644.0,778.19,558.95
2016,6,28,9,30,698.0,167.0,1.2,33.0,688.0,809.89,576.43
2016,6,28,9,45,709.5,172.0,1.25,33.5,727.0,834.79,590.03
2016,6,28,10,0,721.0,177.0,1.3,34.0,766.0,856.85,601.86
2016,6,28,10,15,731.5,180.0,1.4,34.0,799.5,872.93,611.84
2016,6,28,10,30,742.0,183.0,1.5,34.0,833.0,878.71,615.52
2016,6,28,10,45,746.0,188.0,1.65,34.0,859.5,884.12,619.7
2016,6,28,11,0,750.0,193.0,1.8,34.0,886.0,886.07,621.74
2016,6,28,11,15,755.5,194.5,1.9,34.0,906.5,882.72,620.01
2016,6,28,11,30,761.0,196.0,2.0,34.0,927.0,875.9,616.19
2016,6,28,11,45,779.5,186.0,2.1,34.0,943.5,866.95,611.09
2016,6,28,12,0,798.0,176.0,2.2,34.0,960.0,854.31,603.68
2016,6,28,12,15,799.0,176.5,2.25,34.0,965.5,832.44,590.0
2016,6,28,12,30,800.0,177.0,2.3,34.0,971.0,807.61,574.46
2016,6,28,12,45,602.5,305.0,2.4,34.0,902.5,735.55,523.22
2016,6,28,13,0,405.0,433.0,2.5,34.0,834.0,667.08,473.93
2016,6,28,13,15,423.5,427.5,2.55,34.0,842.5,651.93,464.15
2016,6,28,13,30,442.0,422.0,2.6,34.0,851.0,634.54,452.24
2016,6,28,13,45,226.5,320.5,2.7,34.0,540.0,399.53,289.3
2016,6,28,14,0,11.0,219.0,2.8,34.0,229.0,186.99,134.88
2016,6,28,14,15,5.5,127.0,2.9,33.5,132.0,108.5,77.1
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,29.22,16.92
2016,6,28,14,45,3.0,106.0,3.1,33.0,109.0,89.51,63.18
2016,6,28,15,0,6.0,177.0,3.2,33.0,183.0,147.15,106.8
2016,6,28,15,15,3.0,124.5,3.25,32.5,127.5,103.93,74.41
2016,6,28,15,30,0.0,72.0,3.3,32.0,72.0,60.01,41.06
2016,6,28,15,45,0.0,53.0,3.35,32.0,53.0,44.09,28.82
2016,6,28,16,0,0.0,34.0,3.4,32.0,34.0,28.22,16.51
2016,6,28,16,15,0.0,29.0,3.35,31.5,29.0,24.04,13.33
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,19.87,10.81
2016,6,28,16,45,0.0,27.5,3.25,30.5,27.5,22.76,13.29
2016,6,28,17,0,0.0,31.0,3.2,30.0,31.0,25.64,15.8
2016,6,28,17,15,23.5,97.5,3.0,29.5,107.5,77.88,59.51
2016,6,28,17,30,47.0,164.0,2.8,29.0,184.0,120.5,95.14
2016,6,28,17,45,41.0,141.5,2.6,28.5,157.5,105.26,82.91
2016,6,28,18,0,35.0,119.0,2.4,28.0,131.0,89.69,70.26
2016,6,28,18,15,25.0,97.5,2.15,27.5,105.0,74.41,57.55
2016,6,28,18,30,15.0,76.0,1.9,27.0,79.0,59.93,45.22
2016,6,28,18,45,7.5,55.0,1.7,27.0,56.5,43.87,31.23
2016,6,28,19,0,0.0,34.0,1.5,27.0,34.0,27.66,16.96
2016,6,28,19,15,0.0,17.0,1.35,26.5,17.0,14.03,2.26
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,29.2,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,86.78,48.48
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.5,147.83,107.62
2016,6,29,6,30,339.0,55.0,2.3,24.0,116.0,217.03,166.22
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.5,284.11,222.44
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,354.93,280.2
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,415.63,328.3
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,479.36,376.96
2016,6,29,7,45,622.0,94.0,2.4,26.5,366.5,535.61,418.37
2016,6,29,8,0,660.0,99.0,2.4,27.0,419.0,592.98,459.25
2016,6,29,8,15,686.5,104.0,2.4,27.5,470.0,642.57,493.2
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,691.6,525.25
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,730.29,549.06
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,770.34,573.46
2016,6,29,9,15,768.5,120.0,2.45,29.5,663.0,803.47,593.14
2016,6,29,9,30,784.0,123.0,2.5,30.0,708.0,834.13,611.02
2016,6,29,9,45,796.5,125.5,2.55,30.5,748.0,858.88,624.88
2016,6,29,10,0,809.0,128.0,2.6,31.0,788.0,880.62,636.77
2016,6,29,10,15,818.0,130.5,2.65,31.0,822.5,885.12,638.77
2016,6,29,10,30,827.0,133.0,2.7,31.0,857.0,896.79,645.69
2016,6,29,10,45,834.0,134.5,2.75,31.5,885.0,902.19,647.29
2016,6,29,11,0,841.0,136.0,2.8,32.0,913.0,904.04,646.74
2016,6,29,11,15,845.5,137.0,2.85,32.0,933.5,899.54,643.55
2016,6,29,11,30,850.0,138.0,2.9,32.0,954.0,891.44,638.19
2016,6,29,11,45,859.0,134.0,2.95,32.0,969.0,879.45,630.41
2016,6,29,12,0,868.0,130.0,3.0,32.0,984.0,863.93,620.43
2016,6,29,12,15,869.0,130.5,3.0,32.0,989.5,841.96,605.98
2016,6,29,12,30,870.0,131.0,3.0,32.0,995.0,816.97,589.62
2016,6,29,12,45,869.0,131.0,3.05,32.5,992.0,787.38,569.31
2016,6,29,13,0,868.0,131.0,3.1,33.0,989.0,755.41,547.26
2016,6,29,13,15,865.5,130.5,3.1,33.0,978.5,719.58,522.04
2016,6,29,13,30,863.0,130.0,3.1,33.0,968.0,681.42,494.74
2016,6,29,13,45,858.0,130.0,3.1,33.0,950.0,639.82,464.44
2016,6,29,14,0,853.0,130.0,3.1,33.0,932.0,596.31,432.07
2016,6,29,14,15,847.0,128.5,3.1,33.0,907.0,549.47,396.52
2016,6,29,14,30,841.0,127.0,3.1,33.0,882.0,501.21,358.94
2016,6,29,14,45,812.5,138.0,3.1,33.0,845.0,448.28,317.15
2016,6,29,15,0,784.0,149.0,3.1,33.0,808.0,398.44,276.76
2016,6,29,15,15,772.5,146.5,3.15,33.0,770.5,345.94,233.63
2016,6,29,15,30,761.0,144.0,3.2,33.0,733.0,293.7,190.46
2016,6,29,15,45,745.5,140.5,3.25,33.0,690.0,240.47,147.69
2016,6,29,16,0,730.0,137.0,3.3,33.0,647.0,181.38,103.79
2016,6,29,16,15,710.5,133.0,3.3,32.5,600.0,129.36,72.91
2016,6,29,16,30,691.0,129.0,3.3,32.0,553.0,83.1,62.37
2016,6,29,16,45,359.0,161.5,3.35,32.0,380.5,102.5,78.39
2016,6,29,17,0,27.0,194.0,3.4,32.0,208.0,140.97,109.81
2016,6,29,17,15,301.0,150.0,3.2,31.5,279.5,105.25,81.33
2016,6,29,17,30,575.0,106.0,3.0,31.0,351.0,75.84,57.6
2016,6,29,17,45,532.0,98.0,2.85,30.5,299.5,71.83,54.6
2016,6,29,18,0,489.0,90.0,2.7,30.0,248.0,67.63,51.33
2016,6,29,18,15,429.5,79.5,2.4,29.5,199.0,59.04,44.22
2016,6,29,18,30,370.0,69.0,2.1,29.0,150.0,51.8,38.04
2016,6,29,18,45,292.0,54.5,1.85,28.5,107.5,41.36,28.94
2016,6,29,19,0,214.0,40.0,1.6,28.0,65.0,30.68,19.32
2016,6,29,19,15,107.0,20.0,1.55,27.5,32.5,15.49,3.07
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,26.94,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,81.06,43.96
2016,6,30,6,15,221.5,42.0,1.45,25.5,75.0,142.14,102.59
2016,6,30,6,30,315.0,58.0,1.5,26.0,114.0,210.55,159.54
2016,6,30,6,45,390.0,68.0,1.6,26.5,161.5,273.07,211.44
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,348.01,271.56
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,409.22,319.45
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,473.54,368.07
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,530.21,409.49
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,588.01,450.51
2016,6,30,8,15,667.0,112.0,2.15,29.0,467.0,637.33,485.05
2016,6,30,8,30,694.0,117.0,2.2,29.0,518.0,686.14,518.36
2016,6,30,8,45,477.0,205.0,2.25,29.5,492.0,618.23,464.44
2016,6,30,9,0,260.0,293.0,2.3,30.0,466.0,525.06,392.37
2016,6,30,9,15,511.5,214.5,2.3,30.5,585.0,679.83,505.02
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,829.75,605.33
2016,6,30,9,45,775.0,139.0,2.35,31.5,744.0,854.22,617.89
2016,6,30,10,0,787.0,142.0,2.4,32.0,784.0,875.71,629.55
2016,6,30,10,15,796.5,144.5,2.45,32.0,818.0,891.23,638.68
2016,6,30,10,30,806.0,147.0,2.5,32.0,852.0,903.4,645.78
2016,6,30,10,45,814.5,148.0,2.55,32.5,880.5,909.67,647.92
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,912.38,647.92
2016,6,30,11,15,828.0,150.5,2.6,33.0,930.0,896.23,636.94
2016,6,30,11,30,833.0,152.0,2.6,33.0,951.0,888.96,631.91
2016,6,30,11,45,835.5,153.0,2.65,33.5,964.0,875.49,622.02
2016,6,30,12,0,838.0,154.0,2.7,34.0,977.0,858.6,610.06
2016,6,30,12,15,839.5,154.0,2.75,34.0,983.0,836.84,596.27
2016,6,30,12,30,841.0,154.0,2.8,34.0,989.0,812.19,580.62
2016,6,30,12,45,843.0,152.0,2.85,34.5,987.5,783.95,561.42
2016,6,30,13,0,845.0,150.0,2.9,35.0,986.0,753.36,540.04
2016,6,30,13,15,843.0,149.5,2.95,35.0,975.5,718.54,516.03
2016,6,30,13,30,841.0,149.0,3.0,35.0,965.0,681.45,489.98
2016,6,30,13,45,837.0,148.0,3.05,35.0,947.5,640.53,460.69
2016,6,30,14,0,833.0,147.0,3.1,35.0,930.0,597.68,429.31
2016,6,30,14,15,827.0,145.5,3.15,35.0,905.0,551.66,394.84
2016,6,30,14,30,821.0,144.0,3.2,35.0,880.0,503.42,357.82
2016,6,30,14,45,821.0,136.5,3.3,35.0,850.0,454.17,319.0
2016,6,30,15,0,821.0,129.0,3.4,35.0,820.0,402.53,277.27
2016,6,30,15,15,810.5,126.5,3.45,34.5,782.5,344.44,230.57
2016,6,30,15,30,800.0,124.0,3.5,34.0,745.0,290.39,186.27
2016,6,30,15,45,787.0,121.0,3.55,34.0,702.0,235.8,142.17
2016,6,30,16,0,774.0,118.0,3.6,34.0,659.0,182.05,102.12
2016,6,30,16,15,756.5,114.5,3.6,33.5,612.0,128.69,70.52
2016,6,30,16,30,739.0,111.0,3.6,33.0,565.0,80.18,59.75
2016,6,30,16,45,716.5,106.5,3.65,33.0,514.5,71.76,53.16
2016,6,30,17,0,694.0,102.0,3.7,33.0,464.0,70.41,52.27
2016,6,30,17,15,663.5,96.5,3.6,32.5,412.5,68.14,50.73
2016,6,30,17,30,633.0,91.0,3.5,32.0,361.0,65.73,49.05
2016,6,30,17,45,592.5,84.5,3.4,31.5,309.0,62.35,46.51
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,58.84,43.78
2016,6,30,18,15,493.0,69.5,3.0,30.0,207.0,53.47,39.46
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,47.95,34.81
2016,6,30,18,45,349.5,49.0,2.4,28.5,112.5,39.16,27.1
2016,6,30,19,0,265.0,37.0,2.1,28.0,68.0,28.61,17.64
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.0,14.39,2.44
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,13.0,1.4,23.5,19.0,30.99,0.0
2016,7,1,6,0,161.0,26.0,1.6,24.0,38.0,90.87,48.63
2016,7,1,6,15,262.5,40.0,1.6,24.5,78.0,154.49,111.83
2016,7,1,6,30,364.0,54.0,1.6,25.0,118.0,226.18,171.93
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,294.37,228.15
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,366.18,285.38
2016,7,1,7,15,559.5,80.5,1.75,27.5,268.5,428.36,333.87
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,493.58,382.83
2016,7,1,7,45,645.5,93.5,1.9,28.5,374.0,550.56,424.26
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,608.48,465.11
2016,7,1,8,15,708.0,103.5,2.05,29.5,479.0,658.05,498.6
2016,7,1,8,30,734.0,108.0,2.1,30.0,531.0,703.94,527.93
2016,7,1,8,45,755.0,111.5,2.15,30.5,580.5,746.72,554.36
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,787.77,579.22
2016,7,1,9,15,791.0,118.0,2.2,31.5,675.5,821.13,598.26
2016,7,1,9,30,806.0,121.0,2.2,32.0,721.0,851.93,615.45
2016,7,1,9,45,819.0,123.0,2.25,32.5,761.5,877.07,629.25
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,888.8,634.44
2016,7,1,10,15,840.5,126.5,2.35,33.0,836.5,902.75,642.57
2016,7,1,10,30,849.0,128.0,2.4,33.0,871.0,913.28,648.58
2016,7,1,10,45,856.5,129.0,2.45,33.5,899.0,918.88,650.26
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,920.84,649.78
2016,7,1,11,15,868.5,131.0,2.55,34.0,948.0,916.39,646.72
2016,7,1,11,30,873.0,132.0,2.6,34.0,969.0,908.24,641.46
2016,7,1,11,45,869.0,137.0,2.65,34.5,980.5,892.34,630.08
2016,7,1,12,0,865.0,142.0,2.7,35.0,992.0,872.92,616.6
2016,7,1,12,15,866.0,142.0,2.75,35.0,997.0,850.41,602.47
2016,7,1,12,30,867.0,142.0,2.8,35.0,1002.0,824.92,586.41
2016,7,1,12,45,867.0,141.5,2.9,35.5,999.5,795.66,566.95
2016,7,1,13,0,867.0,141.0,3.0,36.0,997.0,764.01,545.55
2016,7,1,13,15,864.5,140.5,3.05,36.0,986.5,728.12,520.93
2016,7,1,13,30,862.0,140.0,3.1,36.0,976.0,689.92,494.23
2016,7,1,13,45,857.5,139.0,3.2,36.0,958.0,647.86,464.43
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,603.86,432.47
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,556.94,397.42
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,508.58,360.32
2016,7,1,14,45,832.5,133.0,3.5,36.0,856.5,457.6,320.36
2016,7,1,15,0,824.0,131.0,3.6,36.0,824.0,405.86,278.75
2016,7,1,15,15,813.0,128.5,3.65,35.5,786.0,347.53,232.03
2016,7,1,15,30,802.0,126.0,3.7,35.0,748.0,293.17,187.65
2016,7,1,15,45,787.5,123.5,3.75,35.0,704.5,238.46,143.64
