Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,0,773.0,121.0,3.8,35.0,661.0,184.77,103.76
2016,7,1,16,15,754.5,117.0,3.8,34.5,613.5,130.99,71.83
2016,7,1,16,30,736.0,113.0,3.8,34.0,566.0,81.48,60.54
2016,7,1,16,45,711.0,109.5,3.85,34.0,515.0,73.55,54.38
2016,7,1,17,0,686.0,106.0,3.9,34.0,464.0,72.91,54.07
2016,7,1,17,15,654.0,100.5,3.75,33.5,412.0,70.74,52.63
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,68.44,51.06
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,65.16,48.63
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,61.76,46.02
2016,7,1,18,15,474.0,72.5,3.15,31.0,205.0,55.73,41.17
2016,7,1,18,30,414.0,63.0,2.9,30.0,155.0,49.49,35.94
2016,7,1,18,45,327.0,51.0,2.65,29.5,111.0,38.97,26.81
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.02,18.68
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.13,2.8
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,19.54,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,56.57,28.06
2016,7,2,6,15,152.0,46.0,3.1,24.5,69.5,114.54,82.54
2016,7,2,6,30,239.0,65.0,3.3,25.0,107.0,187.02,142.84
2016,7,2,6,45,321.0,77.5,3.5,25.5,154.5,251.58,196.79
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,324.18,256.23
2016,7,2,7,15,456.0,100.0,3.75,26.5,253.0,384.82,304.77
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,449.33,354.79
2016,7,2,7,45,558.5,114.0,3.9,28.0,357.0,515.48,403.76
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,577.78,448.4
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,628.68,484.03
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,679.28,518.6
2016,7,2,8,45,695.0,131.5,4.15,30.5,563.0,724.3,548.12
2016,7,2,9,0,724.0,133.0,4.2,31.0,613.0,768.21,575.96
2016,7,2,9,15,740.5,136.5,4.25,31.5,658.0,797.8,593.54
2016,7,2,9,30,757.0,140.0,4.3,32.0,703.0,829.42,612.44
2016,7,2,9,45,774.5,140.0,4.35,32.5,744.0,855.72,627.58
2016,7,2,10,0,792.0,140.0,4.4,33.0,785.0,879.19,640.8
2016,7,2,10,15,801.5,142.5,4.4,33.5,819.5,894.88,648.62
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,907.2,654.3
2016,7,2,10,45,822.0,144.0,4.45,34.5,883.0,901.82,648.69
2016,7,2,11,0,833.0,143.0,4.5,35.0,912.0,905.08,648.99
2016,7,2,11,15,837.5,144.5,4.5,35.0,932.5,901.08,645.72
2016,7,2,11,30,842.0,146.0,4.5,35.0,953.0,893.47,640.24
2016,7,2,11,45,845.5,146.5,4.55,35.5,966.5,880.54,630.31
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,864.14,618.24
2016,7,2,12,15,850.0,147.0,4.6,36.0,985.5,841.92,603.51
2016,7,2,12,30,851.0,147.0,4.6,36.0,991.0,816.79,586.92
2016,7,2,12,45,851.0,147.0,4.65,36.0,989.0,788.32,568.27
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,757.5,547.52
2016,7,2,13,15,848.5,146.0,4.7,36.0,977.0,721.78,522.22
2016,7,2,13,30,846.0,145.0,4.7,36.0,967.0,683.81,494.89
2016,7,2,13,45,842.0,144.0,4.75,36.5,949.0,642.7,464.07
2016,7,2,14,0,838.0,143.0,4.8,37.0,931.0,599.65,431.27
2016,7,2,14,15,832.0,141.5,4.8,36.5,906.0,553.4,397.07
2016,7,2,14,30,826.0,140.0,4.8,36.0,881.0,505.75,360.79
2016,7,2,14,45,816.0,139.0,4.85,36.0,849.0,453.26,319.35
2016,7,2,15,0,806.0,138.0,4.9,36.0,817.0,401.31,277.25
2016,7,2,15,15,795.0,135.5,4.9,36.0,779.0,347.75,233.16
2016,7,2,15,30,784.0,133.0,4.9,36.0,741.0,294.33,188.98
2016,7,2,15,45,532.5,221.0,4.9,36.0,623.5,249.78,161.6
2016,7,2,16,0,281.0,309.0,4.9,36.0,506.0,238.92,163.43
2016,7,2,16,15,496.0,215.5,4.85,35.5,532.5,168.66,107.81
2016,7,2,16,30,711.0,122.0,4.8,35.0,559.0,79.12,58.39
2016,7,2,16,45,680.5,119.0,4.75,34.5,507.5,79.07,58.74
2016,7,2,17,0,650.0,116.0,4.7,34.0,456.0,79.0,59.04
2016,7,2,17,15,616.5,110.0,4.5,33.5,404.0,76.8,57.6
2016,7,2,17,30,583.0,104.0,4.3,33.0,352.0,74.46,56.01
2016,7,2,17,45,534.0,97.5,4.15,32.5,300.0,71.45,53.84
2016,7,2,18,0,485.0,91.0,4.0,32.0,248.0,66.73,50.15
2016,7,2,18,15,421.5,80.5,3.75,31.5,198.5,59.67,44.37
2016,7,2,18,30,358.0,70.0,3.5,31.0,149.0,52.44,38.23
2016,7,2,18,45,267.0,56.0,3.3,30.5,106.0,42.34,29.47
2016,7,2,19,0,176.0,42.0,3.1,30.0,63.0,32.05,20.21
2016,7,2,19,15,88.0,21.0,3.15,29.5,31.5,16.7,3.59
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,10.31,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,21.3,7.0
2016,7,3,6,15,42.5,44.0,5.1,25.5,51.0,65.92,45.74
2016,7,3,6,30,81.0,65.0,5.3,26.0,79.0,105.7,79.08
2016,7,3,6,45,124.0,84.0,5.5,26.5,114.0,148.66,115.02
2016,7,3,7,0,167.0,103.0,5.7,27.0,149.0,205.51,161.77
2016,7,3,7,15,140.5,127.5,5.75,27.5,172.5,213.71,168.43
2016,7,3,7,30,114.0,152.0,5.8,28.0,196.0,228.44,179.47
2016,7,3,7,45,87.5,172.5,5.9,28.5,209.0,223.78,174.75
2016,7,3,8,0,61.0,193.0,6.0,29.0,222.0,227.65,176.39
2016,7,3,8,15,32.0,180.0,6.0,29.5,195.5,192.05,147.12
2016,7,3,8,30,3.0,167.0,6.0,30.0,169.0,146.44,110.03
2016,7,3,8,45,18.5,213.0,6.05,30.5,225.5,201.05,152.15
2016,7,3,9,0,34.0,259.0,6.1,31.0,282.0,271.41,205.34
2016,7,3,9,15,63.0,299.5,6.05,31.5,345.5,335.99,253.49
2016,7,3,9,30,92.0,340.0,6.0,32.0,409.0,401.27,301.17
2016,7,3,9,45,97.0,355.5,5.95,32.5,432.0,419.93,313.44
2016,7,3,10,0,102.0,371.0,5.9,33.0,455.0,438.25,325.46
2016,7,3,10,15,88.0,389.0,5.8,33.0,464.0,441.25,326.32
2016,7,3,10,30,74.0,407.0,5.7,33.0,473.0,443.43,326.67
2016,7,3,10,45,168.5,428.0,5.65,33.5,582.5,562.42,412.59
2016,7,3,11,0,263.0,449.0,5.6,34.0,692.0,677.6,492.81
2016,7,3,11,15,344.5,430.0,5.5,34.0,756.0,726.23,526.95
2016,7,3,11,30,426.0,411.0,5.4,34.0,820.0,781.15,564.85
2016,7,3,11,45,623.0,285.0,5.35,34.5,892.0,829.52,600.78
2016,7,3,12,0,820.0,159.0,5.3,35.0,964.0,862.39,623.6
2016,7,3,12,15,610.5,298.0,5.2,35.0,899.5,789.97,570.35
2016,7,3,12,30,401.0,437.0,5.1,35.0,835.0,711.92,511.69
2016,7,3,12,45,610.0,298.5,5.05,35.5,902.0,740.52,534.68
2016,7,3,13,0,819.0,160.0,5.0,36.0,969.0,753.14,545.48
2016,7,3,13,15,816.5,159.5,4.9,36.0,959.0,717.3,519.45
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,679.28,491.77
2016,7,3,13,45,811.0,156.5,4.75,36.5,931.5,637.31,460.11
2016,7,3,14,0,808.0,154.0,4.7,37.0,914.0,593.47,426.63
2016,7,3,14,15,801.5,152.5,4.6,37.0,889.5,546.82,391.33
2016,7,3,14,30,795.0,151.0,4.5,37.0,865.0,498.97,354.29
2016,7,3,14,45,788.5,147.5,4.45,37.0,834.0,448.67,314.64
2016,7,3,15,0,782.0,144.0,4.4,37.0,803.0,397.62,273.48
2016,7,3,15,15,770.5,141.5,4.4,36.5,765.5,345.17,231.15
2016,7,3,15,30,759.0,139.0,4.4,36.0,728.0,292.96,188.62
2016,7,3,15,45,747.5,134.5,4.4,36.0,686.5,239.83,145.88
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,187.42,106.82
2016,7,3,16,15,717.5,126.0,4.4,35.5,598.0,128.42,70.34
2016,7,3,16,30,699.0,122.0,4.4,35.0,551.0,78.9,58.23
2016,7,3,16,45,679.0,115.5,4.45,35.0,502.0,76.81,56.78
2016,7,3,17,0,659.0,109.0,4.5,35.0,453.0,74.47,55.11
2016,7,3,17,15,626.5,103.5,4.4,34.5,402.0,72.42,53.78
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,70.25,52.32
2016,7,3,17,45,555.5,89.5,4.25,33.5,300.0,65.65,48.83
2016,7,3,18,0,517.0,81.0,4.2,33.0,249.0,60.82,45.04
2016,7,3,18,15,456.0,72.5,4.1,32.5,200.0,55.59,40.78
2016,7,3,18,30,395.0,64.0,4.0,32.0,151.0,48.38,34.69
2016,7,3,18,45,308.5,51.5,3.95,31.5,108.0,39.25,26.78
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,29.96,18.43
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.11,2.61
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.26,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.03,2.44
2016,7,4,6,15,10.0,39.0,4.45,25.0,40.5,38.54,24.67
2016,7,4,6,30,20.0,61.0,4.6,25.0,64.0,68.58,49.87
2016,7,4,6,45,49.5,82.5,4.75,25.5,94.5,104.22,79.49
2016,7,4,7,0,79.0,104.0,4.9,26.0,125.0,151.49,118.37
2016,7,4,7,15,176.5,122.0,5.0,26.5,184.5,227.99,180.79
2016,7,4,7,30,274.0,140.0,5.1,27.0,244.0,325.08,258.24
2016,7,4,7,45,278.0,164.0,5.2,27.5,283.5,364.55,288.13
2016,7,4,8,0,282.0,188.0,5.3,28.0,323.0,403.26,316.77
2016,7,4,8,15,279.0,213.5,5.35,28.0,360.0,437.57,341.88
2016,7,4,8,30,276.0,239.0,5.4,28.0,397.0,470.39,365.44
2016,7,4,8,45,286.5,261.5,5.5,28.5,438.5,509.33,392.85
2016,7,4,9,0,297.0,284.0,5.6,29.0,480.0,547.49,419.24
2016,7,4,9,15,401.5,269.5,5.6,29.5,555.5,642.69,488.62
2016,7,4,9,30,506.0,255.0,5.6,30.0,631.0,726.54,548.2
2016,7,4,9,45,637.0,202.5,5.65,30.5,702.5,803.95,603.32
2016,7,4,10,0,768.0,150.0,5.7,31.0,774.0,868.87,646.31
2016,7,4,10,15,778.5,152.5,5.65,31.5,808.5,885.29,654.48
2016,7,4,10,30,789.0,155.0,5.6,32.0,843.0,898.41,660.66
2016,7,4,10,45,802.5,153.0,5.55,33.0,873.0,906.44,662.08
2016,7,4,11,0,816.0,151.0,5.5,34.0,903.0,910.97,661.25
2016,7,4,11,15,821.5,152.0,5.45,34.5,924.5,907.51,656.61
2016,7,4,11,30,827.0,153.0,5.4,35.0,946.0,887.74,641.32
2016,7,4,11,45,599.0,297.0,5.35,35.5,875.5,819.49,590.5
2016,7,4,12,0,371.0,441.0,5.3,36.0,805.0,725.07,519.36
2016,7,4,12,15,404.0,441.5,5.2,36.0,840.5,737.36,527.78
2016,7,4,12,30,437.0,442.0,5.1,36.0,876.0,748.59,534.85
2016,7,4,12,45,386.5,453.0,5.1,36.5,836.0,694.59,496.06
2016,7,4,13,0,336.0,464.0,5.1,37.0,796.0,644.51,460.05
2016,7,4,13,15,390.5,444.0,5.05,37.0,826.0,646.8,462.06
2016,7,4,13,30,445.0,424.0,5.0,37.0,856.0,642.48,459.01
2016,7,4,13,45,642.0,284.0,5.0,37.5,894.5,630.76,452.08
2016,7,4,14,0,839.0,144.0,5.0,38.0,933.0,602.88,432.43
2016,7,4,14,15,665.0,251.0,5.0,38.0,865.5,547.08,389.87
2016,7,4,14,30,491.0,358.0,5.0,38.0,798.0,502.62,356.08
2016,7,4,14,45,398.5,373.0,5.0,38.0,722.0,445.46,314.51
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,391.96,276.02
2016,7,4,15,15,408.0,330.5,4.95,37.5,657.5,356.19,246.93
2016,7,4,15,30,510.0,273.0,4.9,37.0,669.0,315.54,212.31
2016,7,4,15,45,463.5,272.0,4.9,37.0,615.5,269.39,177.91
2016,7,4,16,0,417.0,271.0,4.9,37.0,562.0,228.28,149.41
2016,7,4,16,15,562.0,198.5,4.8,36.5,561.0,164.8,102.15
2016,7,4,16,30,707.0,126.0,4.7,36.0,560.0,81.5,60.04
2016,7,4,16,45,683.5,120.0,4.65,36.0,510.0,79.76,58.91
2016,7,4,17,0,660.0,114.0,4.6,36.0,460.0,77.82,57.56
2016,7,4,17,15,537.5,126.5,4.4,35.5,387.5,87.46,65.72
2016,7,4,17,30,415.0,139.0,4.2,35.0,315.0,95.41,72.55
2016,7,4,17,45,380.5,124.5,4.05,34.5,268.5,87.12,66.17
2016,7,4,18,0,346.0,110.0,3.9,34.0,222.0,78.42,59.31
2016,7,4,18,15,302.0,93.5,3.7,33.0,178.0,67.84,50.82
2016,7,4,18,30,258.0,77.0,3.5,32.0,134.0,58.21,42.83
2016,7,4,18,45,191.5,59.5,3.35,31.5,95.5,45.42,31.85
2016,7,4,19,0,125.0,42.0,3.2,31.0,57.0,32.4,20.38
2016,7,4,19,15,62.5,21.0,3.3,30.5,28.5,16.65,3.35
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,35.0,12.5,4.15,25.0,15.0,19.28,0.0
2016,7,5,6,0,70.0,25.0,4.2,25.0,30.0,55.11,23.74
2016,7,5,6,15,157.5,43.0,4.35,25.0,66.5,113.04,80.8
2016,7,5,6,30,245.0,61.0,4.5,25.0,103.0,185.26,141.43
2016,7,5,6,45,346.0,67.5,4.65,25.5,150.0,252.12,197.6
2016,7,5,7,0,447.0,74.0,4.8,26.0,197.0,334.53,265.37
2016,7,5,7,15,505.0,84.5,4.9,26.5,252.5,401.86,319.67
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,473.26,375.5
2016,7,5,7,45,514.0,123.0,5.1,27.5,340.0,489.38,386.65
2016,7,5,8,0,465.0,151.0,5.2,28.0,372.0,506.26,397.55
2016,7,5,8,15,479.0,167.0,5.25,28.5,418.5,550.94,429.58
2016,7,5,8,30,493.0,183.0,5.3,29.0,465.0,594.79,460.15
2016,7,5,8,45,639.5,143.5,5.35,29.5,544.0,693.8,532.98
2016,7,5,9,0,786.0,104.0,5.4,30.0,623.0,785.63,595.93
2016,7,5,9,15,637.5,182.5,5.4,30.5,623.0,764.21,576.91
2016,7,5,9,30,489.0,261.0,5.4,31.0,623.0,718.13,538.43
2016,7,5,9,45,668.5,184.5,5.4,31.5,709.5,814.49,607.76
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,888.6,655.53
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.5,902.72,662.13
2016,7,5,10,30,864.0,111.0,5.4,33.0,865.0,913.36,666.78
2016,7,5,10,45,872.5,110.5,5.4,33.5,893.5,918.93,668.14
2016,7,5,11,0,881.0,110.0,5.4,34.0,922.0,920.88,667.22
2016,7,5,11,15,885.0,111.0,5.35,34.5,943.0,916.43,661.92
2016,7,5,11,30,889.0,112.0,5.3,35.0,964.0,908.26,654.32
2016,7,5,11,45,884.0,118.0,5.3,35.5,975.0,892.83,642.39
2016,7,5,12,0,879.0,124.0,5.3,36.0,986.0,873.8,628.23
2016,7,5,12,15,880.0,124.0,5.25,36.0,991.5,851.48,613.07
2016,7,5,12,30,881.0,124.0,5.2,36.0,997.0,826.09,595.92
2016,7,5,12,45,663.0,281.5,5.2,36.5,937.5,770.43,553.5
2016,7,5,13,0,445.0,439.0,5.2,37.0,878.0,706.56,503.81
2016,7,5,13,15,465.5,426.5,5.2,37.0,882.0,686.28,490.14
2016,7,5,13,30,486.0,414.0,5.2,37.0,886.0,663.49,474.26
2016,7,5,13,45,678.5,266.5,5.2,37.0,912.0,641.66,461.47
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,604.56,436.37
2016,7,5,14,15,865.5,118.0,5.15,37.0,913.0,557.5,400.38
2016,7,5,14,30,860.0,117.0,5.1,37.0,888.0,508.91,362.38
2016,7,5,14,45,848.0,118.0,5.1,37.0,855.5,457.6,321.57
2016,7,5,15,0,836.0,119.0,5.1,37.0,823.0,405.83,279.45
2016,7,5,15,15,826.0,117.0,5.1,36.5,785.0,352.44,235.85
2016,7,5,15,30,816.0,115.0,5.1,36.0,747.0,298.9,191.72
2016,7,5,15,45,804.0,111.5,5.1,36.0,704.5,236.74,141.77
2016,7,5,16,0,792.0,108.0,5.1,36.0,662.0,181.66,100.32
2016,7,5,16,15,774.5,105.0,5.1,35.5,615.0,127.39,67.47
2016,7,5,16,30,757.0,102.0,5.1,35.0,568.0,74.92,55.05
2016,7,5,16,45,735.0,98.0,5.1,35.0,517.5,73.13,53.83
2016,7,5,17,0,713.0,94.0,5.1,35.0,467.0,71.69,52.88
2016,7,5,17,15,682.5,89.5,5.0,34.5,414.5,63.68,46.66
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,61.74,45.36
2016,7,5,17,45,609.5,79.5,4.8,33.5,309.5,58.88,43.25
2016,7,5,18,0,567.0,74.0,4.7,33.0,257.0,55.93,41.0
2016,7,5,18,15,506.5,66.5,4.55,32.5,207.0,51.2,37.15
2016,7,5,18,30,446.0,59.0,4.4,32.0,157.0,46.39,33.04
2016,7,5,18,45,351.5,48.5,4.3,31.5,112.5,38.76,26.38
2016,7,5,19,0,257.0,38.0,4.2,31.0,68.0,29.33,17.91
2016,7,5,19,15,128.5,19.0,4.25,30.5,34.0,14.77,2.22
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,18.91,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,54.18,21.91
2016,7,6,6,15,158.5,43.0,4.9,25.0,66.0,113.65,81.14
2016,7,6,6,30,250.0,61.0,5.0,25.0,103.0,187.45,143.16
2016,7,6,6,45,343.0,70.5,5.15,25.5,151.5,254.31,199.48
2016,7,6,7,0,436.0,80.0,5.3,26.0,200.0,330.39,262.44
2016,7,6,7,15,489.0,89.0,5.4,26.5,251.0,397.55,316.76
2016,7,6,7,30,542.0,98.0,5.5,27.0,302.0,463.69,368.79
2016,7,6,7,45,592.0,100.5,5.6,27.5,355.5,523.89,414.95
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,586.08,461.39
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.5,636.48,497.54
2016,7,6,8,30,698.0,113.0,5.8,29.0,512.0,686.48,532.17
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.5,727.34,558.02
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,770.39,584.99
2016,7,6,9,15,766.0,120.0,6.0,31.5,656.0,804.27,605.9
2016,7,6,9,30,782.0,123.0,6.0,32.0,701.0,835.72,624.92
2016,7,6,9,45,797.0,124.0,6.05,32.5,742.0,861.46,640.08
2016,7,6,10,0,812.0,125.0,6.1,33.0,783.0,884.27,653.2
2016,7,6,10,15,821.5,127.0,6.05,33.0,818.0,889.27,655.09
2016,7,6,10,30,831.0,129.0,6.0,33.0,853.0,901.35,662.0
2016,7,6,10,45,840.0,129.0,6.0,33.5,881.5,907.59,663.87
2016,7,6,11,0,849.0,129.0,6.0,34.0,910.0,910.3,663.5
2016,7,6,11,15,853.5,130.0,5.95,34.5,931.5,906.19,658.44
2016,7,6,11,30,858.0,131.0,5.9,35.0,953.0,898.43,651.11
2016,7,6,11,45,864.5,129.5,5.9,35.5,967.5,886.66,641.5
2016,7,6,12,0,871.0,128.0,5.9,36.0,982.0,871.32,629.66
2016,7,6,12,15,872.5,128.5,5.85,36.0,988.5,849.95,614.99
2016,7,6,12,30,874.0,129.0,5.8,36.0,995.0,825.49,598.32
2016,7,6,12,45,875.5,127.5,5.8,36.5,993.5,796.68,577.74
2016,7,6,13,0,877.0,126.0,5.8,37.0,992.0,765.28,555.47
2016,7,6,13,15,875.5,125.5,5.75,37.0,982.5,729.87,530.21
2016,7,6,13,30,874.0,125.0,5.7,37.0,973.0,692.01,502.56
2016,7,6,13,45,871.0,124.0,5.7,37.0,955.5,650.46,471.96
2016,7,6,14,0,868.0,123.0,5.7,37.0,938.0,606.78,439.16
2016,7,6,14,15,862.5,121.5,5.7,37.0,913.0,559.45,402.97
2016,7,6,14,30,857.0,120.0,5.7,37.0,888.0,510.6,364.72
2016,7,6,14,45,842.0,123.0,5.7,37.0,855.0,459.48,323.89
2016,7,6,15,0,827.0,126.0,5.7,37.0,822.0,408.16,282.0
2016,7,6,15,15,816.5,123.5,5.7,37.0,784.0,354.67,237.77
2016,7,6,15,30,806.0,121.0,5.7,37.0,746.0,295.01,188.82
2016,7,6,15,45,788.0,120.5,5.7,37.0,702.0,240.59,144.88
2016,7,6,16,0,770.0,120.0,5.7,37.0,658.0,187.55,105.25
2016,7,6,16,15,751.5,116.5,5.7,36.5,610.5,134.06,72.83
2016,7,6,16,30,733.0,113.0,5.7,36.0,563.0,82.54,60.92
2016,7,6,16,45,702.5,111.0,5.75,35.5,511.5,74.35,54.71
2016,7,6,17,0,672.0,109.0,5.8,35.0,460.0,74.68,55.31
2016,7,6,17,15,639.0,103.5,5.7,34.5,408.0,72.61,53.96
2016,7,6,17,30,606.0,98.0,5.6,34.0,356.0,70.41,52.48
2016,7,6,17,45,553.0,93.0,5.55,33.5,303.0,68.28,51.01
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,66.17,49.49
2016,7,6,18,15,435.5,78.5,5.3,32.0,200.0,58.39,43.22
2016,7,6,18,30,371.0,69.0,5.1,31.0,150.0,51.82,37.71
2016,7,6,18,45,273.5,56.0,4.95,30.5,106.5,42.38,29.49
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,32.81,20.78
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,17.06,3.32
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,9.0,11.0,4.9,25.0,11.5,11.6,0.0
2016,7,7,6,0,18.0,22.0,5.0,25.0,23.0,26.58,7.33
2016,7,7,6,15,69.0,42.0,5.1,25.5,52.5,73.7,51.1
2016,7,7,6,30,120.0,62.0,5.2,26.0,82.0,126.5,95.23
2016,7,7,6,45,174.5,79.0,5.35,26.5,120.5,175.59,136.44
2016,7,7,7,0,229.0,96.0,5.5,27.0,159.0,230.15,181.67
2016,7,7,7,15,196.0,122.5,5.55,27.5,184.5,250.96,198.48
2016,7,7,7,30,163.0,149.0,5.6,28.0,210.0,255.96,201.89
2016,7,7,7,45,130.5,173.5,5.65,29.0,227.0,266.03,208.17
2016,7,7,8,0,98.0,198.0,5.7,30.0,244.0,259.78,201.36
2016,7,7,8,15,423.5,147.0,5.75,30.5,383.5,489.12,381.62
2016,7,7,8,30,749.0,96.0,5.8,31.0,523.0,704.39,541.5
2016,7,7,8,45,774.0,96.5,5.85,31.5,573.0,747.78,569.04
2016,7,7,9,0,799.0,97.0,5.9,32.0,623.0,789.67,595.8
2016,7,7,9,15,813.0,99.5,5.9,32.5,668.5,814.28,609.94
2016,7,7,9,30,827.0,102.0,5.9,33.0,714.0,844.23,627.78
2016,7,7,9,45,839.5,103.5,5.9,33.5,754.5,868.97,641.87
2016,7,7,10,0,852.0,105.0,5.9,34.0,795.0,890.64,653.85
2016,7,7,10,15,860.5,106.5,5.85,34.5,829.5,905.4,660.89
2016,7,7,10,30,869.0,108.0,5.8,35.0,864.0,916.67,665.67
2016,7,7,10,45,875.0,109.0,5.8,35.5,892.5,921.55,666.55
2016,7,7,11,0,881.0,110.0,5.8,36.0,921.0,922.74,665.13
2016,7,7,11,15,885.0,111.0,5.75,36.0,942.0,918.37,661.3
2016,7,7,11,30,889.0,112.0,5.7,36.0,963.0,910.27,655.15
2016,7,7,11,45,882.0,119.0,5.7,36.5,973.5,894.01,642.64
2016,7,7,12,0,875.0,126.0,5.7,37.0,984.0,874.16,627.9
2016,7,7,12,15,876.0,126.5,5.65,37.0,989.5,852.35,613.07
2016,7,7,12,30,877.0,127.0,5.6,37.0,995.0,827.45,596.22
2016,7,7,12,45,874.0,128.5,5.55,37.5,992.5,797.4,574.75
2016,7,7,13,0,871.0,130.0,5.5,38.0,990.0,764.96,551.76
2016,7,7,13,15,869.0,129.5,5.45,38.0,979.5,729.36,526.51
2016,7,7,13,30,867.0,129.0,5.4,38.0,969.0,691.37,499.01
2016,7,7,13,45,860.5,129.5,5.4,38.0,950.5,648.96,468.05
2016,7,7,14,0,854.0,130.0,5.4,38.0,932.0,604.74,435.15
2016,7,7,14,15,848.0,128.5,5.4,38.0,907.5,557.73,399.51
2016,7,7,14,30,842.0,127.0,5.4,38.0,883.0,509.28,361.89
2016,7,7,14,45,831.5,127.0,5.4,38.0,850.5,458.68,321.76
2016,7,7,15,0,821.0,127.0,5.4,38.0,818.0,407.5,280.25
2016,7,7,15,15,810.5,125.0,5.4,37.5,780.5,349.65,233.7
2016,7,7,15,30,800.0,123.0,5.4,37.0,743.0,295.72,189.48
2016,7,7,15,45,783.5,121.5,5.4,37.0,699.5,241.19,145.46
2016,7,7,16,0,767.0,120.0,5.4,37.0,656.0,187.89,105.55
2016,7,7,16,15,748.5,116.5,5.45,36.5,609.0,134.52,73.08
2016,7,7,16,30,730.0,113.0,5.5,36.0,562.0,83.12,61.39
2016,7,7,16,45,701.5,110.5,5.55,36.0,511.0,74.03,54.32
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,74.04,54.55
2016,7,7,17,15,641.0,102.5,5.55,35.5,408.0,71.96,53.19
2016,7,7,17,30,609.0,97.0,5.5,35.0,356.0,69.74,51.7
2016,7,7,17,45,564.5,90.0,5.45,34.5,304.0,66.16,49.05
2016,7,7,18,0,520.0,83.0,5.4,34.0,252.0,62.45,46.2
2016,7,7,18,15,456.5,74.5,5.25,33.0,202.0,57.25,42.08
2016,7,7,18,30,393.0,66.0,5.1,32.0,152.0,49.81,35.88
2016,7,7,18,45,302.0,53.0,5.0,31.5,108.5,40.33,27.65
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,30.68,18.96
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.49,2.29
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.56,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,4.92,0.0
2016,7,8,6,15,0.0,14.0,4.15,25.5,14.0,11.51,3.38
2016,7,8,6,30,0.0,22.0,4.3,26.0,22.0,18.12,9.02
2016,7,8,6,45,0.0,32.0,4.5,26.5,32.0,26.4,15.94
2016,7,8,7,0,0.0,42.0,4.7,27.0,42.0,34.7,22.79
2016,7,8,7,15,0.0,53.0,4.75,27.5,53.0,43.85,30.21
2016,7,8,7,30,0.0,64.0,4.8,28.0,64.0,53.03,37.51
2016,7,8,7,45,0.5,104.5,4.85,29.0,104.5,89.19,66.21
2016,7,8,8,0,1.0,145.0,4.9,30.0,145.0,126.69,95.29
2016,7,8,8,15,124.5,193.0,4.9,30.5,263.5,288.18,222.83
2016,7,8,8,30,248.0,241.0,4.9,31.0,382.0,452.21,346.8
2016,7,8,8,45,507.5,176.5,4.95,31.5,499.0,615.52,469.63
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,780.3,586.06
2016,7,8,9,15,782.0,115.0,5.0,32.5,661.5,813.86,605.56
2016,7,8,9,30,797.0,118.0,5.0,33.0,707.0,844.89,623.79
2016,7,8,9,45,815.0,117.0,5.0,33.5,749.0,861.74,632.31
2016,7,8,10,0,833.0,116.0,5.0,34.0,791.0,885.44,645.5
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.5,900.85,654.16
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,912.82,660.64
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,918.81,662.22
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,921.23,661.59
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,917.26,657.99
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,909.58,652.12
2016,7,8,11,45,880.5,121.5,4.8,35.5,974.5,895.97,641.47
2016,7,8,12,0,882.0,123.0,4.8,36.0,988.0,878.78,628.64
2016,7,8,12,15,883.0,123.5,4.8,36.0,994.0,856.9,614.16
2016,7,8,12,30,884.0,124.0,4.8,36.0,1000.0,831.9,597.66
2016,7,8,12,45,884.5,123.0,4.8,36.5,998.0,802.47,577.02
2016,7,8,13,0,885.0,122.0,4.8,37.0,996.0,770.45,554.7
2016,7,8,13,15,883.5,121.5,4.8,37.0,986.0,734.76,530.04
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,696.59,502.74
2016,7,8,13,45,877.5,120.5,4.8,37.5,958.5,654.12,470.89
2016,7,8,14,0,873.0,120.0,4.8,38.0,941.0,609.62,437.06
2016,7,8,14,15,868.0,119.0,4.8,38.0,916.0,562.65,401.66
2016,7,8,14,30,863.0,118.0,4.8,38.0,891.0,514.09,364.14
2016,7,8,14,45,849.5,119.5,4.8,38.0,858.0,462.2,323.27
2016,7,8,15,0,836.0,121.0,4.8,38.0,825.0,409.99,281.19
2016,7,8,15,15,826.0,119.0,4.8,37.5,787.5,356.45,237.82
2016,7,8,15,30,816.0,117.0,4.8,37.0,750.0,302.76,193.84
2016,7,8,15,45,800.0,115.5,4.8,37.0,706.5,241.17,144.66
2016,7,8,16,0,784.0,114.0,4.8,37.0,663.0,186.94,104.02
2016,7,8,16,15,565.0,180.5,4.8,36.5,561.0,154.74,94.01
2016,7,8,16,30,346.0,247.0,4.8,36.0,459.0,159.89,122.22
2016,7,8,16,45,519.5,175.0,4.8,36.0,462.0,113.27,85.67
2016,7,8,17,0,693.0,103.0,4.8,36.0,465.0,71.07,52.11
2016,7,8,17,15,661.0,98.0,4.7,35.5,412.5,69.16,50.9
2016,7,8,17,30,629.0,93.0,4.6,35.0,360.0,67.14,49.56
2016,7,8,17,45,581.0,87.5,4.5,34.5,307.0,64.49,47.66
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,61.8,45.66
2016,7,8,18,15,470.0,73.5,4.15,33.0,204.0,56.57,41.5
2016,7,8,18,30,407.0,65.0,3.9,32.0,154.0,49.19,35.35
2016,7,8,18,45,311.0,52.5,3.7,31.5,109.5,40.01,27.39
2016,7,8,19,0,215.0,40.0,3.5,31.0,65.0,30.7,18.96
2016,7,8,19,15,107.5,20.0,3.55,30.5,32.5,15.5,2.09
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.0,3.45,24.5,9.0,7.68,0.0
2016,7,9,6,0,0.0,18.0,3.6,25.0,18.0,14.93,0.68
2016,7,9,6,15,20.5,38.5,3.75,25.5,42.0,46.01,30.03
2016,7,9,6,30,41.0,59.0,3.9,26.0,66.0,75.87,55.22
2016,7,9,6,45,63.5,81.5,4.05,26.5,96.5,110.63,84.22
2016,7,9,7,0,86.0,104.0,4.2,27.0,127.0,156.2,121.58
2016,7,9,7,15,102.0,126.0,4.2,27.5,159.5,191.35,149.92
2016,7,9,7,30,118.0,148.0,4.2,28.0,192.0,227.64,178.51
2016,7,9,7,45,391.0,124.0,4.2,28.5,303.0,410.54,323.57
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,599.24,466.42
2016,7,9,8,15,472.5,167.5,4.2,29.5,404.0,548.14,423.11
2016,7,9,8,30,281.0,235.0,4.2,30.0,394.0,471.67,361.44
2016,7,9,8,45,141.5,199.5,4.2,30.5,280.0,313.53,240.19
2016,7,9,9,0,2.0,164.0,4.2,31.0,166.0,141.82,104.95
2016,7,9,9,15,3.5,173.5,4.15,31.5,176.5,151.27,111.91
2016,7,9,9,30,5.0,183.0,4.1,32.0,187.0,160.79,118.65
2016,7,9,9,45,12.0,232.0,4.1,32.5,242.0,210.87,156.03
2016,7,9,10,0,19.0,281.0,4.1,33.0,297.0,261.3,192.89
2016,7,9,10,15,45.5,342.0,4.05,33.5,381.5,357.45,262.83
2016,7,9,10,30,72.0,403.0,4.0,34.0,466.0,439.21,320.45
2016,7,9,10,45,215.5,407.5,4.0,34.5,604.0,588.43,427.13
2016,7,9,11,0,359.0,412.0,4.0,35.0,742.0,734.15,526.74
2016,7,9,11,15,276.0,447.5,3.95,35.0,705.0,684.06,489.33
2016,7,9,11,30,193.0,483.0,3.9,35.0,668.0,621.35,444.39
2016,7,9,11,45,165.5,490.5,3.85,35.5,650.5,595.32,424.89
2016,7,9,12,0,138.0,498.0,3.8,36.0,633.0,569.0,405.09
2016,7,9,12,15,163.5,502.0,3.75,36.0,663.5,584.3,415.81
2016,7,9,12,30,189.0,506.0,3.7,36.0,694.0,597.17,424.62
2016,7,9,12,45,196.0,504.0,3.65,36.5,698.5,587.9,417.21
2016,7,9,13,0,203.0,502.0,3.6,37.0,703.0,577.39,409.07
2016,7,9,13,15,512.0,329.5,3.55,37.0,828.5,648.51,462.76
2016,7,9,13,30,821.0,157.0,3.5,37.0,954.0,688.86,493.25
2016,7,9,13,45,647.0,275.5,3.5,37.0,896.5,632.59,450.7
2016,7,9,14,0,473.0,394.0,3.5,37.0,839.0,585.32,415.1
2016,7,9,14,15,409.0,401.0,3.45,36.5,778.5,524.85,373.04
2016,7,9,14,30,345.0,408.0,3.4,36.0,718.0,474.9,337.84
2016,7,9,14,45,565.0,277.0,3.35,36.0,762.0,449.88,317.5
2016,7,9,15,0,785.0,146.0,3.3,36.0,806.0,405.69,279.85
2016,7,9,15,15,446.5,255.0,3.2,36.0,627.5,322.09,222.27
2016,7,9,15,30,108.0,364.0,3.1,36.0,449.0,294.35,209.78
2016,7,9,15,45,417.0,250.5,3.05,36.0,547.0,249.32,165.23
2016,7,9,16,0,726.0,137.0,3.0,36.0,645.0,188.37,107.5
2016,7,9,16,15,706.5,133.0,3.0,35.5,598.0,136.1,75.4
2016,7,9,16,30,687.0,129.0,3.0,35.0,551.0,85.95,63.83
2016,7,9,16,45,556.5,154.5,3.0,35.0,477.0,100.6,75.86
2016,7,9,17,0,426.0,180.0,3.0,35.0,403.0,117.29,89.5
2016,7,9,17,15,490.0,145.5,2.85,34.5,374.5,98.81,75.11
2016,7,9,17,30,554.0,111.0,2.7,34.0,346.0,79.33,59.7
2016,7,9,17,45,503.0,103.5,2.55,33.5,294.0,74.48,56.05
2016,7,9,18,0,452.0,96.0,2.4,33.0,242.0,69.87,52.5
2016,7,9,18,15,387.5,85.0,2.35,32.5,193.5,62.59,46.57
2016,7,9,18,30,323.0,74.0,2.3,32.0,145.0,55.12,40.25
2016,7,9,18,45,233.5,58.5,2.25,31.5,102.5,44.04,30.69
2016,7,9,19,0,144.0,43.0,2.2,31.0,60.0,33.12,20.88
2016,7,9,19,15,72.0,21.5,2.5,30.5,30.0,17.0,2.58
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.5,5.0,4.27,0.0
2016,7,10,6,0,0.0,10.0,2.5,25.0,10.0,8.22,0.0
2016,7,10,6,15,0.0,26.5,2.75,25.0,26.5,21.89,11.48
2016,7,10,6,30,0.0,43.0,3.0,25.0,43.0,36.58,24.01
2016,7,10,6,45,0.0,64.5,3.3,25.5,64.5,56.38,40.49
2016,7,10,7,0,0.0,86.0,3.6,26.0,86.0,75.9,56.53
2016,7,10,7,15,6.0,107.0,3.7,26.5,109.5,98.12,74.52
2016,7,10,7,30,12.0,128.0,3.8,27.0,133.0,120.79,92.56
2016,7,10,7,45,14.0,146.5,3.9,27.5,153.0,138.75,106.44
2016,7,10,8,0,16.0,165.0,4.0,28.0,173.0,156.83,120.17
2016,7,10,8,15,8.0,154.0,4.0,28.5,158.0,139.26,105.49
2016,7,10,8,30,0.0,143.0,4.0,29.0,143.0,122.19,91.31
2016,7,10,8,45,26.0,208.0,4.0,29.5,225.0,215.01,163.41
2016,7,10,9,0,52.0,273.0,4.0,30.0,307.0,302.14,228.93
2016,7,10,9,15,112.5,309.5,3.95,30.5,390.5,406.64,306.47
2016,7,10,9,30,173.0,346.0,3.9,31.0,474.0,497.04,371.48
2016,7,10,9,45,177.0,368.0,3.9,31.5,505.5,522.91,387.89
2016,7,10,10,0,181.0,390.0,3.9,32.0,537.0,547.76,403.66
2016,7,10,10,15,132.5,400.5,3.9,32.5,511.0,511.87,375.37
2016,7,10,10,30,84.0,411.0,3.9,33.0,485.0,458.46,335.09
2016,7,10,10,45,240.0,402.0,3.9,33.5,621.0,621.2,451.69
2016,7,10,11,0,396.0,393.0,3.9,34.0,757.0,750.78,540.65
2016,7,10,11,15,229.0,418.5,3.9,34.0,630.0,614.65,443.38
2016,7,10,11,30,62.0,444.0,3.9,34.0,503.0,454.97,328.45
2016,7,10,11,45,42.5,403.0,3.9,34.5,444.0,395.7,286.03
2016,7,10,12,0,23.0,362.0,3.9,35.0,385.0,328.3,237.14
2016,7,10,12,15,412.5,268.0,3.9,35.0,676.5,605.35,441.54
2016,7,10,12,30,802.0,174.0,3.9,35.0,968.0,818.99,589.65
2016,7,10,12,45,803.5,173.0,3.95,35.5,967.0,790.84,568.5
2016,7,10,13,0,805.0,172.0,4.0,36.0,966.0,760.18,546.36
2016,7,10,13,15,527.0,327.5,4.05,36.0,845.5,658.63,472.18
2016,7,10,13,30,249.0,483.0,4.1,36.0,725.0,562.08,401.28
2016,7,10,13,45,520.0,326.0,4.15,36.0,818.5,595.25,427.95
2016,7,10,14,0,791.0,169.0,4.2,36.0,912.0,602.24,433.96
2016,7,10,14,15,486.5,307.5,4.2,36.0,760.5,501.13,359.6
2016,7,10,14,30,182.0,446.0,4.2,36.0,609.0,428.02,306.51
2016,7,10,14,45,468.0,305.5,4.2,36.0,704.0,428.26,304.36
2016,7,10,15,0,754.0,165.0,4.2,36.0,799.0,408.61,283.47
2016,7,10,15,15,742.0,162.0,4.2,35.5,762.0,356.78,241.72
2016,7,10,15,30,730.0,159.0,4.2,35.0,725.0,299.5,195.63
2016,7,10,15,45,706.0,159.5,4.25,35.0,681.0,247.52,154.09
2016,7,10,16,0,682.0,160.0,4.3,35.0,637.0,197.74,116.99
2016,7,10,16,15,661.0,155.0,4.3,34.5,590.0,147.08,85.54
2016,7,10,16,30,640.0,150.0,4.3,34.0,543.0,98.84,74.51
2016,7,10,16,45,596.5,150.0,4.3,34.0,491.0,98.23,74.32
2016,7,10,17,0,553.0,150.0,4.3,34.0,439.0,100.73,76.62
2016,7,10,17,15,515.5,142.0,4.1,33.5,388.0,96.96,74.01
2016,7,10,17,30,478.0,134.0,3.9,33.0,337.0,93.0,71.2
2016,7,10,17,45,408.0,128.0,3.75,33.0,284.0,89.82,68.82
2016,7,10,18,0,338.0,122.0,3.6,33.0,231.0,88.86,68.16
2016,7,10,18,15,274.0,106.0,3.4,32.0,183.0,77.76,59.24
2016,7,10,18,30,210.0,90.0,3.2,31.0,135.0,66.39,49.78
2016,7,10,18,45,128.5,68.0,3.0,30.5,93.0,51.4,36.88
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,35.22,22.63
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,18.54,3.01
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.21,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.43,0.93
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,77.73,53.71
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,132.53,99.7
2016,7,11,6,45,214.0,85.5,5.1,26.5,135.5,203.16,158.15
2016,7,11,7,0,301.0,102.0,5.3,27.0,182.0,275.75,217.89
2016,7,11,7,15,359.0,114.5,5.45,27.5,232.0,347.26,275.48
2016,7,11,7,30,417.0,127.0,5.6,28.0,282.0,413.41,327.61
2016,7,11,7,45,480.5,130.5,5.75,28.5,336.0,477.49,377.1
2016,7,11,8,0,544.0,134.0,5.9,29.0,390.0,545.37,428.3
2016,7,11,8,15,577.0,141.0,6.0,29.5,441.5,605.48,471.81
2016,7,11,8,30,610.0,148.0,6.1,30.0,493.0,658.88,509.59
2016,7,11,8,45,644.0,149.5,6.2,30.5,544.0,707.06,543.02
2016,7,11,9,0,678.0,151.0,6.3,31.0,595.0,754.49,574.97
2016,7,11,9,15,697.5,155.0,6.35,31.5,641.0,791.03,598.13
2016,7,11,9,30,717.0,159.0,6.4,32.0,687.0,825.46,619.62
2016,7,11,9,45,735.5,160.5,6.5,32.5,729.0,853.94,637.0
2016,7,11,10,0,754.0,162.0,6.6,33.0,771.0,873.72,648.33
2016,7,11,10,15,765.5,164.5,6.6,33.5,806.5,891.21,657.73
2016,7,11,10,30,777.0,167.0,6.6,34.0,842.0,905.43,664.92
2016,7,11,10,45,786.5,168.5,6.65,34.5,871.5,913.4,668.17
2016,7,11,11,0,796.0,170.0,6.7,35.0,901.0,917.83,669.16
2016,7,11,11,15,802.0,171.5,6.65,35.0,923.0,915.43,666.62
2016,7,11,11,30,808.0,173.0,6.6,35.0,945.0,909.38,661.79
2016,7,11,11,45,798.5,183.5,6.6,35.5,956.0,893.97,649.63
2016,7,11,12,0,789.0,194.0,6.6,36.0,967.0,875.07,635.28
2016,7,11,12,15,791.0,194.5,6.55,36.0,973.0,854.25,620.89
2016,7,11,12,30,793.0,195.0,6.5,36.0,979.0,830.39,604.49
2016,7,11,12,45,791.0,196.0,6.45,36.5,977.0,801.02,582.37
2016,7,11,13,0,789.0,197.0,6.4,37.0,975.0,769.36,558.54
2016,7,11,13,15,786.5,196.5,6.3,37.0,965.5,733.99,532.97
2016,7,11,13,30,784.0,196.0,6.2,37.0,956.0,696.56,505.61
2016,7,11,13,45,778.0,195.5,6.15,37.5,938.0,654.92,474.0
2016,7,11,14,0,772.0,195.0,6.1,38.0,920.0,611.74,440.86
2016,7,11,14,15,765.0,193.0,6.05,37.5,895.5,565.56,406.78
2016,7,11,14,30,758.0,191.0,6.0,37.0,871.0,518.33,370.99
2016,7,11,14,45,753.5,185.0,5.95,37.0,840.5,468.46,331.59
2016,7,11,15,0,749.0,179.0,5.9,37.0,810.0,413.67,287.76
2016,7,11,15,15,736.5,176.0,5.85,37.0,772.0,360.74,244.58
2016,7,11,15,30,724.0,173.0,5.8,37.0,734.0,308.26,201.51
2016,7,11,15,45,706.0,169.5,5.8,37.0,690.5,254.98,158.87
2016,7,11,16,0,688.0,166.0,5.8,37.0,647.0,203.27,120.18
2016,7,11,16,15,666.0,161.0,5.75,36.5,599.5,152.05,88.43
2016,7,11,16,30,644.0,156.0,5.7,36.0,552.0,103.39,77.58
2016,7,11,16,45,613.0,151.0,5.7,35.5,501.0,99.22,74.7
