Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,98.86,74.86
2016,7,11,17,15,544.5,138.0,5.6,34.5,397.5,94.84,72.05
2016,7,11,17,30,507.0,130.0,5.5,34.0,345.0,90.77,69.14
2016,7,11,17,45,452.0,121.0,5.45,33.5,292.5,85.64,65.3
2016,7,11,18,0,397.0,112.0,5.4,33.0,240.0,80.35,61.21
2016,7,11,18,15,329.5,98.5,5.3,32.0,191.0,71.64,54.21
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,63.47,47.38
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,49.65,35.44
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,35.96,23.18
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,18.7,2.67
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,14.19,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,37.29,3.99
2016,7,12,6,15,129.5,41.5,5.15,24.5,60.5,103.15,72.5
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,168.09,127.68
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,245.84,192.69
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,325.42,258.62
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,387.64,309.32
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,460.52,366.61
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,524.51,414.98
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,590.95,463.7
2016,7,12,8,15,670.5,110.0,5.85,29.5,458.0,642.11,500.25
2016,7,12,8,30,699.0,115.0,5.9,30.0,510.0,692.91,535.27
2016,7,12,8,45,727.0,116.5,5.95,30.5,560.5,738.58,565.39
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,779.64,591.77
2016,7,12,9,15,770.5,121.0,6.0,31.5,656.5,813.57,612.62
2016,7,12,9,30,786.0,124.0,6.0,32.0,702.0,845.01,631.55
2016,7,12,9,45,801.0,125.0,6.0,32.5,743.0,871.15,646.67
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,894.33,659.72
2016,7,12,10,15,825.0,128.0,5.95,33.5,819.0,898.94,659.92
2016,7,12,10,30,834.0,130.0,5.9,34.0,854.0,910.83,665.23
2016,7,12,10,45,843.0,130.0,5.9,34.5,882.5,917.31,667.2
2016,7,12,11,0,852.0,130.0,5.9,35.0,911.0,920.22,666.91
2016,7,12,11,15,856.5,131.0,5.85,35.0,932.5,916.27,663.33
2016,7,12,11,30,861.0,132.0,5.8,35.0,954.0,908.64,657.46
2016,7,12,11,45,871.0,128.0,5.8,35.5,969.5,897.91,648.54
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,883.54,637.36
2016,7,12,12,15,881.5,124.0,5.75,36.0,991.0,860.89,621.86
2016,7,12,12,30,882.0,124.0,5.7,36.0,997.0,835.14,604.37
2016,7,12,12,45,884.5,122.0,5.7,36.5,995.5,806.54,583.99
2016,7,12,13,0,887.0,120.0,5.7,37.0,994.0,775.19,561.82
2016,7,12,13,15,885.0,119.5,5.65,37.0,984.0,739.01,536.56
2016,7,12,13,30,883.0,119.0,5.6,37.0,974.0,700.36,508.47
2016,7,12,13,45,880.5,117.0,5.6,37.5,956.5,657.88,476.36
2016,7,12,14,0,878.0,115.0,5.6,38.0,939.0,613.22,442.14
2016,7,12,14,15,872.0,114.0,5.55,38.0,914.0,565.37,405.73
2016,7,12,14,30,866.0,113.0,5.5,38.0,889.0,516.01,367.3
2016,7,12,14,45,859.5,111.0,5.5,38.0,857.5,464.4,326.34
2016,7,12,15,0,853.0,109.0,5.5,38.0,826.0,411.78,283.57
2016,7,12,15,15,843.0,107.0,5.5,37.5,788.0,357.21,239.09
2016,7,12,15,30,833.0,105.0,5.5,37.0,750.0,302.47,193.95
2016,7,12,15,45,816.0,104.5,5.5,37.0,705.5,247.33,149.11
2016,7,12,16,0,799.0,104.0,5.5,37.0,661.0,185.19,102.18
2016,7,12,16,15,781.5,101.0,5.5,36.5,613.5,130.11,67.9
2016,7,12,16,30,764.0,98.0,5.5,36.0,566.0,76.82,56.35
2016,7,12,16,45,734.5,96.5,5.55,36.0,514.5,72.17,52.84
2016,7,12,17,0,705.0,95.0,5.6,36.0,463.0,72.38,53.22
2016,7,12,17,15,673.5,90.5,5.55,35.5,410.5,64.31,46.98
2016,7,12,17,30,642.0,86.0,5.5,35.0,358.0,62.41,45.72
2016,7,12,17,45,592.0,81.5,5.5,34.5,304.5,60.25,44.2
2016,7,12,18,0,542.0,77.0,5.5,34.0,251.0,58.1,42.62
2016,7,12,18,15,479.0,69.0,5.4,33.0,201.0,53.11,38.63
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,48.01,34.36
2016,7,12,18,45,321.5,49.5,5.25,31.5,107.0,37.87,25.6
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,29.26,17.7
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,14.75,0.5
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,19.06,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,53.02,4.19
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,127.08,89.26
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,199.99,151.38
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,275.55,214.8
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,358.78,283.34
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.5,421.54,334.17
2016,7,13,7,30,611.0,79.0,5.0,28.0,304.0,487.66,385.92
2016,7,13,7,45,662.5,80.0,5.15,29.0,359.5,549.86,432.48
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,612.26,477.73
2016,7,13,8,15,739.0,84.5,5.4,30.5,467.0,661.83,511.95
2016,7,13,8,30,764.0,88.0,5.5,31.0,519.0,710.6,544.56
2016,7,13,8,45,788.0,89.0,5.6,31.5,569.5,754.54,573.17
2016,7,13,9,0,812.0,90.0,5.7,32.0,620.0,789.19,594.87
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.5,822.47,615.03
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,853.13,633.17
2016,7,13,9,45,851.0,96.5,5.75,34.0,752.0,877.15,645.55
2016,7,13,10,0,862.0,98.0,5.8,35.0,793.0,898.03,655.74
2016,7,13,10,15,870.0,99.5,5.85,35.0,827.5,912.81,664.61
2016,7,13,10,30,878.0,101.0,5.9,35.0,862.0,924.06,671.26
2016,7,13,10,45,883.5,102.5,5.95,35.5,890.5,929.34,672.64
2016,7,13,11,0,889.0,104.0,6.0,36.0,919.0,930.88,671.67
2016,7,13,11,15,893.0,105.0,6.0,36.5,940.5,926.77,666.84
2016,7,13,11,30,897.0,106.0,6.0,37.0,962.0,918.88,659.69
2016,7,13,11,45,876.5,123.0,6.0,37.5,969.5,899.67,645.2
2016,7,13,12,0,856.0,140.0,6.0,38.0,977.0,876.54,628.3
2016,7,13,12,15,857.0,140.0,6.0,38.0,983.0,854.55,613.59
2016,7,13,12,30,858.0,140.0,6.0,38.0,989.0,829.53,596.88
2016,7,13,12,45,857.0,140.5,6.05,38.5,986.5,800.57,576.51
2016,7,13,13,0,856.0,141.0,6.1,39.0,984.0,769.16,554.52
2016,7,13,13,15,853.5,140.5,6.1,39.0,974.5,733.48,529.32
2016,7,13,13,30,851.0,140.0,6.1,39.0,965.0,695.5,501.99
2016,7,13,13,45,846.5,139.5,6.1,39.0,947.0,654.02,471.68
2016,7,13,14,0,842.0,139.0,6.1,39.0,929.0,610.6,439.35
2016,7,13,14,15,836.0,137.5,6.05,38.5,904.5,563.87,404.71
2016,7,13,14,30,830.0,136.0,6.0,38.0,880.0,515.71,368.0
2016,7,13,14,45,811.0,141.0,6.0,38.0,845.5,463.25,326.59
2016,7,13,15,0,792.0,146.0,6.0,38.0,811.0,412.04,285.2
2016,7,13,15,15,780.5,143.5,5.95,38.0,773.5,358.54,241.34
2016,7,13,15,30,769.0,141.0,5.9,38.0,736.0,305.26,197.39
2016,7,13,15,45,749.0,140.5,5.9,38.0,692.0,252.07,154.64
2016,7,13,16,0,729.0,140.0,5.9,38.0,648.0,193.56,110.82
2016,7,13,16,15,709.5,135.5,5.85,37.5,601.0,140.48,77.68
2016,7,13,16,30,690.0,131.0,5.8,37.0,554.0,89.56,66.26
2016,7,13,16,45,656.0,129.0,5.75,36.5,502.5,85.3,63.26
2016,7,13,17,0,622.0,127.0,5.7,36.0,451.0,86.23,64.39
2016,7,13,17,15,586.5,120.5,5.6,35.5,399.0,84.01,62.98
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,81.66,61.44
2016,7,13,17,45,495.5,107.0,5.4,34.5,294.0,76.78,57.77
2016,7,13,18,0,440.0,100.0,5.3,34.0,241.0,72.56,54.53
2016,7,13,18,15,372.5,88.5,5.0,33.5,192.0,64.98,48.36
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,57.21,41.79
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,46.13,32.21
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,33.68,21.08
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,17.31,1.02
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,22.95,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,67.35,1.51
2016,7,14,6,15,239.5,33.0,3.95,25.5,64.5,139.86,97.91
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,221.06,167.17
2016,7,14,6,45,445.0,54.5,4.25,26.5,152.5,290.1,225.81
2016,7,14,7,0,528.0,63.0,4.4,27.0,202.0,366.77,289.14
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.5,430.52,340.64
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,497.65,392.93
2016,7,14,7,45,668.5,81.0,4.75,29.0,361.0,555.61,435.84
2016,7,14,8,0,705.0,86.0,4.9,30.0,415.0,612.16,476.33
2016,7,14,8,15,731.5,90.0,4.9,30.5,467.5,663.2,511.32
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,713.54,544.42
2016,7,14,8,45,776.0,98.0,4.95,31.5,569.5,755.95,571.48
2016,7,14,9,0,794.0,102.0,5.0,32.0,619.0,796.45,596.83
2016,7,14,9,15,808.5,105.0,4.95,32.5,665.0,830.62,616.97
2016,7,14,9,30,823.0,108.0,4.9,33.0,711.0,852.96,628.85
2016,7,14,9,45,832.5,111.0,4.85,34.0,751.0,876.78,640.36
2016,7,14,10,0,842.0,114.0,4.8,35.0,791.0,897.4,649.59
2016,7,14,10,15,850.0,116.0,4.75,35.0,826.0,912.27,657.75
2016,7,14,10,30,858.0,118.0,4.7,35.0,861.0,923.65,663.9
2016,7,14,10,45,862.5,120.5,4.7,35.5,889.0,928.65,664.79
2016,7,14,11,0,867.0,123.0,4.7,36.0,917.0,929.93,663.42
2016,7,14,11,15,871.0,124.0,4.7,36.5,938.0,925.6,658.56
2016,7,14,11,30,875.0,125.0,4.7,37.0,959.0,917.56,651.47
2016,7,14,11,45,876.0,127.0,4.7,37.5,972.5,904.01,640.97
2016,7,14,12,0,877.0,129.0,4.7,38.0,986.0,886.88,628.3
2016,7,14,12,15,877.5,129.0,4.7,38.0,991.5,864.23,613.46
2016,7,14,12,30,878.0,129.0,4.7,38.0,997.0,838.48,596.65
2016,7,14,12,45,875.5,130.5,4.75,38.0,994.0,808.71,577.37
2016,7,14,13,0,873.0,132.0,4.8,38.0,991.0,776.43,556.36
2016,7,14,13,15,870.5,131.5,4.85,38.0,981.0,740.19,531.72
2016,7,14,13,30,868.0,131.0,4.9,38.0,971.0,701.59,504.52
2016,7,14,13,45,862.0,131.5,4.95,38.5,952.5,659.2,473.08
2016,7,14,14,0,856.0,132.0,5.0,39.0,934.0,614.94,439.74
2016,7,14,14,15,850.0,130.5,5.05,38.5,909.0,567.55,405.26
2016,7,14,14,30,844.0,129.0,5.1,38.0,884.0,518.7,368.59
2016,7,14,14,45,833.5,128.5,5.15,38.0,852.0,467.3,328.2
2016,7,14,15,0,823.0,128.0,5.2,38.0,820.0,415.31,286.35
2016,7,14,15,15,812.5,126.0,5.25,37.5,782.0,357.23,239.78
2016,7,14,15,30,802.0,124.0,5.3,37.0,744.0,302.8,195.21
2016,7,14,15,45,786.5,122.0,5.35,37.0,701.0,247.58,150.46
2016,7,14,16,0,771.0,120.0,5.4,37.0,658.0,193.47,109.45
2016,7,14,16,15,753.0,116.5,5.35,36.5,610.5,139.45,75.65
2016,7,14,16,30,735.0,113.0,5.3,36.0,563.0,87.35,64.77
2016,7,14,16,45,708.0,110.0,5.25,36.0,512.0,73.95,54.27
2016,7,14,17,0,681.0,107.0,5.2,36.0,461.0,73.65,54.23
2016,7,14,17,15,648.5,101.5,5.05,35.5,408.5,71.52,52.84
2016,7,14,17,30,616.0,96.0,4.9,35.0,356.0,69.26,51.32
2016,7,14,17,45,566.5,90.0,4.8,34.5,302.5,66.35,49.21
2016,7,14,18,0,517.0,84.0,4.7,34.0,249.0,63.39,46.97
2016,7,14,18,15,451.5,75.0,4.45,33.5,199.0,57.82,42.44
2016,7,14,18,30,386.0,66.0,4.2,33.0,149.0,49.82,35.68
2016,7,14,18,45,285.5,53.0,4.0,32.5,105.0,40.29,27.43
2016,7,14,19,0,185.0,40.0,3.8,32.0,61.0,30.64,18.63
2016,7,14,19,15,92.5,20.0,3.8,31.5,30.5,15.49,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,11.44,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,29.74,0.0
2016,7,15,6,15,116.0,40.0,3.85,25.5,57.0,97.45,67.24
2016,7,15,6,30,205.0,61.0,3.9,26.0,93.0,163.09,122.9
2016,7,15,6,45,303.5,72.5,4.0,26.5,141.0,240.35,186.96
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,319.88,252.13
2016,7,15,7,15,461.0,94.0,4.15,27.5,241.0,384.36,303.98
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,453.41,357.7
2016,7,15,7,45,569.5,109.0,4.3,29.0,347.5,521.86,408.43
2016,7,15,8,0,619.0,114.0,4.4,30.0,402.0,586.47,454.7
2016,7,15,8,15,649.5,119.5,4.4,30.5,454.0,639.14,491.45
2016,7,15,8,30,680.0,125.0,4.4,31.0,506.0,691.59,527.11
2016,7,15,8,45,698.5,131.5,4.45,31.5,555.0,734.84,554.75
2016,7,15,9,0,717.0,138.0,4.5,32.0,604.0,776.42,580.81
2016,7,15,9,15,734.5,142.0,4.45,32.5,650.0,812.41,602.32
2016,7,15,9,30,752.0,146.0,4.4,33.0,696.0,840.83,618.44
2016,7,15,9,45,758.5,152.5,4.35,34.0,735.0,864.48,629.96
2016,7,15,10,0,765.0,159.0,4.3,35.0,774.0,884.93,639.26
2016,7,15,10,15,775.0,161.5,4.15,35.5,809.0,901.34,646.72
2016,7,15,10,30,785.0,164.0,4.0,36.0,844.0,914.41,652.0
2016,7,15,10,45,784.5,171.5,3.85,36.5,870.0,919.07,651.87
2016,7,15,11,0,784.0,179.0,3.7,37.0,896.0,920.02,649.5
2016,7,15,11,15,789.0,180.5,3.55,37.0,917.0,916.77,645.93
2016,7,15,11,30,794.0,182.0,3.4,37.0,938.0,909.92,640.18
2016,7,15,11,45,785.0,191.0,3.3,37.5,948.0,893.64,627.53
2016,7,15,12,0,776.0,200.0,3.2,38.0,958.0,873.96,612.93
2016,7,15,12,15,777.0,200.5,3.2,38.0,964.0,852.54,599.18
2016,7,15,12,30,778.0,201.0,3.2,38.0,970.0,828.14,583.45
2016,7,15,12,45,774.0,203.0,3.2,38.5,966.5,798.3,562.33
2016,7,15,13,0,770.0,205.0,3.2,39.0,963.0,766.28,539.65
2016,7,15,13,15,767.0,204.5,3.3,39.0,953.0,731.02,516.15
2016,7,15,13,30,764.0,204.0,3.4,39.0,943.0,693.78,490.84
2016,7,15,13,45,757.5,203.5,3.5,39.5,925.0,652.43,461.18
2016,7,15,14,0,751.0,203.0,3.6,40.0,907.0,609.65,429.96
2016,7,15,14,15,743.5,201.0,3.7,39.5,882.0,563.53,397.48
2016,7,15,14,30,736.0,199.0,3.8,39.0,857.0,515.66,362.72
2016,7,15,14,45,719.0,200.0,3.95,39.0,824.0,465.05,324.34
2016,7,15,15,0,702.0,201.0,4.1,39.0,791.0,414.88,285.32
2016,7,15,15,15,688.5,197.5,4.1,38.5,753.5,363.44,245.0
2016,7,15,15,30,675.0,194.0,4.1,38.0,716.0,312.68,204.69
2016,7,15,15,45,659.0,188.0,4.2,38.0,673.0,260.59,163.66
2016,7,15,16,0,643.0,182.0,4.3,38.0,630.0,209.96,126.05
2016,7,15,16,15,620.0,176.5,4.3,37.5,583.0,160.75,95.48
2016,7,15,16,30,597.0,171.0,4.3,37.0,536.0,114.3,85.8
2016,7,15,16,45,568.0,163.5,4.3,37.0,486.0,107.34,80.62
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,104.34,78.53
2016,7,15,17,15,500.0,147.5,4.15,36.5,384.5,100.36,75.8
2016,7,15,17,30,461.0,139.0,4.0,36.0,333.0,96.16,72.86
2016,7,15,17,45,409.0,127.5,3.85,35.5,281.5,89.61,67.93
2016,7,15,18,0,357.0,116.0,3.7,35.0,230.0,82.81,62.64
2016,7,15,18,15,290.5,101.0,3.4,34.0,182.0,74.64,56.16
2016,7,15,18,30,224.0,86.0,3.1,33.0,134.0,63.83,47.2
2016,7,15,18,45,145.5,65.0,2.8,32.5,92.5,48.78,34.34
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,33.83,21.11
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,17.54,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.69,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.06,0.0
2016,7,16,6,15,4.0,31.0,2.95,24.5,31.5,28.86,16.46
2016,7,16,6,30,8.0,51.0,3.0,25.0,52.0,49.49,34.24
2016,7,16,6,45,26.5,73.5,3.15,25.5,80.0,85.24,63.87
2016,7,16,7,0,45.0,96.0,3.3,26.0,108.0,118.12,91.05
2016,7,16,7,15,58.0,118.5,3.3,26.5,137.5,149.33,116.41
2016,7,16,7,30,71.0,141.0,3.3,27.0,167.0,181.47,141.95
2016,7,16,7,45,70.0,164.5,3.35,28.0,193.5,206.31,160.61
2016,7,16,8,0,69.0,188.0,3.4,29.0,220.0,230.73,178.41
2016,7,16,8,15,197.0,205.0,3.4,29.5,312.0,357.53,277.05
2016,7,16,8,30,325.0,222.0,3.4,30.0,404.0,495.28,379.69
2016,7,16,8,45,316.5,248.0,3.45,31.0,439.5,524.74,397.53
2016,7,16,9,0,308.0,274.0,3.5,32.0,475.0,552.1,413.93
2016,7,16,9,15,547.0,199.5,3.45,32.5,587.0,703.83,523.57
2016,7,16,9,30,786.0,125.0,3.4,33.0,699.0,850.11,620.94
2016,7,16,9,45,801.5,126.0,3.4,33.5,741.0,876.91,634.9
2016,7,16,10,0,817.0,127.0,3.4,34.0,783.0,900.76,647.68
2016,7,16,10,15,592.0,253.0,3.35,34.5,740.0,830.63,596.76
2016,7,16,10,30,367.0,379.0,3.3,35.0,697.0,724.59,518.75
2016,7,16,10,45,610.0,255.5,3.3,35.5,804.5,847.0,604.44
2016,7,16,11,0,853.0,132.0,3.3,36.0,912.0,927.9,655.46
2016,7,16,11,15,858.0,133.0,3.3,36.5,933.5,924.45,650.64
2016,7,16,11,30,863.0,134.0,3.3,37.0,955.0,917.31,644.23
2016,7,16,11,45,852.5,144.0,3.3,37.5,965.5,900.34,631.75
2016,7,16,12,0,842.0,154.0,3.3,38.0,976.0,879.78,617.17
2016,7,16,12,15,843.0,154.5,3.35,38.0,982.0,858.23,603.61
2016,7,16,12,30,844.0,155.0,3.4,38.0,988.0,833.68,588.13
2016,7,16,12,45,843.0,155.5,3.5,38.0,986.0,804.82,570.05
2016,7,16,13,0,842.0,156.0,3.6,38.0,984.0,773.56,550.16
2016,7,16,13,15,839.5,155.5,3.65,38.0,974.0,738.11,525.95
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,700.41,499.75
2016,7,16,13,45,832.0,154.0,3.8,38.5,946.0,658.57,469.33
2016,7,16,14,0,827.0,153.0,3.9,39.0,928.0,617.9,438.99
2016,7,16,14,15,820.5,151.5,4.0,38.5,903.0,569.87,404.67
2016,7,16,14,30,814.0,150.0,4.1,38.0,878.0,520.56,368.31
2016,7,16,14,45,808.0,146.0,4.2,38.0,847.0,468.55,328.09
2016,7,16,15,0,802.0,142.0,4.3,38.0,816.0,415.7,286.12
2016,7,16,15,15,790.5,139.5,4.35,38.0,778.0,361.47,242.25
2016,7,16,15,30,779.0,137.0,4.4,38.0,740.0,307.44,198.09
2016,7,16,15,45,764.5,133.5,4.45,38.0,696.5,252.51,154.03
2016,7,16,16,0,750.0,130.0,4.5,38.0,653.0,198.62,113.45
2016,7,16,16,15,730.5,126.5,4.55,37.5,605.0,138.34,74.91
2016,7,16,16,30,711.0,123.0,4.6,37.0,557.0,86.64,63.89
2016,7,16,16,45,685.5,118.0,4.65,36.5,506.0,78.75,57.99
2016,7,16,17,0,660.0,113.0,4.7,36.0,455.0,77.4,57.26
2016,7,16,17,15,626.0,107.0,4.65,35.5,402.5,75.1,55.75
2016,7,16,17,30,592.0,101.0,4.6,35.0,350.0,72.67,54.1
2016,7,16,17,45,545.0,94.0,4.55,35.0,297.5,69.22,51.45
2016,7,16,18,0,498.0,87.0,4.5,35.0,245.0,65.67,48.63
2016,7,16,18,15,432.5,77.0,4.25,34.0,195.0,57.41,41.99
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,50.44,36.18
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,40.26,27.38
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,29.89,17.95
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,15.11,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,15.73,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,43.76,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.0,119.28,82.49
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,191.45,144.78
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.5,260.95,203.41
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,344.67,272.07
2016,7,17,7,15,518.5,81.0,3.3,26.5,244.5,409.58,324.15
2016,7,17,7,30,574.0,89.0,3.3,27.0,297.0,478.2,377.2
2016,7,17,7,45,619.5,93.5,3.3,28.0,351.5,539.53,422.13
2016,7,17,8,0,665.0,98.0,3.3,29.0,406.0,602.63,466.65
2016,7,17,8,15,693.5,103.0,3.3,29.5,458.5,654.95,502.7
2016,7,17,8,30,722.0,108.0,3.3,30.0,511.0,706.88,536.53
2016,7,17,8,45,745.0,111.5,3.35,31.0,561.5,748.43,561.43
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,791.9,587.17
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.5,826.88,607.64
2016,7,17,9,30,800.0,121.0,3.4,33.0,705.0,859.34,626.24
2016,7,17,9,45,813.0,123.0,3.45,33.5,746.5,885.25,640.63
2016,7,17,10,0,826.0,125.0,3.5,34.0,788.0,908.08,653.01
2016,7,17,10,15,835.0,127.0,3.5,34.5,823.0,912.91,653.43
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,925.05,658.83
2016,7,17,10,45,851.0,130.0,3.55,35.5,887.0,930.81,660.44
2016,7,17,11,0,858.0,131.0,3.6,36.0,916.0,932.92,659.88
2016,7,17,11,15,862.5,132.5,3.65,36.0,937.0,929.47,657.27
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,922.29,652.43
2016,7,17,11,45,873.5,131.5,3.75,36.5,973.0,909.71,642.9
2016,7,17,12,0,880.0,129.0,3.8,37.0,988.0,893.53,631.21
2016,7,17,12,15,880.5,129.5,3.85,37.0,993.5,871.24,616.98
2016,7,17,12,30,881.0,130.0,3.9,37.0,999.0,845.79,600.74
2016,7,17,12,45,881.0,129.0,4.0,37.5,996.5,815.87,580.55
2016,7,17,13,0,881.0,128.0,4.1,38.0,994.0,783.3,558.59
2016,7,17,13,15,878.0,127.5,4.1,38.0,983.5,746.33,533.73
2016,7,17,13,30,875.0,127.0,4.1,38.0,973.0,707.0,506.11
2016,7,17,13,45,871.0,126.0,4.2,38.0,955.0,664.37,475.93
2016,7,17,14,0,867.0,125.0,4.3,38.0,937.0,619.69,443.54
2016,7,17,14,15,861.0,123.5,4.3,38.0,911.5,571.67,407.74
2016,7,17,14,30,855.0,122.0,4.3,38.0,886.0,522.16,369.91
2016,7,17,14,45,846.5,120.5,4.35,38.0,854.0,470.24,329.38
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,417.53,287.16
2016,7,17,15,15,552.0,237.5,4.4,37.5,692.0,348.07,238.44
2016,7,17,15,30,266.0,356.0,4.4,37.0,562.0,317.52,221.61
2016,7,17,15,45,527.5,232.5,4.4,37.0,610.0,265.34,172.87
2016,7,17,16,0,789.0,109.0,4.4,37.0,658.0,190.46,106.26
2016,7,17,16,15,771.0,106.0,4.4,36.5,610.5,135.55,71.66
2016,7,17,16,30,753.0,103.0,4.4,36.0,563.0,82.51,60.88
2016,7,17,16,45,729.0,99.5,4.4,36.0,512.0,74.29,54.53
2016,7,17,17,0,705.0,96.0,4.4,36.0,461.0,66.89,48.77
2016,7,17,17,15,673.5,91.0,4.3,35.5,408.0,64.77,47.36
2016,7,17,17,30,642.0,86.0,4.2,35.0,355.0,62.55,45.83
2016,7,17,17,45,596.0,80.5,4.15,34.5,302.0,59.7,43.74
2016,7,17,18,0,550.0,75.0,4.1,34.0,249.0,56.8,41.53
2016,7,17,18,15,487.0,66.5,3.85,33.5,198.5,51.33,37.06
2016,7,17,18,30,424.0,58.0,3.6,33.0,148.0,45.74,32.29
2016,7,17,18,45,326.0,46.5,3.35,32.5,104.0,35.72,23.65
2016,7,17,19,0,228.0,35.0,3.1,32.0,60.0,27.03,15.65
2016,7,17,19,15,114.0,17.5,3.05,31.5,30.0,13.62,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,14.7,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,40.88,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,115.55,78.96
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,186.52,140.16
2016,7,18,6,45,358.5,60.5,2.5,26.5,138.0,253.36,196.35
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,334.2,262.36
2016,7,18,7,15,501.0,79.0,2.75,27.5,236.5,397.97,313.27
2016,7,18,7,30,556.0,87.0,2.8,28.0,288.0,465.48,365.24
2016,7,18,7,45,375.0,138.0,2.85,28.5,283.5,419.3,327.54
2016,7,18,8,0,194.0,189.0,2.9,29.0,279.0,334.02,259.33
2016,7,18,8,15,453.0,146.0,2.9,29.5,389.0,515.58,398.62
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,694.19,526.94
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,735.3,551.78
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,777.98,578.2
2016,7,18,9,15,774.0,112.0,2.95,31.5,645.0,812.76,598.33
2016,7,18,9,30,790.0,115.0,2.9,32.0,691.0,845.09,616.57
2016,7,18,9,45,800.5,118.5,2.9,32.5,731.0,870.28,630.22
2016,7,18,10,0,811.0,122.0,2.9,33.0,771.0,881.76,634.92
2016,7,18,10,15,820.0,124.0,2.9,33.5,806.5,897.3,642.43
2016,7,18,10,30,829.0,126.0,2.9,34.0,842.0,909.45,647.77
2016,7,18,10,45,835.5,128.0,2.9,34.5,870.5,915.76,649.46
2016,7,18,11,0,842.0,130.0,2.9,35.0,899.0,918.45,649.0
2016,7,18,11,15,846.5,131.5,2.9,35.0,920.5,915.15,646.21
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,908.19,641.26
2016,7,18,11,45,848.5,137.5,2.9,35.5,954.5,893.88,630.47
2016,7,18,12,0,846.0,142.0,2.9,36.0,967.0,876.08,617.61
2016,7,18,12,15,847.0,142.0,2.9,36.0,973.0,854.29,603.59
2016,7,18,12,30,848.0,142.0,2.9,36.0,979.0,829.49,587.67
2016,7,18,12,45,847.5,142.0,2.95,36.0,977.0,800.72,569.46
2016,7,18,13,0,847.0,142.0,3.0,36.0,975.0,769.45,549.54
2016,7,18,13,15,844.5,141.5,3.05,36.0,965.0,733.89,525.57
2016,7,18,13,30,842.0,141.0,3.1,36.0,955.0,696.05,499.29
2016,7,18,13,45,543.5,301.5,3.15,36.0,823.5,599.22,428.46
2016,7,18,14,0,245.0,462.0,3.2,36.0,692.0,510.3,363.53
2016,7,18,14,15,210.5,453.0,3.25,36.0,646.5,468.86,334.61
2016,7,18,14,30,176.0,444.0,3.3,36.0,601.0,427.29,305.26
2016,7,18,14,45,485.0,292.0,3.35,36.0,703.0,432.33,306.71
2016,7,18,15,0,794.0,140.0,3.4,36.0,805.0,412.91,286.05
2016,7,18,15,15,783.0,137.5,3.45,36.0,767.5,359.19,242.35
2016,7,18,15,30,772.0,135.0,3.5,36.0,730.0,305.62,198.37
2016,7,18,15,45,459.5,228.5,3.55,36.0,577.0,248.93,163.89
2016,7,18,16,0,147.0,322.0,3.6,36.0,424.0,241.43,170.23
2016,7,18,16,15,423.0,222.5,3.65,35.5,486.5,174.57,113.01
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,87.26,56.59
2016,7,18,16,45,642.5,127.0,3.8,35.0,491.5,83.98,62.57
2016,7,18,17,0,586.0,131.0,3.9,35.0,434.0,88.7,66.63
2016,7,18,17,15,527.5,128.0,3.9,34.5,377.5,88.43,66.81
2016,7,18,17,30,469.0,125.0,3.9,34.0,321.0,87.21,66.21
2016,7,18,17,45,432.0,112.0,3.95,33.5,272.5,79.56,60.28
2016,7,18,18,0,395.0,99.0,4.0,33.0,224.0,71.56,53.92
2016,7,18,18,15,341.5,85.0,3.9,32.5,178.0,62.37,46.38
2016,7,18,18,30,288.0,71.0,3.8,32.0,132.0,52.87,38.33
2016,7,18,18,45,214.5,54.0,3.75,32.0,92.0,40.74,27.8
2016,7,18,19,0,141.0,37.0,3.7,32.0,52.0,28.78,16.96
2016,7,18,19,15,70.5,18.5,3.7,31.5,26.0,14.7,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,8.96,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,20.02,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,114.7,77.61
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,208.2,155.9
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,278.29,214.31
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,356.76,277.58
2016,7,19,7,15,565.0,65.0,1.3,27.5,241.0,419.44,326.67
2016,7,19,7,30,617.0,71.0,1.3,28.0,293.0,485.59,376.3
2016,7,19,7,45,659.5,74.5,1.3,28.5,346.5,545.35,419.28
2016,7,19,8,0,702.0,78.0,1.3,29.0,400.0,604.77,460.46
2016,7,19,8,15,728.0,81.5,1.35,29.5,452.0,655.02,492.99
2016,7,19,8,30,754.0,85.0,1.4,30.0,504.0,704.59,524.17
2016,7,19,8,45,775.5,87.0,1.5,31.0,554.0,747.72,549.71
2016,7,19,9,0,797.0,89.0,1.6,32.0,604.0,781.31,568.51
2016,7,19,9,15,812.0,91.5,1.75,32.5,650.0,815.43,589.11
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,847.01,607.89
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,872.47,623.08
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,894.85,636.3
2016,7,19,10,15,860.5,98.5,2.45,34.5,814.0,910.24,644.66
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,922.14,650.89
2016,7,19,10,45,875.5,101.0,2.8,35.5,878.0,928.03,653.78
2016,7,19,11,0,882.0,102.0,3.0,36.0,907.0,930.21,654.4
2016,7,19,11,15,886.0,103.0,3.15,36.0,928.5,926.3,652.25
2016,7,19,11,30,890.0,104.0,3.3,36.0,950.0,918.63,647.81
2016,7,19,11,45,890.5,106.0,3.45,36.5,963.5,904.97,638.27
2016,7,19,12,0,891.0,108.0,3.6,37.0,977.0,887.68,626.48
2016,7,19,12,15,892.0,108.5,3.75,37.0,983.0,866.02,613.2
2016,7,19,12,30,893.0,109.0,3.9,37.0,989.0,841.11,597.76
2016,7,19,12,45,892.0,109.5,4.05,37.5,987.0,811.56,577.98
2016,7,19,13,0,891.0,110.0,4.2,38.0,985.0,779.27,556.34
2016,7,19,13,15,889.0,109.5,4.25,38.0,975.5,742.79,532.47
2016,7,19,13,30,887.0,109.0,4.3,38.0,966.0,703.8,505.12
2016,7,19,13,45,882.0,109.5,4.4,38.0,948.0,661.23,474.82
2016,7,19,14,0,877.0,110.0,4.5,38.0,930.0,616.64,442.34
2016,7,19,14,15,667.5,234.5,4.55,37.5,849.0,551.2,393.89
2016,7,19,14,30,458.0,359.0,4.6,37.0,768.0,499.3,355.59
2016,7,19,14,45,653.5,232.5,4.65,37.0,792.5,463.19,327.4
2016,7,19,15,0,849.0,106.0,4.7,37.0,817.0,414.31,286.53
2016,7,19,15,15,839.0,104.0,4.7,36.5,779.5,359.55,242.0
2016,7,19,15,30,829.0,102.0,4.7,36.0,742.0,304.63,196.69
2016,7,19,15,45,564.5,202.0,4.75,36.0,626.5,252.77,163.25
2016,7,19,16,0,300.0,302.0,4.8,36.0,511.0,244.24,166.52
2016,7,19,16,15,282.5,281.5,4.8,35.5,466.5,205.28,140.97
2016,7,19,16,30,265.0,261.0,4.8,35.0,422.0,168.73,121.87
2016,7,19,16,45,436.5,192.5,4.8,35.0,430.0,122.79,93.69
2016,7,19,17,0,608.0,124.0,4.8,35.0,438.0,84.24,63.04
2016,7,19,17,15,495.0,132.5,4.7,34.5,369.0,90.88,68.83
2016,7,19,17,30,382.0,141.0,4.6,34.0,300.0,96.65,73.94
2016,7,19,17,45,357.5,122.5,4.6,33.5,254.5,85.84,65.46
2016,7,19,18,0,333.0,104.0,4.6,33.0,209.0,74.45,56.32
2016,7,19,18,15,295.0,87.0,4.35,32.5,166.5,63.45,47.28
2016,7,19,18,30,257.0,70.0,4.1,32.0,124.0,51.98,37.59
2016,7,19,18,45,192.0,52.5,3.95,31.5,86.5,40.46,27.61
2016,7,19,19,0,127.0,35.0,3.8,31.0,49.0,27.31,15.82
2016,7,19,19,15,63.5,17.5,3.7,30.5,24.5,13.94,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,24.5,9.5,6.83,0.0
2016,7,20,6,0,58.0,16.0,1.7,25.0,19.0,38.97,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,54.0,115.72,77.95
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,188.7,141.42
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,258.78,200.01
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,344.63,269.47
2016,7,20,7,15,528.5,73.5,1.9,27.5,237.0,408.91,320.26
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,476.9,371.87
2016,7,20,7,45,629.5,84.5,1.9,28.5,343.0,538.15,416.6
2016,7,20,8,0,676.0,88.0,1.9,29.0,397.0,601.29,461.08
2016,7,20,8,15,703.5,92.0,1.95,29.5,449.5,649.59,493.24
2016,7,20,8,30,731.0,96.0,2.0,30.0,502.0,700.17,525.63
2016,7,20,8,45,753.5,99.0,2.05,31.0,552.0,744.65,552.03
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,787.55,576.83
2016,7,20,9,15,504.5,218.0,2.2,32.5,552.5,690.13,506.16
2016,7,20,9,30,233.0,334.0,2.3,33.0,503.0,543.06,397.73
2016,7,20,9,45,141.0,338.5,2.45,33.5,442.5,465.15,340.66
2016,7,20,10,0,49.0,343.0,2.6,34.0,382.0,366.72,267.58
2016,7,20,10,15,451.0,228.5,2.75,34.5,615.0,674.01,492.0
2016,7,20,10,30,853.0,114.0,2.9,35.0,848.0,922.67,655.43
2016,7,20,10,45,562.5,277.0,3.05,35.5,768.0,827.05,587.72
2016,7,20,11,0,272.0,440.0,3.2,36.0,688.0,689.29,488.61
2016,7,20,11,15,574.0,279.0,3.3,36.0,819.0,825.12,586.93
2016,7,20,11,30,876.0,118.0,3.4,36.0,950.0,920.23,650.2
2016,7,20,11,45,590.0,294.0,3.5,36.5,858.5,826.45,584.73
2016,7,20,12,0,304.0,470.0,3.6,37.0,767.0,705.76,497.3
2016,7,20,12,15,346.5,452.5,3.65,37.0,792.5,712.1,503.03
2016,7,20,12,30,389.0,435.0,3.7,37.0,818.0,715.22,505.83
2016,7,20,12,45,622.5,287.0,3.8,37.5,898.5,760.62,540.22
2016,7,20,13,0,856.0,139.0,3.9,38.0,979.0,776.67,553.85
2016,7,20,13,15,486.0,311.5,3.95,38.0,787.5,626.19,446.42
2016,7,20,13,30,116.0,484.0,4.0,38.0,596.0,479.16,339.62
2016,7,20,13,45,156.5,476.5,4.05,38.0,625.0,487.07,346.09
2016,7,20,14,0,197.0,469.0,4.1,38.0,654.0,491.08,348.98
2016,7,20,14,15,246.0,445.5,4.1,37.5,669.5,479.97,341.83
2016,7,20,14,30,295.0,422.0,4.1,37.0,685.0,467.15,332.81
2016,7,20,14,45,528.0,292.0,4.2,37.0,741.5,452.96,320.58
2016,7,20,15,0,761.0,162.0,4.3,37.0,798.0,417.93,289.9
2016,7,20,15,15,413.0,252.5,4.3,37.0,595.5,316.03,219.19
2016,7,20,15,30,65.0,343.0,4.3,37.0,393.0,271.57,194.66
2016,7,20,15,45,379.0,248.5,4.3,37.0,514.0,245.61,164.15
2016,7,20,16,0,693.0,154.0,4.3,37.0,635.0,201.69,118.48
2016,7,20,16,15,640.5,159.5,4.25,36.5,579.0,153.79,89.57
2016,7,20,16,30,588.0,165.0,4.2,36.0,523.0,112.25,75.92
2016,7,20,16,45,491.5,174.5,4.2,36.0,455.5,112.91,85.43
2016,7,20,17,0,395.0,184.0,4.2,36.0,388.0,119.73,91.2
2016,7,20,17,15,371.5,167.5,4.1,35.5,342.0,116.91,89.47
2016,7,20,17,30,348.0,151.0,4.0,35.0,296.0,107.0,81.97
2016,7,20,17,45,392.0,124.0,3.95,34.5,265.0,87.25,66.31
2016,7,20,18,0,436.0,97.0,3.9,34.0,234.0,70.61,52.9
2016,7,20,18,15,369.0,85.0,3.6,33.5,185.0,62.63,46.38
2016,7,20,18,30,302.0,73.0,3.3,33.0,136.0,54.44,39.43
2016,7,20,18,45,217.0,56.0,3.0,32.5,94.0,42.27,28.93
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,30.1,17.84
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,15.39,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,7.5,2.25,24.5,9.5,6.4,0.0
2016,7,21,6,0,96.0,15.0,2.5,25.0,19.0,41.99,0.0
2016,7,21,6,15,219.5,29.0,2.6,25.5,56.0,130.3,87.32
2016,7,21,6,30,343.0,43.0,2.7,26.0,93.0,212.21,159.32
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.5,283.71,219.84
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,363.7,285.53
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,428.28,336.36
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,496.42,387.51
2016,7,21,7,45,670.5,76.0,2.6,30.0,350.0,556.21,430.2
2016,7,21,8,0,711.0,80.0,2.5,31.0,404.0,615.24,470.5
2016,7,21,8,15,737.0,84.0,2.3,31.5,457.0,666.58,502.97
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,717.21,533.63
2016,7,21,8,45,783.0,90.5,1.9,33.0,560.0,760.13,556.79
2016,7,21,9,0,803.0,93.0,1.7,34.0,610.0,801.25,577.81
2016,7,21,9,15,818.0,96.0,1.7,34.5,656.5,827.97,591.84
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,860.25,609.42
2016,7,21,9,45,843.5,101.0,1.75,35.5,744.0,884.53,622.24
2016,7,21,10,0,854.0,103.0,1.8,36.0,785.0,905.64,633.12
2016,7,21,10,15,862.5,105.0,1.95,36.0,820.5,921.52,643.17
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,933.87,651.13
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,939.72,653.79
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,941.81,654.22
2016,7,21,11,15,886.0,112.0,2.45,37.0,936.0,937.73,651.43
2016,7,21,11,30,890.0,113.0,2.5,37.0,958.0,929.87,646.44
2016,7,21,11,45,891.0,114.5,2.65,37.5,971.5,915.99,637.26
2016,7,21,12,0,892.0,116.0,2.8,38.0,985.0,898.47,625.84
2016,7,21,12,15,893.5,116.5,2.9,38.0,991.0,877.03,612.9
2016,7,21,12,30,895.0,117.0,3.0,38.0,997.0,852.29,597.85
2016,7,21,12,45,894.0,117.0,3.1,38.5,995.5,822.07,577.99
2016,7,21,13,0,893.0,117.0,3.2,39.0,994.0,789.11,556.32
2016,7,21,13,15,891.0,116.5,3.25,39.0,984.0,752.36,532.79
2016,7,21,13,30,889.0,116.0,3.3,39.0,974.0,713.1,505.87
2016,7,21,13,45,888.5,113.0,3.4,39.0,957.0,670.47,476.27
