Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,14,0,888.0,110.0,3.5,39.0,940.0,625.45,444.2
2016,7,21,14,15,882.5,109.0,3.55,39.0,915.0,576.94,408.61
2016,7,21,14,30,877.0,108.0,3.6,39.0,890.0,526.82,370.83
2016,7,21,14,45,870.5,106.0,3.65,39.0,858.0,474.13,330.09
2016,7,21,15,0,864.0,104.0,3.7,39.0,826.0,420.38,287.38
2016,7,21,15,15,854.5,102.0,3.7,38.5,788.0,364.81,242.83
2016,7,21,15,30,845.0,100.0,3.7,38.0,750.0,308.98,197.37
2016,7,21,15,45,832.5,97.5,3.7,38.0,706.5,252.14,151.33
2016,7,21,16,0,820.0,95.0,3.7,38.0,663.0,195.89,108.51
2016,7,21,16,15,803.5,92.0,3.65,37.5,615.0,139.74,73.0
2016,7,21,16,30,787.0,89.0,3.6,37.0,567.0,75.79,46.04
2016,7,21,16,45,765.0,86.0,3.6,37.0,515.5,65.7,47.41
2016,7,21,17,0,743.0,83.0,3.6,37.0,464.0,64.6,46.72
2016,7,21,17,15,713.5,78.5,3.5,36.5,411.0,62.22,45.09
2016,7,21,17,30,684.0,74.0,3.4,36.0,358.0,59.74,43.34
2016,7,21,17,45,642.5,69.0,3.35,35.5,304.5,51.95,37.2
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,49.04,34.96
2016,7,21,18,15,540.5,57.0,2.9,34.0,200.0,44.38,31.22
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,39.64,27.22
2016,7,21,18,45,385.0,40.0,2.15,32.5,104.0,32.14,20.67
2016,7,21,19,0,290.0,30.0,1.8,32.0,59.0,24.52,13.42
2016,7,21,19,15,145.0,15.0,1.8,31.5,29.5,12.14,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,19.0,47.29,0.0
2016,7,22,6,15,242.5,27.0,2.35,25.5,55.5,139.24,92.61
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,220.48,165.22
2016,7,22,6,45,453.5,48.0,2.3,27.0,141.0,290.35,224.05
2016,7,22,7,0,538.0,56.0,2.3,28.0,190.0,368.21,287.11
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.5,432.31,336.93
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,499.88,386.78
2016,7,22,7,45,680.5,71.5,1.9,31.0,349.0,556.28,426.28
2016,7,22,8,0,719.0,75.0,1.8,32.0,403.0,616.1,466.17
2016,7,22,8,15,744.5,79.0,1.85,32.5,455.5,667.41,499.08
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,717.98,530.73
2016,7,22,8,45,791.0,85.0,2.0,33.5,558.5,761.4,557.29
2016,7,22,9,0,812.0,87.0,2.1,34.0,609.0,795.2,577.15
2016,7,22,9,15,826.5,89.5,2.2,34.5,655.0,829.44,597.17
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,861.06,615.32
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,885.99,629.1
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,907.77,640.89
2016,7,22,10,15,872.5,96.5,2.55,36.5,819.5,923.41,648.44
2016,7,22,10,30,881.0,98.0,2.6,37.0,855.0,935.48,653.86
2016,7,22,10,45,887.0,99.0,2.65,37.5,884.0,941.01,655.32
2016,7,22,11,0,893.0,100.0,2.7,38.0,913.0,942.78,654.59
2016,7,22,11,15,897.5,101.0,2.75,38.0,935.0,939.33,652.14
2016,7,22,11,30,902.0,102.0,2.8,38.0,957.0,932.05,647.45
2016,7,22,11,45,899.0,106.5,2.85,38.5,970.0,917.38,636.93
2016,7,22,12,0,896.0,111.0,2.9,39.0,983.0,899.04,624.26
2016,7,22,12,15,897.0,111.5,2.95,39.0,989.0,877.17,610.76
2016,7,22,12,30,898.0,112.0,3.0,39.0,995.0,852.02,595.19
2016,7,22,12,45,897.5,112.0,3.05,39.5,993.5,822.16,575.38
2016,7,22,13,0,897.0,112.0,3.1,40.0,992.0,789.5,553.77
2016,7,22,13,15,895.0,111.5,3.15,40.0,982.0,752.61,530.47
2016,7,22,13,30,893.0,111.0,3.2,40.0,972.0,713.19,503.6
2016,7,22,13,45,889.5,110.5,3.25,40.0,954.5,670.36,473.82
2016,7,22,14,0,886.0,110.0,3.3,40.0,937.0,625.36,441.79
2016,7,22,14,15,881.0,108.5,3.3,40.0,912.0,576.77,406.29
2016,7,22,14,30,876.0,107.0,3.3,40.0,887.0,526.54,368.61
2016,7,22,14,45,861.0,110.0,3.35,40.0,853.5,473.7,328.11
2016,7,22,15,0,846.0,113.0,3.4,40.0,820.0,420.62,286.31
2016,7,22,15,15,836.0,111.0,3.4,39.5,782.0,365.73,242.68
2016,7,22,15,30,826.0,109.0,3.4,39.0,744.0,310.66,198.2
2016,7,22,15,45,813.0,106.5,3.4,39.0,700.5,254.65,153.16
2016,7,22,16,0,800.0,104.0,3.4,39.0,657.0,191.51,105.54
2016,7,22,16,15,782.5,101.0,3.4,38.5,609.5,135.62,70.19
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,81.54,50.19
2016,7,22,16,45,741.5,94.5,3.4,38.0,510.5,71.2,51.59
2016,7,22,17,0,718.0,91.0,3.4,38.0,459.0,70.0,50.83
2016,7,22,17,15,687.0,86.0,3.3,37.5,406.0,61.76,44.51
2016,7,22,17,30,656.0,81.0,3.2,37.0,353.0,59.38,42.85
2016,7,22,17,45,611.5,75.5,3.15,36.5,299.5,56.38,40.65
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,53.32,38.3
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,48.09,34.12
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,42.75,29.64
2016,7,22,18,45,345.0,43.0,2.05,33.5,100.5,34.58,22.52
2016,7,22,19,0,248.0,32.0,1.7,33.0,56.0,24.86,13.52
2016,7,22,19,15,124.0,16.0,1.75,32.5,28.0,12.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,25.0,16.0,35.47,0.0
2016,7,23,6,15,189.0,29.0,2.6,25.5,51.5,120.38,78.93
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,193.98,145.3
2016,7,23,6,45,387.0,54.5,2.65,27.0,134.5,266.39,205.91
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,344.76,269.56
2016,7,23,7,15,527.0,73.0,2.55,28.5,233.5,409.53,320.89
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,478.0,372.8
2016,7,23,7,45,626.0,85.0,2.3,30.0,339.5,539.02,416.4
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,601.82,459.35
2016,7,23,8,15,698.5,93.5,2.2,31.5,446.0,653.4,493.43
2016,7,23,8,30,726.0,98.0,2.2,32.0,498.0,701.7,523.78
2016,7,23,8,45,751.5,100.0,2.2,33.0,549.0,747.57,550.67
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,792.02,575.94
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,827.57,596.4
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,860.59,615.08
2016,7,23,9,45,824.5,108.0,2.35,35.5,735.0,877.34,623.21
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,900.69,635.71
2016,7,23,10,15,848.5,110.0,2.45,36.0,812.5,916.42,644.66
2016,7,23,10,30,857.0,112.0,2.5,36.0,848.0,928.64,651.56
2016,7,23,10,45,866.0,112.0,2.65,36.5,878.0,935.73,654.83
2016,7,23,11,0,875.0,112.0,2.8,37.0,908.0,939.15,655.9
2016,7,23,11,15,880.0,113.0,2.9,37.5,930.0,936.05,652.62
2016,7,23,11,30,885.0,114.0,3.0,38.0,952.0,929.15,647.12
2016,7,23,11,45,888.0,114.5,3.1,38.5,966.0,916.22,637.94
2016,7,23,12,0,891.0,115.0,3.2,39.0,980.0,899.63,626.57
2016,7,23,12,15,892.0,115.0,3.25,39.0,986.5,877.34,612.68
2016,7,23,12,30,893.0,115.0,3.3,39.0,993.0,851.8,596.75
2016,7,23,12,45,893.0,114.5,3.4,39.0,991.5,822.0,578.3
2016,7,23,13,0,893.0,114.0,3.5,39.0,990.0,789.39,557.91
2016,7,23,13,15,891.0,113.5,3.55,39.0,980.0,752.56,534.36
2016,7,23,13,30,889.0,113.0,3.6,39.0,970.0,713.22,507.26
2016,7,23,13,45,885.0,112.5,3.65,39.5,952.5,670.15,476.02
2016,7,23,14,0,881.0,112.0,3.7,40.0,935.0,624.97,442.7
2016,7,23,14,15,875.5,111.0,3.7,40.0,909.5,576.64,407.22
2016,7,23,14,30,870.0,110.0,3.7,40.0,884.0,526.72,369.62
2016,7,23,14,45,855.0,113.0,3.7,40.0,850.5,474.07,329.05
2016,7,23,15,0,840.0,116.0,3.7,40.0,817.0,421.19,287.25
2016,7,23,15,15,829.5,113.5,3.7,39.5,778.5,366.02,243.39
2016,7,23,15,30,819.0,111.0,3.7,39.0,740.0,310.74,198.73
2016,7,23,15,45,805.0,108.5,3.75,39.0,696.5,247.93,148.76
2016,7,23,16,0,791.0,106.0,3.8,39.0,653.0,192.02,106.37
2016,7,23,16,15,773.5,103.0,3.8,38.5,605.0,136.59,71.19
2016,7,23,16,30,756.0,100.0,3.8,38.0,557.0,82.97,51.19
2016,7,23,16,45,732.5,96.0,3.8,38.0,506.0,72.15,52.35
2016,7,23,17,0,709.0,92.0,3.8,38.0,455.0,70.64,51.36
2016,7,23,17,15,677.5,87.5,3.75,37.5,402.0,62.68,45.27
2016,7,23,17,30,646.0,83.0,3.7,37.0,349.0,60.71,43.94
2016,7,23,17,45,601.5,77.0,3.65,36.5,296.0,57.42,41.5
2016,7,23,18,0,557.0,71.0,3.6,36.0,243.0,54.04,38.9
2016,7,23,18,15,494.0,62.5,3.3,35.0,192.5,48.46,34.42
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,42.74,29.61
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,34.15,22.15
2016,7,23,19,0,237.0,31.0,2.5,33.0,54.0,24.08,12.8
2016,7,23,19,15,118.5,15.5,2.6,32.5,27.0,12.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,28.55,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,113.49,73.37
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,187.01,139.96
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,255.57,198.0
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,338.53,265.92
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,403.8,318.1
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,472.97,371.2
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,535.58,416.62
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,600.23,461.64
2016,7,24,8,15,692.0,95.5,2.55,30.5,443.5,652.01,496.14
2016,7,24,8,30,720.0,100.0,2.5,31.0,496.0,700.33,526.63
2016,7,24,8,45,747.0,101.5,2.45,32.0,547.0,746.77,553.96
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,791.88,579.62
2016,7,24,9,15,789.5,105.5,2.35,33.5,644.0,826.4,598.87
2016,7,24,9,30,805.0,108.0,2.3,34.0,690.0,858.39,616.24
2016,7,24,9,45,819.5,109.5,2.3,34.5,732.0,875.73,624.4
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,899.67,636.91
2016,7,24,10,15,842.5,112.5,2.3,35.5,809.5,914.8,643.75
2016,7,24,10,30,851.0,114.0,2.3,36.0,845.0,926.47,648.53
2016,7,24,10,45,858.0,115.0,2.35,36.5,874.0,932.64,650.44
2016,7,24,11,0,865.0,116.0,2.4,37.0,903.0,935.13,650.22
2016,7,24,11,15,869.5,117.0,2.45,37.0,924.5,931.55,647.72
2016,7,24,11,30,874.0,118.0,2.5,37.0,946.0,924.23,643.05
2016,7,24,11,45,873.0,121.5,2.6,37.5,959.0,910.44,633.52
2016,7,24,12,0,872.0,125.0,2.7,38.0,972.0,893.05,621.83
2016,7,24,12,15,873.0,125.5,2.7,38.0,978.0,871.39,608.12
2016,7,24,12,30,874.0,126.0,2.7,38.0,984.0,846.55,592.44
2016,7,24,12,45,871.5,127.0,2.75,38.5,981.5,816.29,572.42
2016,7,24,13,0,869.0,128.0,2.8,39.0,979.0,783.43,550.72
2016,7,24,13,15,866.5,127.5,2.8,39.0,969.0,746.9,527.05
2016,7,24,13,30,864.0,127.0,2.8,39.0,959.0,707.98,500.38
2016,7,24,13,45,859.0,127.0,2.85,39.0,941.5,665.51,470.96
2016,7,24,14,0,854.0,127.0,2.9,39.0,924.0,621.08,439.44
2016,7,24,14,15,848.5,125.5,2.9,39.0,898.5,573.48,404.74
2016,7,24,14,30,843.0,124.0,2.9,39.0,873.0,524.36,367.98
2016,7,24,14,45,823.5,129.0,2.9,39.0,838.5,472.24,328.09
2016,7,24,15,0,804.0,134.0,2.9,39.0,804.0,417.4,285.35
2016,7,24,15,15,792.5,131.5,2.9,38.5,766.0,362.55,242.07
2016,7,24,15,30,781.0,129.0,2.9,38.0,728.0,307.88,198.18
2016,7,24,15,45,763.5,127.0,2.9,38.0,684.0,252.69,154.09
2016,7,24,16,0,746.0,125.0,2.9,38.0,640.0,198.9,113.51
2016,7,24,16,15,727.0,121.0,2.9,37.5,592.5,145.21,79.42
2016,7,24,16,30,708.0,117.0,2.9,37.0,545.0,86.05,53.99
2016,7,24,16,45,677.0,114.5,2.95,37.0,493.0,76.78,56.28
2016,7,24,17,0,646.0,112.0,3.0,37.0,441.0,76.95,56.64
2016,7,24,17,15,612.0,105.5,3.0,36.5,389.0,74.3,54.85
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,71.49,52.9
2016,7,24,17,45,526.0,92.0,3.0,36.0,284.0,67.96,50.2
2016,7,24,18,0,474.0,85.0,3.0,36.0,231.0,64.36,47.33
2016,7,24,18,15,409.0,74.5,2.85,35.5,182.0,55.61,40.19
2016,7,24,18,30,344.0,64.0,2.7,35.0,133.0,48.27,33.97
2016,7,24,18,45,249.5,49.0,2.55,34.5,91.0,37.3,24.55
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,26.12,14.16
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.12,0.0
2016,7,25,6,15,19.5,28.0,2.05,27.0,30.5,35.72,19.34
2016,7,25,6,30,39.0,50.0,2.0,27.0,55.0,68.44,48.42
2016,7,25,6,45,70.0,75.0,2.0,27.0,90.0,119.24,90.4
2016,7,25,7,0,101.0,100.0,2.0,27.0,125.0,165.2,128.37
2016,7,25,7,15,151.0,117.0,2.0,27.0,164.5,214.76,168.86
2016,7,25,7,30,201.0,134.0,2.0,27.0,204.0,281.31,221.69
2016,7,25,7,45,299.5,144.0,2.0,27.5,268.5,365.58,287.05
2016,7,25,8,0,398.0,154.0,2.0,28.0,333.0,473.38,367.4
2016,7,25,8,15,432.5,173.0,1.9,28.0,390.5,535.04,410.9
2016,7,25,8,30,467.0,192.0,1.8,28.0,448.0,597.52,453.92
2016,7,25,8,45,504.5,196.5,1.75,28.5,497.5,647.6,486.76
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,697.84,518.9
2016,7,25,9,15,563.0,208.5,1.6,29.5,592.0,736.52,541.72
2016,7,25,9,30,584.0,216.0,1.5,30.0,637.0,780.33,567.19
2016,7,25,9,45,623.5,208.0,1.4,30.5,682.0,817.51,588.38
2016,7,25,10,0,663.0,200.0,1.3,31.0,727.0,852.53,607.47
2016,7,25,10,15,675.5,204.0,1.35,31.5,762.0,872.03,617.68
2016,7,25,10,30,688.0,208.0,1.4,32.0,797.0,888.48,626.15
2016,7,25,10,45,717.0,197.5,1.45,33.0,830.5,902.72,632.03
2016,7,25,11,0,746.0,187.0,1.5,34.0,864.0,905.73,631.0
2016,7,25,11,15,752.0,189.0,1.65,34.5,886.0,904.2,629.83
2016,7,25,11,30,758.0,191.0,1.8,35.0,908.0,899.13,626.49
2016,7,25,11,45,784.5,176.5,1.95,35.5,928.0,894.18,623.25
2016,7,25,12,0,811.0,162.0,2.1,36.0,948.0,885.16,617.45
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.0,864.01,603.62
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,839.69,587.86
2016,7,25,12,45,818.5,159.0,2.45,37.5,961.5,810.93,569.57
2016,7,25,13,0,823.0,155.0,2.6,38.0,961.0,770.12,543.36
2016,7,25,13,15,821.0,154.5,2.7,38.0,951.5,735.26,520.54
2016,7,25,13,30,819.0,154.0,2.8,38.0,942.0,704.46,499.46
2016,7,25,13,45,817.5,151.0,2.9,38.5,925.5,657.38,466.31
2016,7,25,14,0,816.0,148.0,3.0,39.0,909.0,614.51,435.13
2016,7,25,14,15,492.5,295.0,3.1,38.5,751.0,507.8,359.49
2016,7,25,14,30,169.0,442.0,3.2,38.0,593.0,425.56,301.48
2016,7,25,14,45,232.5,414.5,3.35,38.0,613.0,418.76,296.3
2016,7,25,15,0,296.0,387.0,3.5,38.0,633.0,398.92,280.67
2016,7,25,15,15,509.5,272.0,3.6,37.5,672.0,364.35,250.89
2016,7,25,15,30,723.0,157.0,3.7,37.0,711.0,307.2,200.81
2016,7,25,15,45,406.5,233.5,3.8,37.0,542.0,244.02,161.93
2016,7,25,16,0,90.0,310.0,3.9,37.0,373.0,235.77,167.88
2016,7,25,16,15,45.0,233.0,4.0,36.5,264.5,174.71,125.63
2016,7,25,16,30,0.0,156.0,4.1,36.0,156.0,124.48,90.1
2016,7,25,16,45,9.5,168.5,4.2,35.5,173.5,132.38,101.17
2016,7,25,17,0,19.0,181.0,4.3,35.0,191.0,139.56,107.5
2016,7,25,17,15,9.5,96.0,4.25,34.5,101.0,78.85,59.04
2016,7,25,17,30,0.0,11.0,4.2,34.0,11.0,9.06,1.87
2016,7,25,17,45,0.0,9.0,4.2,33.5,9.0,7.41,0.53
2016,7,25,18,0,0.0,7.0,4.2,33.0,7.0,5.75,0.0
2016,7,25,18,15,0.0,5.5,4.05,32.0,5.5,4.52,0.0
2016,7,25,18,30,0.0,4.0,3.9,31.0,4.0,3.28,0.0
2016,7,25,18,45,0.0,2.5,3.8,30.5,2.5,2.05,0.0
2016,7,25,19,0,0.0,1.0,3.7,30.0,1.0,0.82,0.0
2016,7,25,19,15,0.0,0.5,3.6,29.5,0.5,0.43,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,8.75,0.0
2016,7,26,6,15,61.0,29.5,2.25,25.0,38.0,59.49,35.23
2016,7,26,6,30,113.0,52.0,2.3,25.0,68.0,117.99,87.44
2016,7,26,6,45,174.5,74.5,2.4,25.5,111.0,177.66,137.46
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,243.2,191.5
2016,7,26,7,15,126.5,109.5,2.5,26.0,141.0,191.91,151.24
2016,7,26,7,30,17.0,122.0,2.5,26.0,128.0,120.09,92.37
2016,7,26,7,45,15.0,138.5,2.55,26.5,144.5,133.52,102.77
2016,7,26,8,0,13.0,155.0,2.6,27.0,161.0,146.81,112.69
2016,7,26,8,15,84.5,196.5,2.6,27.0,242.5,253.98,197.85
2016,7,26,8,30,156.0,238.0,2.6,27.0,324.0,370.82,287.33
2016,7,26,8,45,157.0,263.5,2.65,27.5,357.0,401.42,308.15
2016,7,26,9,0,158.0,289.0,2.7,28.0,390.0,431.21,328.37
2016,7,26,9,15,219.5,305.5,2.7,28.0,457.5,503.57,381.42
2016,7,26,9,30,281.0,322.0,2.7,28.0,525.0,595.42,446.61
2016,7,26,9,45,211.0,351.5,2.75,28.5,509.0,546.2,407.78
2016,7,26,10,0,141.0,381.0,2.8,29.0,493.0,511.01,379.36
2016,7,26,10,15,408.0,297.5,2.8,29.0,642.0,709.51,524.58
2016,7,26,10,30,675.0,214.0,2.8,29.0,791.0,883.65,645.15
2016,7,26,10,45,460.5,329.5,2.8,29.5,729.5,785.93,571.11
2016,7,26,11,0,246.0,445.0,2.8,30.0,668.0,675.17,489.2
2016,7,26,11,15,208.0,461.5,2.8,30.0,653.5,633.64,460.15
2016,7,26,11,30,170.0,478.0,2.8,30.0,639.0,606.7,440.32
2016,7,26,11,45,462.0,338.5,2.8,30.5,784.0,758.71,550.15
2016,7,26,12,0,754.0,199.0,2.8,31.0,929.0,869.08,626.38
2016,7,26,12,15,755.5,199.5,2.8,31.0,935.5,848.56,611.86
2016,7,26,12,30,757.0,200.0,2.8,31.0,942.0,825.05,596.46
2016,7,26,12,45,759.0,198.0,2.8,31.0,941.0,797.14,577.59
2016,7,26,13,0,761.0,196.0,2.8,31.0,940.0,766.69,556.73
2016,7,26,13,15,518.0,334.5,2.8,31.0,838.5,674.56,489.0
2016,7,26,13,30,275.0,473.0,2.8,31.0,737.0,584.59,422.72
2016,7,26,13,45,515.0,329.0,2.85,31.0,813.0,609.88,444.18
2016,7,26,14,0,755.0,185.0,2.9,31.0,889.0,610.44,446.13
2016,7,26,14,15,536.5,299.0,2.9,30.5,792.5,536.07,390.95
2016,7,26,14,30,318.0,413.0,2.9,30.0,696.0,476.24,347.04
2016,7,26,14,45,216.0,407.0,2.9,30.0,596.0,406.65,296.85
2016,7,26,15,0,114.0,401.0,2.9,30.0,496.0,343.22,251.51
2016,7,26,15,15,121.0,382.0,2.85,30.0,478.5,319.4,233.67
2016,7,26,15,30,128.0,363.0,2.8,30.0,461.0,294.92,214.96
2016,7,26,15,45,369.0,278.5,2.8,30.0,537.0,272.08,188.64
2016,7,26,16,0,610.0,194.0,2.8,30.0,613.0,219.06,138.24
2016,7,26,16,15,614.5,171.0,2.75,29.5,566.5,161.66,98.72
2016,7,26,16,30,619.0,148.0,2.7,29.0,520.0,103.91,70.5
2016,7,26,16,45,316.0,161.0,2.7,29.0,350.0,102.28,79.25
2016,7,26,17,0,13.0,174.0,2.7,29.0,180.0,134.82,106.22
2016,7,26,17,15,9.0,154.5,2.6,28.5,158.5,120.29,94.84
2016,7,26,17,30,5.0,135.0,2.5,28.0,137.0,105.63,83.23
2016,7,26,17,45,224.0,112.0,2.4,28.0,180.5,81.39,63.23
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,65.32,49.82
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,57.19,42.98
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,48.84,35.7
2016,7,26,18,45,226.0,48.5,1.7,26.5,86.0,36.86,25.1
2016,7,26,19,0,141.0,32.0,1.5,26.0,45.0,24.59,13.3
2016,7,26,19,15,70.5,16.0,1.5,26.0,22.5,13.66,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.74,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,54.7,31.58
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,103.25,76.12
2016,7,27,6,45,82.0,75.5,1.2,24.5,90.5,126.71,97.06
2016,7,27,7,0,76.0,97.0,1.4,25.0,115.0,139.88,108.78
2016,7,27,7,15,114.5,116.0,1.45,25.5,151.5,193.39,152.31
2016,7,27,7,30,153.0,135.0,1.5,26.0,188.0,241.32,190.42
2016,7,27,7,45,163.0,160.0,1.55,26.5,225.0,280.25,220.07
2016,7,27,8,0,173.0,185.0,1.6,27.0,262.0,319.31,249.04
2016,7,27,8,15,106.0,199.0,1.6,27.5,248.5,287.78,222.29
2016,7,27,8,30,39.0,213.0,1.6,28.0,235.0,235.89,180.09
2016,7,27,8,45,80.0,250.0,1.65,28.5,299.5,307.71,234.53
2016,7,27,9,0,121.0,287.0,1.7,29.0,364.0,398.09,300.38
2016,7,27,9,15,122.5,311.0,1.75,29.0,394.0,424.95,318.47
2016,7,27,9,30,124.0,335.0,1.8,29.0,424.0,451.06,336.2
2016,7,27,9,45,159.0,357.5,1.85,29.5,479.0,505.5,374.05
2016,7,27,10,0,194.0,380.0,1.9,30.0,534.0,559.97,410.98
2016,7,27,10,15,269.0,382.5,2.0,30.0,607.0,648.69,472.66
2016,7,27,10,30,344.0,385.0,2.1,30.0,680.0,719.51,521.06
2016,7,27,10,45,286.5,416.0,2.25,30.5,667.5,691.88,499.35
2016,7,27,11,0,229.0,447.0,2.4,31.0,655.0,646.48,466.55
2016,7,27,11,15,237.5,457.5,2.5,31.0,678.0,658.2,474.74
2016,7,27,11,30,246.0,468.0,2.6,31.0,701.0,681.6,490.22
2016,7,27,11,45,282.5,467.0,2.75,31.0,738.5,703.35,505.73
2016,7,27,12,0,319.0,466.0,2.9,31.0,776.0,722.28,519.3
2016,7,27,12,15,479.5,376.0,2.95,31.0,844.5,774.96,558.37
2016,7,27,12,30,640.0,286.0,3.0,31.0,913.0,809.87,584.89
2016,7,27,12,45,643.5,282.5,3.15,31.0,912.5,783.15,567.17
2016,7,27,13,0,647.0,279.0,3.3,31.0,912.0,754.11,547.97
2016,7,27,13,15,644.0,278.0,3.35,31.0,902.5,720.06,524.47
2016,7,27,13,30,641.0,277.0,3.4,31.0,893.0,684.37,499.45
2016,7,27,13,45,639.5,272.0,3.45,31.0,876.5,645.11,471.54
2016,7,27,14,0,638.0,267.0,3.5,31.0,860.0,604.44,442.02
2016,7,27,14,15,629.5,264.0,3.5,31.0,836.0,560.06,409.01
2016,7,27,14,30,621.0,261.0,3.5,31.0,812.0,515.21,374.89
2016,7,27,14,45,637.0,240.0,3.5,31.0,786.5,468.12,338.28
2016,7,27,15,0,653.0,219.0,3.5,31.0,761.0,418.46,298.58
2016,7,27,15,15,638.5,214.5,3.45,31.0,723.5,367.73,257.42
2016,7,27,15,30,624.0,210.0,3.4,31.0,686.0,317.92,216.59
2016,7,27,15,45,606.5,204.0,3.35,31.0,644.0,267.58,175.94
2016,7,27,16,0,589.0,198.0,3.3,31.0,602.0,219.01,138.7
2016,7,27,16,15,565.0,191.0,3.15,30.5,555.5,171.46,107.63
2016,7,27,16,30,541.0,184.0,3.0,30.0,509.0,125.75,87.89
2016,7,27,16,45,514.0,174.0,2.85,30.0,460.0,113.43,88.01
2016,7,27,17,0,487.0,164.0,2.7,30.0,411.0,109.14,84.83
2016,7,27,17,15,447.5,153.5,2.3,29.5,360.0,104.06,81.12
2016,7,27,17,30,408.0,143.0,1.9,29.0,309.0,98.7,77.13
2016,7,27,17,45,362.5,128.5,1.55,29.0,259.5,90.32,70.36
2016,7,27,18,0,317.0,114.0,1.2,29.0,210.0,83.47,64.73
2016,7,27,18,15,251.0,97.0,1.1,28.5,163.0,71.57,54.8
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,59.4,44.32
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,42.98,29.99
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,26.56,14.52
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,14.51,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,10.0,12.02,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.5,78.93,46.2
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,143.52,106.8
2016,7,28,6,45,273.5,62.5,2.7,25.5,118.0,220.98,171.61
2016,7,28,7,0,363.0,77.0,2.9,26.0,163.0,298.87,235.99
2016,7,28,7,15,423.0,87.5,2.95,26.0,213.5,363.49,288.87
2016,7,28,7,30,483.0,98.0,3.0,26.0,264.0,433.02,343.98
2016,7,28,7,45,375.0,136.0,3.15,26.5,279.0,424.18,335.12
2016,7,28,8,0,267.0,174.0,3.3,27.0,294.0,389.03,305.7
2016,7,28,8,15,259.0,201.0,3.25,27.5,329.5,421.52,328.6
2016,7,28,8,30,251.0,228.0,3.2,28.0,365.0,452.13,349.23
2016,7,28,8,45,310.5,240.0,3.2,28.5,426.0,520.21,398.58
2016,7,28,9,0,370.0,252.0,3.2,29.0,487.0,590.75,448.26
2016,7,28,9,15,234.5,290.5,3.1,29.0,444.0,519.68,392.09
2016,7,28,9,30,99.0,329.0,3.0,29.0,401.0,405.18,304.61
2016,7,28,9,45,444.5,229.5,2.9,29.5,578.5,671.76,502.76
2016,7,28,10,0,790.0,130.0,2.8,30.0,756.0,895.56,653.1
2016,7,28,10,15,800.0,132.5,2.75,30.5,791.5,912.83,659.59
2016,7,28,10,30,810.0,135.0,2.7,31.0,827.0,926.69,665.59
2016,7,28,10,45,819.5,135.5,2.7,31.5,856.5,922.18,660.27
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,926.32,660.8
2016,7,28,11,15,834.0,137.5,2.75,32.0,908.0,923.52,658.66
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,917.05,654.34
2016,7,28,11,45,844.5,138.0,2.85,32.0,945.0,905.19,646.68
2016,7,28,12,0,850.0,137.0,2.9,32.0,960.0,889.8,636.85
2016,7,28,12,15,610.0,289.5,2.95,32.0,882.0,812.42,583.29
2016,7,28,12,30,370.0,442.0,3.0,32.0,804.0,713.53,511.71
2016,7,28,12,45,611.0,289.5,3.1,32.5,886.5,763.88,550.92
2016,7,28,13,0,852.0,137.0,3.2,33.0,969.0,782.72,566.6
2016,7,28,13,15,850.0,136.5,3.25,33.0,959.5,746.82,542.35
2016,7,28,13,30,848.0,136.0,3.3,33.0,950.0,708.53,515.48
2016,7,28,13,45,478.5,298.0,3.4,33.0,756.0,563.88,410.18
2016,7,28,14,0,109.0,460.0,3.5,33.0,562.0,436.86,316.37
2016,7,28,14,15,147.5,450.0,3.55,32.5,583.0,436.78,317.6
2016,7,28,14,30,186.0,440.0,3.6,32.0,604.0,434.09,316.01
2016,7,28,14,45,237.5,413.0,3.7,32.0,615.0,421.31,306.05
2016,7,28,15,0,289.0,386.0,3.8,32.0,626.0,397.04,286.9
2016,7,28,15,15,150.0,308.0,3.8,31.5,432.5,281.28,204.42
2016,7,28,15,30,11.0,230.0,3.8,31.0,239.0,187.24,138.18
2016,7,28,15,45,136.5,267.5,3.85,31.0,362.0,223.68,161.28
2016,7,28,16,0,262.0,305.0,3.9,31.0,485.0,242.84,170.37
2016,7,28,16,15,264.0,280.0,3.85,30.5,449.5,204.88,143.92
2016,7,28,16,30,266.0,255.0,3.8,30.0,414.0,167.13,122.6
2016,7,28,16,45,220.0,235.0,3.8,30.0,358.0,159.91,125.77
2016,7,28,17,0,174.0,215.0,3.8,30.0,302.0,147.64,116.29
2016,7,28,17,15,168.5,189.0,3.65,29.5,266.0,132.29,104.4
2016,7,28,17,30,163.0,163.0,3.5,29.0,230.0,116.34,91.83
2016,7,28,17,45,149.5,139.5,3.35,28.5,193.5,101.17,79.66
2016,7,28,18,0,136.0,116.0,3.2,28.0,157.0,85.53,66.82
2016,7,28,18,15,114.0,93.5,3.0,27.5,123.0,70.0,53.76
2016,7,28,18,30,92.0,71.0,2.8,27.0,89.0,54.08,40.05
2016,7,28,18,45,57.0,50.0,2.6,27.0,60.0,38.71,26.48
2016,7,28,19,0,22.0,29.0,2.4,27.0,31.0,23.35,11.84
2016,7,28,19,15,11.0,14.5,2.4,26.5,15.5,12.38,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,12.34,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,80.8,46.25
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,157.87,118.11
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,224.72,174.97
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,300.45,237.78
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,365.76,291.24
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,436.03,346.89
2016,7,29,7,45,534.0,103.5,2.6,25.5,316.0,503.5,397.8
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,566.66,444.01
2016,7,29,8,15,495.5,152.5,2.7,26.0,393.0,564.4,439.54
2016,7,29,8,30,413.0,194.0,2.7,26.0,418.0,560.8,433.87
2016,7,29,8,45,222.0,219.0,2.75,26.5,340.5,424.78,328.31
2016,7,29,9,0,31.0,244.0,2.8,27.0,263.0,259.16,197.59
2016,7,29,9,15,133.0,286.5,2.75,27.5,380.5,409.13,312.16
2016,7,29,9,30,235.0,329.0,2.7,28.0,498.0,546.18,411.4
2016,7,29,9,45,221.5,353.0,2.7,28.5,520.0,559.7,417.82
2016,7,29,10,0,208.0,377.0,2.7,29.0,542.0,571.45,423.66
2016,7,29,10,15,123.5,367.5,2.65,29.0,467.0,480.39,356.21
2016,7,29,10,30,39.0,358.0,2.6,29.0,392.0,370.53,274.52
2016,7,29,10,45,34.0,356.5,2.55,29.5,387.0,361.69,267.37
2016,7,29,11,0,29.0,355.0,2.5,30.0,382.0,352.88,259.92
2016,7,29,11,15,134.0,412.0,2.35,30.0,538.0,518.91,380.11
2016,7,29,11,30,239.0,469.0,2.2,30.0,694.0,664.42,479.81
2016,7,29,11,45,331.5,443.5,2.1,30.5,761.0,728.28,521.54
2016,7,29,12,0,424.0,418.0,2.0,31.0,828.0,782.89,556.6
2016,7,29,12,15,350.5,450.5,1.85,31.0,791.0,722.83,513.75
2016,7,29,12,30,277.0,483.0,1.7,31.0,754.0,671.86,477.49
2016,7,29,12,45,566.0,309.0,1.6,31.5,861.5,744.42,530.66
2016,7,29,13,0,855.0,135.0,1.5,32.0,969.0,784.81,559.07
2016,7,29,13,15,552.5,306.0,1.45,32.0,843.0,680.16,483.9
2016,7,29,13,30,250.0,477.0,1.4,32.0,717.0,572.75,406.69
2016,7,29,13,45,236.0,470.0,1.4,32.5,693.5,539.11,383.58
2016,7,29,14,0,222.0,463.0,1.4,33.0,670.0,506.83,360.65
2016,7,29,14,15,256.0,441.5,1.5,33.0,673.5,488.55,348.56
2016,7,29,14,30,290.0,420.0,1.6,33.0,677.0,468.95,334.77
2016,7,29,14,45,231.5,412.0,1.7,33.0,612.5,418.35,299.15
2016,7,29,15,0,173.0,404.0,1.8,33.0,548.0,369.5,264.88
2016,7,29,15,15,461.0,275.5,1.9,33.0,632.5,352.66,246.59
2016,7,29,15,30,749.0,147.0,2.0,33.0,717.0,314.96,207.99
2016,7,29,15,45,741.5,139.5,2.1,33.0,675.0,259.39,162.87
2016,7,29,16,0,734.0,132.0,2.2,33.0,633.0,204.1,120.16
2016,7,29,16,15,714.0,127.5,2.25,33.0,585.5,143.04,79.46
2016,7,29,16,30,694.0,123.0,2.3,33.0,538.0,90.7,58.15
2016,7,29,16,45,674.0,116.0,2.35,33.0,488.0,78.07,58.34
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,75.4,56.41
2016,7,29,17,15,620.0,102.5,2.15,32.5,385.0,72.66,54.5
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,69.75,52.42
2016,7,29,17,45,543.0,87.0,1.7,31.5,280.0,64.7,48.49
2016,7,29,18,0,500.0,78.0,1.5,31.0,228.0,59.4,44.24
2016,7,29,18,15,433.0,68.0,1.4,30.0,178.0,52.89,38.89
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,44.13,31.39
2016,7,29,18,45,271.0,43.5,1.25,28.0,86.0,33.38,21.95
2016,7,29,19,0,176.0,29.0,1.2,27.0,44.0,22.44,10.92
2016,7,29,19,15,88.0,14.5,1.2,26.5,22.0,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,13.3,0.0
2016,7,30,6,15,113.0,27.5,2.25,24.0,40.5,82.83,45.98
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,161.47,120.77
2016,7,30,6,45,306.0,58.5,2.6,24.5,119.0,233.05,181.63
2016,7,30,7,0,404.0,71.0,2.8,25.0,166.0,315.13,249.76
2016,7,30,7,15,464.0,80.5,2.8,25.5,217.0,386.43,307.33
2016,7,30,7,30,524.0,90.0,2.8,26.0,268.0,458.37,363.34
2016,7,30,7,45,576.0,94.5,2.85,27.0,322.5,523.24,411.38
2016,7,30,8,0,628.0,99.0,2.9,28.0,377.0,590.47,459.34
2016,7,30,8,15,658.5,104.5,2.85,28.5,430.0,644.45,496.31
2016,7,30,8,30,689.0,110.0,2.8,29.0,483.0,698.27,531.24
2016,7,30,8,45,717.0,112.0,2.75,29.5,534.0,745.37,560.58
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,787.6,585.97
2016,7,30,9,15,762.0,117.5,2.65,30.5,631.5,824.11,607.05
2016,7,30,9,30,779.0,121.0,2.6,31.0,678.0,858.2,626.22
2016,7,30,9,45,796.0,121.5,2.55,31.5,721.0,886.32,641.22
2016,7,30,10,0,813.0,122.0,2.5,32.0,764.0,911.53,654.22
2016,7,30,10,15,823.0,124.0,2.5,32.0,799.5,917.22,656.41
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,930.59,663.81
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,938.42,666.36
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,942.65,666.79
2016,7,30,11,15,859.5,125.0,2.55,33.5,918.0,938.95,662.77
2016,7,30,11,30,864.0,126.0,2.6,34.0,940.0,931.52,656.6
2016,7,30,11,45,878.0,119.5,2.65,34.5,957.0,922.28,649.42
2016,7,30,12,0,892.0,113.0,2.7,35.0,974.0,909.24,639.97
2016,7,30,12,15,893.0,113.0,2.8,35.0,980.5,886.8,626.29
2016,7,30,12,30,894.0,113.0,2.9,35.0,987.0,861.05,610.51
2016,7,30,12,45,894.5,112.0,3.0,35.0,985.0,830.93,591.81
2016,7,30,13,0,895.0,111.0,3.1,35.0,983.0,797.89,571.07
2016,7,30,13,15,893.0,111.0,3.15,35.0,973.5,760.98,547.35
2016,7,30,13,30,891.0,111.0,3.2,35.0,964.0,721.49,520.33
2016,7,30,13,45,887.0,110.0,3.3,35.5,946.0,677.43,488.38
2016,7,30,14,0,883.0,109.0,3.4,36.0,928.0,631.26,454.26
2016,7,30,14,15,877.5,108.0,3.45,36.0,902.5,582.3,418.08
2016,7,30,14,30,872.0,107.0,3.5,36.0,877.0,531.74,379.67
2016,7,30,14,45,863.5,106.0,3.55,36.0,845.0,478.42,338.12
2016,7,30,15,0,855.0,105.0,3.6,36.0,813.0,424.26,294.72
2016,7,30,15,15,845.0,103.0,3.65,35.5,774.5,368.25,249.44
2016,7,30,15,30,835.0,101.0,3.7,35.0,736.0,312.07,203.17
2016,7,30,15,45,820.5,99.5,3.75,35.0,691.5,255.3,156.55
2016,7,30,16,0,806.0,98.0,3.8,35.0,647.0,199.34,113.17
2016,7,30,16,15,788.5,95.0,3.75,34.5,598.5,134.76,70.21
2016,7,30,16,30,771.0,92.0,3.7,34.0,550.0,79.7,48.68
2016,7,30,16,45,745.0,89.0,3.7,34.0,498.0,67.83,49.84
2016,7,30,17,0,719.0,86.0,3.7,34.0,446.0,66.79,49.19
2016,7,30,17,15,687.0,81.5,3.45,33.5,392.5,64.5,47.63
2016,7,30,17,30,655.0,77.0,3.2,33.0,339.0,56.92,41.65
2016,7,30,17,45,607.5,71.5,3.0,32.5,285.5,53.79,39.27
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,50.6,36.75
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,45.24,32.33
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,39.79,27.62
2016,7,30,18,45,321.0,38.5,2.1,29.5,88.0,31.08,19.86
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,22.18,10.28
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,25.0,10.0,17.39,0.0
2016,7,31,6,15,148.0,25.0,3.4,25.0,42.5,99.98,54.07
2016,7,31,6,30,265.0,41.0,3.5,25.0,75.0,179.98,134.3
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.5,260.79,203.02
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,350.95,277.8
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,418.32,332.63
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,489.78,388.45
2016,7,31,7,45,655.0,73.5,3.85,27.5,331.5,553.35,436.49
2016,7,31,8,0,706.0,75.0,3.9,28.0,387.0,617.04,482.58
2016,7,31,8,15,733.0,79.0,3.9,28.5,440.0,669.64,517.94
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,721.63,552.02
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,765.39,579.73
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,807.3,605.75
2016,7,31,9,15,813.0,92.5,4.0,30.5,640.5,833.56,620.5
2016,7,31,9,30,828.0,95.0,4.0,31.0,687.0,865.67,639.18
2016,7,31,9,45,841.0,96.5,4.05,31.5,729.0,892.0,654.03
2016,7,31,10,0,854.0,98.0,4.1,32.0,771.0,915.23,666.79
2016,7,31,10,15,862.5,99.5,4.1,32.0,807.0,930.89,675.7
2016,7,31,10,30,871.0,101.0,4.1,32.0,843.0,942.98,682.4
2016,7,31,10,45,878.5,102.0,4.15,32.5,872.5,949.93,684.73
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,953.1,684.76
2016,7,31,11,15,890.0,104.0,4.2,33.5,924.0,949.12,680.04
2016,7,31,11,30,894.0,105.0,4.2,34.0,946.0,941.31,673.02
