Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,11,45,899.0,103.5,4.25,34.5,960.5,928.27,663.03
2016,7,31,12,0,904.0,102.0,4.3,35.0,975.0,911.52,650.78
2016,7,31,12,15,905.0,102.5,4.35,35.0,981.5,889.44,636.48
2016,7,31,12,30,906.0,103.0,4.4,35.0,988.0,863.98,620.01
2016,7,31,12,45,904.5,103.5,4.45,35.5,985.5,833.25,598.82
2016,7,31,13,0,903.0,104.0,4.5,36.0,983.0,799.63,575.72
2016,7,31,13,15,901.0,103.5,4.55,36.0,973.0,762.03,551.09
2016,7,31,13,30,899.0,103.0,4.6,36.0,963.0,721.82,523.38
2016,7,31,13,45,893.5,104.0,4.65,36.0,945.0,678.03,491.92
2016,7,31,14,0,888.0,105.0,4.7,36.0,927.0,632.18,458.25
2016,7,31,14,15,882.5,104.0,4.7,36.0,901.5,582.93,421.27
2016,7,31,14,30,877.0,103.0,4.7,36.0,876.0,532.06,382.1
2016,7,31,14,45,854.5,110.0,4.7,36.0,840.5,478.03,339.58
2016,7,31,15,0,832.0,117.0,4.7,36.0,805.0,424.43,296.38
2016,7,31,15,15,821.5,115.0,4.7,35.5,766.5,369.35,251.61
2016,7,31,15,30,811.0,113.0,4.7,35.0,728.0,314.18,206.02
2016,7,31,15,45,793.5,112.0,4.75,35.0,683.5,251.79,155.32
2016,7,31,16,0,776.0,111.0,4.8,35.0,639.0,196.38,112.37
2016,7,31,16,15,757.5,107.5,4.8,34.5,591.0,140.73,75.94
2016,7,31,16,30,739.0,104.0,4.8,34.0,543.0,87.07,54.7
2016,7,31,16,45,710.5,101.0,4.8,34.0,491.0,69.14,50.93
2016,7,31,17,0,682.0,98.0,4.8,34.0,439.0,68.57,50.67
2016,7,31,17,15,648.5,92.5,4.65,33.5,385.5,66.18,49.02
2016,7,31,17,30,615.0,87.0,4.5,33.0,332.0,63.67,47.24
2016,7,31,17,45,564.0,81.0,4.35,32.5,279.0,60.5,44.85
2016,7,31,18,0,513.0,75.0,4.2,32.0,226.0,57.3,42.32
2016,7,31,18,15,443.0,65.0,4.05,31.0,175.5,50.66,36.84
2016,7,31,18,30,373.0,55.0,3.9,30.0,125.0,43.83,30.95
2016,7,31,18,45,266.0,41.5,3.75,29.5,83.0,31.9,20.48
2016,7,31,19,0,159.0,28.0,3.6,29.0,41.0,21.66,9.53
2016,7,31,19,15,79.5,14.0,3.7,28.5,20.5,11.95,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,61.23,30.0
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,125.73,93.16
2016,8,1,6,45,253.5,63.0,3.75,24.5,115.5,214.58,167.4
2016,8,1,7,0,382.0,75.0,3.9,25.0,164.0,309.82,246.29
2016,8,1,7,15,445.5,85.5,3.95,25.5,216.0,377.81,301.91
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,456.99,364.16
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,530.05,419.28
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,606.56,475.01
2016,8,1,8,15,681.0,102.0,4.25,28.5,437.0,661.34,512.99
2016,8,1,8,30,712.0,107.0,4.3,29.0,491.0,715.93,549.32
2016,8,1,8,45,743.0,108.0,4.35,30.0,543.5,761.5,577.35
2016,8,1,9,0,774.0,109.0,4.4,31.0,596.0,810.0,606.81
2016,8,1,9,15,791.0,112.0,4.4,31.5,643.5,846.78,628.71
2016,8,1,9,30,808.0,115.0,4.4,32.0,691.0,881.03,648.69
2016,8,1,9,45,823.5,116.0,4.4,32.5,734.5,908.89,664.22
2016,8,1,10,0,839.0,117.0,4.4,33.0,778.0,922.82,670.48
2016,8,1,10,15,848.5,119.5,4.4,33.5,814.5,940.0,679.04
2016,8,1,10,30,858.0,122.0,4.4,34.0,851.0,953.62,685.28
2016,8,1,10,45,867.0,122.0,4.4,34.5,881.5,960.62,687.32
2016,8,1,11,0,876.0,122.0,4.4,35.0,912.0,963.89,687.11
2016,8,1,11,15,881.0,123.5,4.4,35.0,934.5,960.99,684.5
2016,8,1,11,30,886.0,125.0,4.4,35.0,957.0,954.24,679.56
2016,8,1,11,45,890.5,124.5,4.45,35.5,972.0,941.37,669.68
2016,8,1,12,0,895.0,124.0,4.5,36.0,987.0,924.8,657.56
2016,8,1,12,15,896.0,124.5,4.5,36.0,993.5,902.42,642.91
2016,8,1,12,30,897.0,125.0,4.5,36.0,1000.0,876.7,626.15
2016,8,1,12,45,898.0,123.5,4.5,36.5,998.5,846.17,605.0
2016,8,1,13,0,899.0,122.0,4.5,37.0,997.0,812.69,581.95
2016,8,1,13,15,897.0,121.5,4.5,37.0,986.5,774.92,557.23
2016,8,1,13,30,895.0,121.0,4.5,37.0,976.0,734.57,529.11
2016,8,1,13,45,892.5,119.5,4.5,37.0,958.0,690.65,497.78
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,644.47,464.14
2016,8,1,14,15,884.0,116.5,4.5,37.0,914.0,594.23,426.79
2016,8,1,14,30,878.0,115.0,4.5,37.0,888.0,542.42,387.29
2016,8,1,14,45,871.0,112.5,4.5,37.0,855.5,488.07,344.84
2016,8,1,15,0,864.0,110.0,4.5,37.0,823.0,432.73,300.45
2016,8,1,15,15,853.5,108.0,4.45,37.0,783.5,375.78,253.84
2016,8,1,15,30,843.0,106.0,4.4,37.0,744.0,318.7,206.53
2016,8,1,15,45,830.0,103.0,4.4,37.0,699.5,260.47,158.98
2016,8,1,16,0,817.0,100.0,4.4,37.0,655.0,195.33,108.9
2016,8,1,16,15,799.0,97.0,4.35,36.5,605.5,137.52,71.34
2016,8,1,16,30,781.0,94.0,4.3,36.0,556.0,81.59,49.56
2016,8,1,16,45,757.0,90.0,4.3,36.0,503.5,68.84,50.23
2016,8,1,17,0,733.0,86.0,4.3,36.0,451.0,67.11,49.04
2016,8,1,17,15,700.0,81.5,4.0,35.0,396.5,64.79,47.56
2016,8,1,17,30,667.0,77.0,3.7,34.0,342.0,57.16,41.68
2016,8,1,17,45,619.5,71.5,3.4,33.5,287.5,54.02,39.29
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,50.83,36.76
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.5,45.44,32.33
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,39.97,27.59
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,30.78,19.47
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,20.25,8.13
2016,8,1,19,15,101.5,13.0,2.5,28.5,21.0,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,81.8,39.26
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,166.94,124.45
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,245.72,191.3
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,342.6,270.87
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,411.32,326.66
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,484.33,383.65
2016,8,2,7,45,636.5,80.5,3.55,28.0,330.5,551.76,433.67
2016,8,2,8,0,694.0,82.0,3.6,29.0,387.0,621.91,483.56
2016,8,2,8,15,722.0,86.5,3.55,29.5,440.5,672.73,517.1
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,725.89,551.47
2016,8,2,8,45,776.5,92.0,3.5,30.5,546.0,772.8,580.85
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,818.27,608.69
2016,8,2,9,15,818.0,96.0,3.45,31.5,645.0,845.02,623.18
2016,8,2,9,30,833.0,99.0,3.4,32.0,692.0,877.79,641.67
2016,8,2,9,45,847.0,100.0,3.35,33.0,734.5,904.58,654.61
2016,8,2,10,0,861.0,101.0,3.3,34.0,777.0,928.28,665.4
2016,8,2,10,15,869.5,102.5,3.25,34.0,813.0,943.96,673.71
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,956.04,679.84
2016,8,2,10,45,885.5,104.5,3.2,34.5,879.0,962.42,681.41
2016,8,2,11,0,893.0,105.0,3.2,35.0,909.0,965.0,680.74
2016,8,2,11,15,897.5,105.5,3.2,35.5,931.0,960.88,675.99
2016,8,2,11,30,902.0,106.0,3.2,36.0,953.0,952.89,669.0
2016,8,2,11,45,903.5,107.5,3.25,36.5,967.0,939.24,658.94
2016,8,2,12,0,905.0,109.0,3.3,37.0,981.0,921.85,646.66
2016,8,2,12,15,906.0,109.0,3.35,37.0,987.0,899.08,632.39
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,872.92,615.99
2016,8,2,12,45,906.5,108.5,3.45,37.0,991.0,841.9,596.42
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,807.93,574.86
2016,8,2,13,15,903.5,108.0,3.55,37.0,978.5,770.05,550.58
2016,8,2,13,30,901.0,108.0,3.6,37.0,968.0,729.57,523.24
2016,8,2,13,45,897.5,107.0,3.7,37.5,949.5,685.17,491.16
2016,8,2,14,0,894.0,106.0,3.8,38.0,931.0,638.58,456.85
2016,8,2,14,15,888.5,105.0,3.85,37.5,905.5,588.83,421.16
2016,8,2,14,30,883.0,104.0,3.9,37.0,880.0,537.45,383.07
2016,8,2,14,45,875.5,102.0,3.95,37.0,847.5,482.99,340.73
2016,8,2,15,0,868.0,100.0,4.0,37.0,815.0,427.58,296.42
2016,8,2,15,15,858.0,98.5,4.0,37.0,776.0,370.96,250.1
2016,8,2,15,30,848.0,97.0,4.0,37.0,737.0,314.14,202.98
2016,8,2,15,45,834.5,94.5,4.05,37.0,692.5,255.87,155.39
2016,8,2,16,0,821.0,92.0,4.1,37.0,648.0,198.33,110.97
2016,8,2,16,15,804.0,89.0,4.05,36.5,599.5,141.08,73.85
2016,8,2,16,30,787.0,86.0,4.0,36.0,551.0,76.44,45.54
2016,8,2,16,45,763.5,83.0,4.0,35.5,498.5,64.13,46.54
2016,8,2,17,0,740.0,80.0,4.0,35.0,446.0,62.92,45.86
2016,8,2,17,15,708.5,75.5,3.8,34.5,392.5,60.44,44.12
2016,8,2,17,30,677.0,71.0,3.6,34.0,339.0,57.86,42.26
2016,8,2,17,45,631.0,66.0,3.45,33.5,284.5,50.14,36.09
2016,8,2,18,0,585.0,61.0,3.3,33.0,230.0,47.15,33.71
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.0,42.0,29.46
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,36.78,24.92
2016,8,2,18,45,334.5,35.0,2.4,30.5,84.5,28.31,17.38
2016,8,2,19,0,221.0,24.0,2.1,30.0,41.0,19.71,7.21
2016,8,2,19,15,110.5,12.0,2.2,29.5,20.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,25.5,36.5,90.23,40.21
2016,8,3,6,30,296.0,37.0,2.5,26.0,73.0,192.62,142.43
2016,8,3,6,45,399.0,46.0,2.65,26.5,121.5,270.14,208.77
2016,8,3,7,0,502.0,55.0,2.8,27.0,170.0,357.87,281.16
2016,8,3,7,15,560.0,62.0,2.75,27.5,223.0,426.13,336.05
2016,8,3,7,30,618.0,69.0,2.7,28.0,276.0,498.57,391.74
2016,8,3,7,45,664.0,72.5,2.7,29.0,331.0,562.06,437.79
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,625.09,481.01
2016,8,3,8,15,737.5,80.0,2.7,30.5,440.0,678.47,515.91
2016,8,3,8,30,765.0,84.0,2.7,31.0,494.0,731.24,549.48
2016,8,3,8,45,786.5,87.0,2.7,31.5,545.0,776.82,577.32
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,820.66,603.49
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,847.59,617.68
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,880.47,635.72
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.5,906.21,649.25
2016,8,3,10,0,862.0,99.0,2.6,34.0,776.0,928.74,660.71
2016,8,3,10,15,871.0,100.5,2.6,34.5,812.0,944.95,668.16
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,957.55,673.45
2016,8,3,10,45,886.5,103.0,2.65,35.5,877.5,963.51,675.11
2016,8,3,11,0,893.0,104.0,2.7,36.0,907.0,965.65,674.56
2016,8,3,11,15,897.5,105.0,2.75,36.0,929.5,962.01,671.96
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,954.49,667.11
2016,8,3,11,45,903.0,107.5,2.85,36.5,966.0,940.34,656.85
2016,8,3,12,0,904.0,109.0,2.9,37.0,980.0,922.48,644.42
2016,8,3,12,15,905.0,109.5,2.95,37.0,986.0,900.12,630.59
2016,8,3,12,30,906.0,110.0,3.0,37.0,992.0,874.37,614.61
2016,8,3,12,45,906.0,109.5,3.1,37.5,990.0,843.71,594.51
2016,8,3,13,0,906.0,109.0,3.2,38.0,988.0,810.07,572.43
2016,8,3,13,15,904.0,108.5,3.25,38.0,978.0,772.05,548.32
2016,8,3,13,30,902.0,108.0,3.3,38.0,968.0,731.4,521.2
2016,8,3,13,45,899.0,107.0,3.4,38.0,950.0,687.2,490.58
2016,8,3,14,0,896.0,106.0,3.5,38.0,932.0,640.75,457.56
2016,8,3,14,15,890.5,104.5,3.55,38.0,906.5,590.41,420.76
2016,8,3,14,30,885.0,103.0,3.6,38.0,881.0,538.46,381.69
2016,8,3,14,45,874.5,103.5,3.65,38.0,847.5,484.32,339.87
2016,8,3,15,0,864.0,104.0,3.7,38.0,814.0,429.5,296.31
2016,8,3,15,15,854.0,102.0,3.75,37.5,775.0,372.6,250.68
2016,8,3,15,30,844.0,100.0,3.8,37.0,736.0,315.52,204.04
2016,8,3,15,45,831.0,97.0,3.9,37.0,691.5,257.13,156.42
2016,8,3,16,0,818.0,94.0,4.0,37.0,647.0,199.41,111.88
2016,8,3,16,15,800.5,91.5,4.0,36.5,598.0,134.15,68.71
2016,8,3,16,30,783.0,89.0,4.0,36.0,549.0,78.38,47.1
2016,8,3,16,45,760.5,85.0,4.0,36.0,497.0,65.52,47.57
2016,8,3,17,0,738.0,81.0,4.0,36.0,445.0,63.67,46.27
2016,8,3,17,15,706.0,76.5,3.9,35.5,391.0,61.21,44.56
2016,8,3,17,30,674.0,72.0,3.8,35.0,337.0,58.66,42.73
2016,8,3,17,45,628.0,66.5,3.7,34.5,283.0,50.53,36.25
2016,8,3,18,0,582.0,61.0,3.6,34.0,229.0,47.18,33.58
2016,8,3,18,15,513.0,53.5,3.3,33.0,177.5,42.03,29.34
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,36.82,24.82
2016,8,3,18,45,332.5,35.0,2.7,31.5,83.0,28.38,17.28
2016,8,3,19,0,221.0,24.0,2.4,31.0,40.0,19.78,6.58
2016,8,3,19,15,110.5,12.0,2.3,30.5,20.0,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,17.5,2.65,24.5,36.5,97.86,40.44
2016,8,4,6,30,325.0,35.0,2.8,25.0,73.0,203.81,151.2
2016,8,4,6,45,425.0,43.5,3.0,26.0,121.5,280.8,217.57
2016,8,4,7,0,525.0,52.0,3.2,27.0,170.0,367.76,289.28
2016,8,4,7,15,581.5,58.0,3.2,27.5,223.5,435.07,343.8
2016,8,4,7,30,638.0,64.0,3.2,28.0,277.0,506.4,399.04
2016,8,4,7,45,679.5,68.0,3.25,29.0,332.0,566.05,442.67
2016,8,4,8,0,721.0,72.0,3.3,30.0,387.0,629.76,486.48
2016,8,4,8,15,748.0,76.0,3.3,30.5,440.5,683.22,521.72
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,736.03,555.62
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,780.49,582.96
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,814.59,602.81
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,849.83,623.22
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,882.42,641.62
2016,8,4,9,45,852.0,95.0,3.3,33.5,731.5,907.08,654.66
2016,8,4,10,0,861.0,98.0,3.3,34.0,773.0,928.39,665.54
2016,8,4,10,15,870.0,100.0,3.3,34.5,809.5,945.14,673.5
2016,8,4,10,30,879.0,102.0,3.3,35.0,846.0,958.27,679.22
2016,8,4,10,45,881.0,105.5,3.35,35.5,874.5,962.44,679.71
2016,8,4,11,0,883.0,109.0,3.4,36.0,903.0,962.72,677.92
2016,8,4,11,15,887.5,110.0,3.45,36.0,925.0,959.03,675.18
2016,8,4,11,30,892.0,111.0,3.5,36.0,947.0,951.49,670.15
2016,8,4,11,45,893.0,113.0,3.6,36.5,960.5,937.81,660.28
2016,8,4,12,0,894.0,115.0,3.7,37.0,974.0,920.43,648.17
2016,8,4,12,15,895.0,115.0,3.75,37.0,980.0,897.69,633.78
2016,8,4,12,30,896.0,115.0,3.8,37.0,986.0,871.62,617.28
2016,8,4,12,45,890.0,118.5,3.9,37.5,982.5,839.58,595.85
2016,8,4,13,0,884.0,122.0,4.0,38.0,979.0,804.85,572.65
2016,8,4,13,15,882.0,121.5,4.05,38.0,969.0,767.4,548.54
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,727.41,521.15
2016,8,4,13,45,871.0,123.5,4.15,38.0,939.5,682.7,489.58
2016,8,4,14,0,862.0,126.0,4.2,38.0,920.0,636.28,456.1
2016,8,4,14,15,856.0,124.5,4.2,38.0,894.0,587.07,419.76
2016,8,4,14,30,850.0,123.0,4.2,38.0,868.0,536.35,381.35
2016,8,4,14,45,840.5,122.0,4.25,38.0,835.5,483.11,340.11
2016,8,4,15,0,831.0,121.0,4.3,38.0,803.0,429.18,297.19
2016,8,4,15,15,820.0,118.5,4.3,37.5,764.0,373.21,252.29
2016,8,4,15,30,809.0,116.0,4.3,37.0,725.0,311.85,202.71
2016,8,4,15,45,797.5,112.0,4.3,37.0,681.0,253.98,155.5
2016,8,4,16,0,786.0,108.0,4.3,37.0,637.0,196.79,111.28
2016,8,4,16,15,767.5,104.5,4.2,36.5,588.5,140.19,74.47
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,85.59,53.02
2016,8,4,16,45,729.5,95.0,4.1,36.0,488.5,72.13,52.91
2016,8,4,17,0,710.0,89.0,4.1,36.0,437.0,69.18,50.74
2016,8,4,17,15,676.5,84.0,3.95,35.5,383.5,60.94,44.34
2016,8,4,17,30,643.0,79.0,3.8,35.0,330.0,58.5,42.61
2016,8,4,17,45,602.5,71.5,3.7,34.5,277.0,54.04,39.14
2016,8,4,18,0,562.0,64.0,3.6,34.0,224.0,49.39,35.4
2016,8,4,18,15,492.5,55.5,3.25,33.0,173.0,43.56,30.59
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,37.62,25.46
2016,8,4,18,45,316.5,35.0,2.6,31.5,79.5,28.39,17.24
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,18.93,5.31
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,94.82,34.54
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,197.17,145.27
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,273.21,210.99
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,358.84,281.88
2016,8,5,7,15,557.5,63.0,2.8,27.5,220.5,428.1,337.7
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,501.65,394.4
2016,8,5,7,45,659.5,75.0,2.8,28.5,329.5,564.78,441.04
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,626.67,484.54
2016,8,5,8,15,730.5,84.5,2.75,29.5,439.0,681.29,520.3
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,735.37,554.66
2016,8,5,8,45,780.5,92.0,2.65,30.5,545.0,780.88,582.22
2016,8,5,9,0,802.0,95.0,2.6,31.0,597.0,824.64,608.04
2016,8,5,9,15,818.0,98.0,2.55,31.5,644.5,861.42,628.71
2016,8,5,9,30,834.0,101.0,2.5,32.0,692.0,885.84,641.05
2016,8,5,9,45,845.5,103.5,2.45,32.5,734.0,911.98,654.47
2016,8,5,10,0,857.0,106.0,2.4,33.0,776.0,934.89,665.69
2016,8,5,10,15,865.5,107.5,2.4,33.0,812.5,950.45,674.06
2016,8,5,10,30,874.0,109.0,2.4,33.0,849.0,962.41,680.32
2016,8,5,10,45,880.0,110.5,2.4,33.5,878.0,968.23,681.47
2016,8,5,11,0,886.0,112.0,2.4,34.0,907.0,970.22,680.4
2016,8,5,11,15,890.5,113.0,2.45,34.0,929.0,966.41,677.74
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,958.74,672.84
2016,8,5,11,45,891.5,118.5,2.55,34.5,963.5,943.06,661.67
2016,8,5,12,0,888.0,123.0,2.6,35.0,976.0,923.71,648.36
2016,8,5,12,15,889.0,123.0,2.65,35.0,982.0,900.91,634.27
2016,8,5,12,30,890.0,123.0,2.7,35.0,988.0,874.79,618.07
2016,8,5,12,45,887.5,124.0,2.8,35.5,985.0,843.48,597.58
2016,8,5,13,0,885.0,125.0,2.9,36.0,982.0,809.36,575.21
2016,8,5,13,15,882.0,124.5,2.95,36.0,971.0,771.0,550.84
2016,8,5,13,30,879.0,124.0,3.0,36.0,960.0,730.17,523.18
2016,8,5,13,45,873.0,124.0,3.1,36.0,941.0,685.42,492.14
2016,8,5,14,0,867.0,124.0,3.2,36.0,922.0,638.74,458.92
2016,8,5,14,15,861.0,122.5,3.25,35.5,895.5,589.19,423.47
2016,8,5,14,30,855.0,121.0,3.3,35.0,869.0,538.14,385.7
2016,8,5,14,45,582.5,248.0,3.35,35.0,749.0,455.9,324.98
2016,8,5,15,0,310.0,375.0,3.4,35.0,629.0,401.79,286.38
2016,8,5,15,15,548.5,251.0,3.45,35.0,673.5,369.12,256.71
2016,8,5,15,30,787.0,127.0,3.5,35.0,718.0,314.1,206.28
2016,8,5,15,45,770.5,124.5,3.55,35.0,673.0,257.37,160.06
2016,8,5,16,0,754.0,122.0,3.6,35.0,628.0,201.95,117.28
2016,8,5,16,15,733.5,118.0,3.65,34.5,579.0,146.64,81.2
2016,8,5,16,30,713.0,114.0,3.7,34.0,530.0,86.28,54.41
2016,8,5,16,45,686.5,109.0,3.75,34.0,478.0,74.34,55.17
2016,8,5,17,0,660.0,104.0,3.8,34.0,426.0,72.72,54.08
2016,8,5,17,15,623.5,98.0,3.7,33.5,372.5,70.14,52.3
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,67.45,50.38
2016,8,5,17,45,540.5,83.0,3.5,32.5,266.5,62.24,46.3
2016,8,5,18,0,494.0,74.0,3.4,32.0,214.0,56.8,41.9
2016,8,5,18,15,420.0,64.0,3.15,31.5,164.0,50.15,36.27
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,41.24,28.53
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,30.02,18.53
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,18.62,4.21
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,79.77,24.03
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,167.62,122.93
2016,8,6,6,45,330.0,50.0,2.8,26.5,110.5,239.45,184.97
2016,8,6,7,0,425.0,62.0,3.0,27.0,156.0,326.65,257.06
2016,8,6,7,15,487.0,70.5,3.05,27.5,208.0,395.91,313.15
2016,8,6,7,30,549.0,79.0,3.1,28.0,260.0,469.75,370.6
2016,8,6,7,45,596.5,84.5,3.15,28.5,314.0,534.18,418.86
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,600.73,466.97
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.5,655.19,503.47
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,709.47,538.63
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.0,753.36,565.9
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,799.56,594.29
2016,8,6,9,15,775.0,108.0,3.05,31.5,624.0,836.13,615.37
2016,8,6,9,30,792.0,111.0,3.0,32.0,671.0,870.23,634.54
2016,8,6,9,45,806.0,113.0,3.0,33.0,713.5,897.66,648.12
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,911.05,652.52
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.5,928.07,660.74
2016,8,6,10,30,840.0,119.0,3.0,35.0,829.0,941.62,666.76
2016,8,6,10,45,846.5,121.0,3.0,35.5,858.0,948.19,668.45
2016,8,6,11,0,853.0,123.0,3.0,36.0,887.0,951.03,667.96
2016,8,6,11,15,858.0,124.5,3.0,36.0,909.5,948.17,665.42
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,941.54,660.68
2016,8,6,11,45,865.5,127.0,3.05,36.5,946.0,928.36,650.95
2016,8,6,12,0,868.0,128.0,3.1,37.0,960.0,911.58,639.1
2016,8,6,12,15,869.0,128.0,3.1,37.0,966.5,889.1,624.74
2016,8,6,12,30,870.0,128.0,3.1,37.0,973.0,863.38,608.37
2016,8,6,12,45,868.0,129.5,3.15,37.5,970.5,833.35,588.29
2016,8,6,13,0,866.0,131.0,3.2,38.0,968.0,800.54,566.42
2016,8,6,13,15,863.5,130.5,3.2,38.0,958.0,763.11,542.4
2016,8,6,13,30,861.0,130.0,3.2,38.0,948.0,723.24,515.06
2016,8,6,13,45,855.5,130.0,3.25,38.0,929.0,679.44,484.59
2016,8,6,14,0,850.0,130.0,3.3,38.0,910.0,633.72,452.06
2016,8,6,14,15,843.5,128.5,3.25,38.0,884.5,584.58,416.02
2016,8,6,14,30,837.0,127.0,3.2,38.0,859.0,534.03,378.01
2016,8,6,14,45,826.0,126.5,3.2,38.0,826.0,480.93,337.24
2016,8,6,15,0,815.0,126.0,3.2,38.0,793.0,424.4,292.93
2016,8,6,15,15,804.0,123.5,3.15,37.5,754.0,367.99,248.07
2016,8,6,15,30,793.0,121.0,3.1,37.0,715.0,311.7,202.47
2016,8,6,15,45,777.0,118.5,3.1,37.0,670.5,254.68,156.38
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,198.89,113.65
2016,8,6,16,15,741.5,112.0,3.05,36.5,577.0,143.19,77.57
2016,8,6,16,30,722.0,108.0,3.0,36.0,528.0,89.67,56.51
2016,8,6,16,45,695.5,103.5,3.0,36.0,476.0,71.0,51.98
2016,8,6,17,0,669.0,99.0,3.0,36.0,424.0,69.54,51.03
2016,8,6,17,15,633.0,93.0,2.9,35.5,370.5,66.81,49.13
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,63.96,47.08
2016,8,6,17,45,547.0,79.5,2.7,34.5,264.0,59.71,43.8
2016,8,6,18,0,497.0,72.0,2.6,34.0,211.0,55.32,40.29
2016,8,6,18,15,421.5,62.0,2.3,33.0,161.5,48.59,34.72
2016,8,6,18,30,346.0,52.0,2.0,32.0,112.0,39.79,27.18
2016,8,6,18,45,235.0,37.5,1.75,31.5,71.5,28.88,17.5
2016,8,6,19,0,124.0,23.0,1.5,31.0,31.0,17.83,2.68
2016,8,6,19,15,62.0,11.5,1.55,30.5,15.5,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,73.55,17.2
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,153.3,111.95
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,229.19,177.03
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,321.38,253.16
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,392.16,310.5
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,467.69,369.3
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.0,534.95,419.05
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,604.81,468.74
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,659.81,505.32
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,714.67,540.56
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,758.86,566.54
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,805.55,593.55
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,842.28,613.9
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,876.51,632.21
2016,8,7,9,45,812.0,112.5,2.7,34.5,716.5,904.42,646.42
2016,8,7,10,0,827.0,114.0,2.6,35.0,759.0,918.31,651.56
2016,8,7,10,15,836.5,116.0,2.55,35.5,795.0,934.93,658.95
2016,8,7,10,30,846.0,118.0,2.5,36.0,831.0,948.05,664.13
2016,8,7,10,45,854.0,118.5,2.45,36.5,861.0,954.56,665.28
2016,8,7,11,0,862.0,119.0,2.4,37.0,891.0,957.38,664.29
2016,8,7,11,15,867.0,120.0,2.45,37.0,913.0,954.03,661.92
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,946.88,657.38
2016,8,7,11,45,876.5,120.5,2.55,37.5,949.5,934.11,648.11
2016,8,7,12,0,881.0,120.0,2.6,38.0,964.0,917.67,636.71
2016,8,7,12,15,882.0,120.5,2.65,38.0,970.5,895.43,623.1
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,869.87,607.43
2016,8,7,12,45,883.0,120.5,2.8,38.5,974.5,839.47,587.73
2016,8,7,13,0,883.0,120.0,2.9,39.0,972.0,806.15,566.1
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.0,768.13,542.22
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,727.61,515.28
2016,8,7,13,45,874.5,118.0,3.1,39.0,933.5,683.64,485.15
2016,8,7,14,0,871.0,117.0,3.2,39.0,915.0,637.53,452.72
2016,8,7,14,15,865.0,115.5,3.2,39.0,889.0,587.66,416.47
2016,8,7,14,30,859.0,114.0,3.2,39.0,863.0,536.27,378.1
2016,8,7,14,45,842.5,117.0,3.25,39.0,828.5,482.1,336.76
2016,8,7,15,0,826.0,120.0,3.3,39.0,794.0,427.9,294.21
2016,8,7,15,15,814.5,117.5,3.3,38.5,754.5,371.77,249.7
2016,8,7,15,30,803.0,115.0,3.3,38.0,715.0,310.39,200.58
2016,8,7,15,45,787.5,112.5,3.3,38.0,670.5,252.84,154.13
2016,8,7,16,0,772.0,110.0,3.3,38.0,626.0,196.44,110.98
2016,8,7,16,15,752.5,106.5,3.3,37.5,577.0,140.35,74.78
2016,8,7,16,30,733.0,103.0,3.3,37.0,528.0,86.43,53.8
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.0,68.34,49.64
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,67.07,48.83
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,64.57,47.11
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,61.97,45.25
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,57.97,42.19
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,53.88,38.92
2016,8,7,18,15,429.5,60.0,2.7,34.5,160.0,47.08,33.23
2016,8,7,18,30,355.0,50.0,2.4,34.0,110.0,40.12,27.16
2016,8,7,18,45,241.0,36.0,2.1,33.5,70.0,27.79,16.36
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,17.08,0.88
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,58.34,8.2
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,124.8,90.17
2016,8,8,6,45,244.5,57.0,2.95,26.5,103.0,208.06,160.38
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,293.54,231.08
2016,8,8,7,15,412.0,83.5,3.1,27.5,199.0,362.56,287.1
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,437.16,345.38
2016,8,8,7,45,536.0,99.5,3.1,29.0,305.0,511.76,400.65
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,583.73,451.89
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,640.28,490.64
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,696.91,527.45
2016,8,8,8,45,691.0,119.5,2.95,32.0,518.0,746.03,556.94
2016,8,8,9,0,721.0,122.0,2.9,33.0,570.0,794.16,584.94
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.5,827.01,603.29
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,862.37,623.14
2016,8,8,9,45,772.0,132.0,2.8,34.5,705.5,890.13,638.08
2016,8,8,10,0,787.0,134.0,2.8,35.0,748.0,914.91,651.07
2016,8,8,10,15,797.5,136.5,2.8,35.5,784.0,932.7,659.58
2016,8,8,10,30,808.0,139.0,2.8,36.0,820.0,947.03,665.99
2016,8,8,10,45,816.0,141.0,2.8,36.5,849.5,954.81,668.39
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,945.55,660.29
2016,8,8,11,15,829.0,144.0,2.85,37.0,901.0,941.99,657.81
2016,8,8,11,30,834.0,145.0,2.9,37.0,923.0,934.77,653.1
2016,8,8,11,45,842.0,142.5,2.95,37.5,938.5,923.57,644.67
2016,8,8,12,0,850.0,140.0,3.0,38.0,954.0,908.78,634.13
2016,8,8,12,15,851.5,140.5,3.0,38.0,960.0,887.26,620.44
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,862.51,604.78
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.0,831.8,584.37
2016,8,8,13,0,847.0,144.0,3.1,39.0,960.0,798.44,562.27
2016,8,8,13,15,844.0,143.5,3.1,39.0,949.5,761.0,538.14
2016,8,8,13,30,841.0,143.0,3.1,39.0,939.0,721.23,510.98
2016,8,8,13,45,833.0,144.0,3.1,39.0,920.0,677.05,480.28
2016,8,8,14,0,825.0,145.0,3.1,39.0,901.0,631.22,447.75
2016,8,8,14,15,818.5,143.5,3.1,38.5,875.0,584.75,414.8
2016,8,8,14,30,812.0,142.0,3.1,38.0,849.0,533.77,377.69
2016,8,8,14,45,799.0,142.0,3.1,38.0,815.0,479.9,336.6
2016,8,8,15,0,786.0,142.0,3.1,38.0,781.0,425.89,294.27
2016,8,8,15,15,773.5,139.0,3.1,38.0,742.0,369.93,249.56
2016,8,8,15,30,761.0,136.0,3.1,38.0,703.0,314.34,204.49
2016,8,8,15,45,567.5,203.0,3.15,38.0,611.0,263.08,169.42
2016,8,8,16,0,374.0,270.0,3.2,38.0,519.0,241.47,159.93
2016,8,8,16,15,527.0,196.5,3.15,37.5,517.5,173.44,107.35
2016,8,8,16,30,680.0,123.0,3.1,37.0,516.0,91.01,57.86
2016,8,8,16,45,650.0,118.0,3.1,36.5,464.0,80.07,59.17
2016,8,8,17,0,620.0,113.0,3.1,36.0,412.0,78.71,58.45
2016,8,8,17,15,581.5,106.0,3.0,35.5,358.5,75.71,56.38
2016,8,8,17,30,543.0,99.0,2.9,35.0,305.0,72.57,54.13
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.0,67.19,49.84
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,59.47,43.5
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,51.06,36.47
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,42.47,29.03
2016,8,8,18,45,181.0,39.0,2.15,33.5,64.5,29.87,17.9
2016,8,8,19,0,78.0,22.0,2.0,33.0,26.0,17.3,0.0
2016,8,8,19,15,39.0,11.0,2.1,32.5,13.0,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.5,19.0,2.85,26.5,30.0,73.04,5.34
2016,8,9,6,30,199.0,38.0,3.0,27.0,60.0,154.36,111.64
2016,8,9,6,45,304.5,50.5,3.2,27.5,106.0,230.23,177.05
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,322.15,252.83
2016,8,9,7,15,474.0,72.0,3.4,28.5,203.5,392.95,310.12
2016,8,9,7,30,538.0,81.0,3.4,29.0,255.0,468.52,368.85
2016,8,9,7,45,592.0,85.5,3.4,29.5,310.5,536.23,419.51
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,606.53,470.22
2016,8,9,8,15,677.0,95.0,3.35,30.5,419.5,661.67,506.93
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,716.66,542.47
2016,8,9,8,45,737.5,101.0,3.25,32.0,525.5,761.51,568.92
2016,8,9,9,0,767.0,102.0,3.2,33.0,578.0,808.95,596.46
2016,8,9,9,15,784.0,105.5,3.15,33.5,625.0,846.41,617.9
2016,8,9,9,30,801.0,109.0,3.1,34.0,672.0,881.36,637.4
2016,8,9,9,45,817.0,109.5,3.05,34.5,715.0,898.56,645.13
2016,8,9,10,0,833.0,110.0,3.0,35.0,758.0,923.17,657.77
2016,8,9,10,15,842.5,112.0,2.95,35.5,794.5,939.9,665.24
2016,8,9,10,30,852.0,114.0,2.9,36.0,831.0,953.09,670.56
2016,8,9,10,45,861.0,114.5,2.9,36.5,861.0,960.61,672.79
2016,8,9,11,0,870.0,115.0,2.9,37.0,891.0,964.38,672.83
2016,8,9,11,15,875.0,116.0,2.95,37.0,913.5,960.98,670.33
2016,8,9,11,30,880.0,117.0,3.0,37.0,936.0,953.76,665.62
2016,8,9,11,45,889.0,113.5,3.1,37.5,952.0,942.22,657.31
2016,8,9,12,0,898.0,110.0,3.2,38.0,968.0,926.91,646.74
2016,8,9,12,15,899.0,110.5,3.3,38.0,974.0,904.37,633.02
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,878.42,617.14
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,847.49,596.74
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,813.53,574.35
2016,8,9,13,15,899.0,108.5,3.65,39.0,966.5,775.18,549.97
2016,8,9,13,30,897.0,108.0,3.7,39.0,956.0,734.19,522.82
2016,8,9,13,45,893.5,107.0,3.8,39.0,937.5,689.29,491.7
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,642.21,458.24
2016,8,9,14,15,884.0,104.5,3.95,39.0,893.0,591.29,421.05
2016,8,9,14,30,878.0,103.0,4.0,39.0,867.0,538.81,381.66
2016,8,9,14,45,625.5,227.5,4.05,39.0,761.0,462.99,325.64
2016,8,9,15,0,373.0,352.0,4.1,39.0,655.0,412.96,289.67
2016,8,9,15,15,607.5,224.0,4.1,38.5,688.5,371.11,254.02
2016,8,9,15,30,842.0,96.0,4.1,38.0,722.0,313.64,202.4
2016,8,9,15,45,828.0,94.0,4.15,38.0,677.0,255.33,154.87
2016,8,9,16,0,814.0,92.0,4.2,38.0,632.0,197.82,110.55
2016,8,9,16,15,796.0,89.0,4.15,37.5,583.0,132.09,67.18
2016,8,9,16,30,778.0,86.0,4.1,37.0,534.0,75.78,45.52
2016,8,9,16,45,752.0,83.0,4.1,37.0,481.0,64.37,46.49
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,63.15,45.69
2016,8,9,17,15,692.5,75.5,4.0,36.5,373.5,60.66,43.96
2016,8,9,17,30,659.0,71.0,3.9,36.0,319.0,53.28,38.18
2016,8,9,17,45,607.5,65.5,3.8,35.5,265.0,49.95,35.62
2016,8,9,18,0,556.0,60.0,3.7,35.0,211.0,46.58,32.91
2016,8,9,18,15,481.0,51.5,3.35,34.5,160.5,40.62,27.89
2016,8,9,18,30,406.0,43.0,3.0,34.0,110.0,34.56,22.56
2016,8,9,18,45,283.0,31.0,2.65,33.5,69.0,25.19,14.11
2016,8,9,19,0,160.0,19.0,2.3,33.0,28.0,15.62,0.0
2016,8,9,19,15,80.0,9.5,2.25,32.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.5,72.68,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,154.32,111.64
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,228.49,176.2
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,313.77,247.07
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.5,388.55,307.61
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,464.61,366.93
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,532.24,417.88
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,602.41,468.96
2016,8,10,8,15,663.5,99.0,3.4,29.5,416.5,657.51,506.21
2016,8,10,8,30,695.0,104.0,3.4,30.0,470.0,712.5,542.2
2016,8,10,8,45,722.5,107.0,3.45,31.0,521.5,757.15,569.17
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,804.79,597.62
2016,8,10,9,15,767.0,113.0,3.45,32.5,620.0,841.29,618.7
2016,8,10,9,30,784.0,116.0,3.4,33.0,667.0,875.31,637.87
2016,8,10,9,45,799.0,118.0,3.35,33.5,709.5,903.57,653.03
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,928.79,666.11
2016,8,10,10,15,823.5,122.0,3.25,34.5,788.0,933.66,666.07
2016,8,10,10,30,833.0,124.0,3.2,35.0,824.0,946.57,671.44
2016,8,10,10,45,841.5,124.5,3.2,35.5,853.5,953.39,673.29
2016,8,10,11,0,850.0,125.0,3.2,36.0,883.0,956.55,672.98
2016,8,10,11,15,855.0,126.5,3.2,36.5,905.0,953.54,668.95
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,946.76,662.72
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,933.91,652.85
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,917.43,640.87
2016,8,10,12,15,870.0,127.5,3.25,38.0,962.0,895.17,627.0
2016,8,10,12,30,871.0,128.0,3.3,38.0,968.0,869.62,611.07
2016,8,10,12,45,870.5,127.5,3.4,38.5,966.0,838.85,590.78
2016,8,10,13,0,870.0,127.0,3.5,39.0,964.0,805.22,568.6
2016,8,10,13,15,867.5,126.5,3.55,39.0,953.5,767.33,544.51
