Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,30,865.0,126.0,3.6,39.0,943.0,726.96,517.28
2016,8,10,13,45,861.5,124.5,3.65,39.0,924.5,682.8,486.57
2016,8,10,14,0,858.0,123.0,3.7,39.0,906.0,636.55,453.66
2016,8,10,14,15,852.0,122.0,3.7,39.0,880.0,587.34,417.67
2016,8,10,14,30,846.0,121.0,3.7,39.0,854.0,536.63,379.61
2016,8,10,14,45,838.0,118.5,3.75,39.0,821.0,482.62,338.19
2016,8,10,15,0,830.0,116.0,3.8,39.0,788.0,427.79,294.95
2016,8,10,15,15,818.5,114.0,3.8,38.5,749.0,371.53,250.1
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,309.99,200.63
2016,8,10,15,45,792.5,108.5,3.85,38.0,665.0,251.44,153.23
2016,8,10,16,0,778.0,105.0,3.9,38.0,620.0,193.95,109.08
2016,8,10,16,15,758.5,102.0,3.9,37.5,571.0,137.63,72.71
2016,8,10,16,30,739.0,99.0,3.9,37.0,522.0,83.48,51.93
2016,8,10,16,45,576.0,131.5,3.9,37.0,441.5,88.41,65.78
2016,8,10,17,0,413.0,164.0,3.9,37.0,361.0,109.44,82.88
2016,8,10,17,15,400.5,143.0,3.8,36.5,314.5,97.88,74.05
2016,8,10,17,30,388.0,122.0,3.7,36.0,268.0,85.62,64.51
2016,8,10,17,45,357.5,104.5,3.65,36.0,221.5,74.87,55.9
2016,8,10,18,0,327.0,87.0,3.6,36.0,175.0,63.6,46.67
2016,8,10,18,15,275.5,70.0,3.35,35.5,132.0,52.04,37.06
2016,8,10,18,30,224.0,53.0,3.1,35.0,89.0,40.04,26.85
2016,8,10,18,45,112.0,37.0,2.9,34.5,55.0,28.68,16.61
2016,8,10,19,0,0.0,21.0,2.7,34.0,21.0,16.78,0.0
2016,8,10,19,15,0.0,10.5,2.75,33.5,10.5,8.96,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,16.57,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,39.97,24.92
2016,8,11,6,45,39.0,56.0,3.2,27.5,63.5,78.12,56.99
2016,8,11,7,0,68.0,78.0,3.4,28.0,92.0,127.71,97.97
2016,8,11,7,15,84.0,101.5,3.45,28.5,124.5,165.3,128.75
2016,8,11,7,30,100.0,125.0,3.5,29.0,157.0,203.87,159.55
2016,8,11,7,45,206.0,141.5,3.55,30.0,224.0,311.61,244.45
2016,8,11,8,0,312.0,158.0,3.6,31.0,291.0,415.51,323.44
2016,8,11,8,15,358.5,173.0,3.55,31.5,346.0,478.97,369.43
2016,8,11,8,30,405.0,188.0,3.5,32.0,401.0,562.36,428.28
2016,8,11,8,45,585.5,143.5,3.45,33.0,486.5,688.16,517.58
2016,8,11,9,0,766.0,99.0,3.4,34.0,572.0,807.99,595.0
2016,8,11,9,15,782.5,102.0,3.3,34.5,619.0,844.46,615.02
2016,8,11,9,30,799.0,105.0,3.2,35.0,666.0,878.4,633.57
2016,8,11,9,45,812.0,107.5,3.1,35.5,708.0,895.09,640.68
2016,8,11,10,0,825.0,110.0,3.0,36.0,750.0,918.92,652.47
2016,8,11,10,15,641.5,219.0,2.95,36.5,731.0,880.59,624.6
2016,8,11,10,30,458.0,328.0,2.9,37.0,712.0,805.83,568.86
2016,8,11,10,45,656.5,223.5,2.85,37.5,796.0,897.07,630.88
2016,8,11,11,0,855.0,119.0,2.8,38.0,880.0,957.08,665.33
2016,8,11,11,15,612.5,267.5,2.85,38.0,820.0,881.42,615.26
2016,8,11,11,30,370.0,416.0,2.9,38.0,760.0,763.81,533.61
2016,8,11,11,45,612.5,274.5,2.95,38.5,854.0,860.09,601.2
2016,8,11,12,0,855.0,133.0,3.0,39.0,948.0,911.46,633.75
2016,8,11,12,15,652.5,277.0,3.1,39.0,901.5,858.25,597.95
2016,8,11,12,30,450.0,421.0,3.2,39.0,855.0,784.78,545.83
2016,8,11,12,45,437.0,418.5,3.3,39.5,839.0,748.74,521.83
2016,8,11,13,0,424.0,416.0,3.4,40.0,823.0,711.86,496.83
2016,8,11,13,15,631.5,278.5,3.5,40.0,877.5,728.97,512.72
2016,8,11,13,30,839.0,141.0,3.6,40.0,932.0,721.21,511.18
2016,8,11,13,45,829.0,143.5,3.7,40.0,912.0,676.65,480.24
2016,8,11,14,0,819.0,146.0,3.8,40.0,892.0,633.98,449.88
2016,8,11,14,15,812.0,144.5,3.85,39.5,866.0,583.99,414.61
2016,8,11,14,30,805.0,143.0,3.9,39.0,840.0,532.79,377.32
2016,8,11,14,45,792.5,142.5,3.95,39.0,806.5,478.84,336.11
2016,8,11,15,0,780.0,142.0,4.0,39.0,773.0,424.73,293.64
2016,8,11,15,15,601.5,216.0,4.0,38.5,688.0,364.06,249.17
2016,8,11,15,30,423.0,290.0,4.0,38.0,603.0,322.87,220.78
2016,8,11,15,45,574.5,208.5,4.0,38.0,604.5,269.27,174.1
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,195.5,112.33
2016,8,11,16,15,704.5,123.0,3.95,37.5,557.0,140.61,76.87
2016,8,11,16,30,683.0,119.0,3.9,37.0,508.0,88.2,56.19
2016,8,11,16,45,660.0,111.5,3.85,37.0,457.0,76.25,56.04
2016,8,11,17,0,637.0,104.0,3.8,37.0,406.0,73.05,53.69
2016,8,11,17,15,598.5,97.5,3.65,36.5,353.0,70.12,51.65
2016,8,11,17,30,560.0,91.0,3.5,36.0,300.0,67.07,49.45
2016,8,11,17,45,509.5,82.0,3.4,36.0,247.5,61.83,45.26
2016,8,11,18,0,459.0,73.0,3.3,36.0,195.0,56.4,40.78
2016,8,11,18,15,380.5,61.5,2.95,35.5,146.5,46.59,32.6
2016,8,11,18,30,302.0,50.0,2.6,35.0,98.0,38.22,25.33
2016,8,11,18,45,191.5,34.0,2.3,34.5,60.0,26.19,14.54
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,13.97,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,54.57,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,118.62,83.87
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,202.48,155.23
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,288.37,226.33
2016,8,12,7,15,402.0,81.5,3.55,28.5,192.0,358.43,283.36
2016,8,12,7,30,469.0,93.0,3.6,29.0,243.0,434.35,342.88
2016,8,12,7,45,527.0,98.5,3.65,30.0,297.5,509.45,398.75
2016,8,12,8,0,585.0,104.0,3.7,31.0,352.0,581.93,450.64
2016,8,12,8,15,618.5,110.5,3.65,31.5,405.0,638.81,489.73
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,695.8,527.05
2016,8,12,8,45,533.0,174.5,3.6,33.0,472.5,670.22,503.46
2016,8,12,9,0,414.0,232.0,3.6,34.0,487.0,641.76,477.15
2016,8,12,9,15,581.0,181.0,3.4,34.5,570.5,755.99,556.69
2016,8,12,9,30,748.0,130.0,3.2,35.0,654.0,860.77,622.71
2016,8,12,9,45,762.0,133.5,3.05,36.0,695.5,889.1,635.35
2016,8,12,10,0,776.0,137.0,2.9,37.0,737.0,914.41,646.29
2016,8,12,10,15,786.5,139.5,2.7,37.5,773.0,932.05,653.15
2016,8,12,10,30,797.0,142.0,2.5,38.0,809.0,946.25,657.75
2016,8,12,10,45,802.0,145.5,2.35,38.5,837.5,952.54,657.84
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,955.12,655.73
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,952.39,652.85
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,945.91,647.86
2016,8,12,11,45,795.0,171.0,2.05,39.5,917.5,925.87,633.42
2016,8,12,12,0,772.0,190.0,2.0,40.0,925.0,902.15,616.99
2016,8,12,12,15,773.5,190.5,2.05,40.0,931.0,880.75,604.32
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,856.21,589.66
2016,8,12,12,45,517.5,334.5,2.15,40.0,832.5,745.61,515.02
2016,8,12,13,0,260.0,478.0,2.2,40.0,728.0,631.05,436.12
2016,8,12,13,15,508.5,337.0,2.2,40.0,818.0,687.27,478.28
2016,8,12,13,30,757.0,196.0,2.2,40.0,908.0,715.07,499.6
2016,8,12,13,45,749.0,196.5,2.25,40.0,889.0,671.75,470.05
2016,8,12,14,0,741.0,197.0,2.3,40.0,870.0,628.33,440.16
2016,8,12,14,15,733.0,194.5,2.25,40.0,844.0,579.04,405.24
2016,8,12,14,30,725.0,192.0,2.2,40.0,818.0,528.92,368.85
2016,8,12,14,45,698.0,198.5,2.2,40.0,782.0,476.22,329.89
2016,8,12,15,0,671.0,205.0,2.2,40.0,746.0,425.02,291.1
2016,8,12,15,15,656.0,200.5,2.15,39.5,707.5,371.81,250.48
2016,8,12,15,30,641.0,196.0,2.1,39.0,669.0,319.61,209.9
2016,8,12,15,45,624.5,189.0,2.1,39.0,625.5,266.54,168.59
2016,8,12,16,0,608.0,182.0,2.1,39.0,582.0,215.16,130.42
2016,8,12,16,15,583.0,175.0,2.05,38.5,533.5,164.91,98.59
2016,8,12,16,30,558.0,168.0,2.0,38.0,485.0,117.41,79.14
2016,8,12,16,45,525.5,159.5,1.95,38.0,434.5,106.32,79.57
2016,8,12,17,0,493.0,151.0,1.9,38.0,384.0,102.52,76.87
2016,8,12,17,15,450.5,140.0,1.8,37.5,332.0,96.75,72.71
2016,8,12,17,30,408.0,129.0,1.7,37.0,280.0,90.7,68.24
2016,8,12,17,45,354.5,114.0,1.6,37.0,229.5,81.53,60.96
2016,8,12,18,0,301.0,99.0,1.5,37.0,179.0,73.37,54.3
2016,8,12,18,15,230.5,80.0,1.35,36.0,132.5,59.84,43.23
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,46.02,31.56
2016,8,12,18,45,80.0,38.0,1.05,34.5,50.5,29.57,16.93
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,12.34,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.4,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,29.16,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,63.54,42.57
2016,8,13,6,45,120.5,60.0,1.35,26.0,83.0,144.04,109.59
2016,8,13,7,0,201.0,85.0,1.3,26.0,127.0,222.9,174.57
2016,8,13,7,15,139.0,103.5,1.3,26.0,137.0,202.53,159.45
2016,8,13,7,30,77.0,122.0,1.3,26.0,147.0,174.23,136.64
2016,8,13,7,45,70.5,145.0,1.3,26.5,171.5,195.33,152.82
2016,8,13,8,0,64.0,168.0,1.3,27.0,196.0,215.49,167.57
2016,8,13,8,15,57.5,189.0,1.25,27.0,216.5,232.46,179.78
2016,8,13,8,30,51.0,210.0,1.2,27.0,237.0,248.73,191.21
2016,8,13,8,45,113.5,243.5,1.15,27.5,311.0,354.35,270.68
2016,8,13,9,0,176.0,277.0,1.1,28.0,385.0,446.77,336.96
2016,8,13,9,15,197.0,299.5,1.05,28.0,430.0,491.43,367.09
2016,8,13,9,30,218.0,322.0,1.0,28.0,475.0,536.0,396.87
2016,8,13,9,45,189.5,347.0,0.95,28.0,485.5,536.0,394.13
2016,8,13,10,0,161.0,372.0,0.9,28.0,496.0,533.89,390.39
2016,8,13,10,15,105.5,369.0,0.9,28.0,452.0,455.23,333.88
2016,8,13,10,30,50.0,366.0,0.9,28.0,408.0,395.11,289.85
2016,8,13,10,45,129.0,403.5,0.95,28.5,517.0,525.42,382.16
2016,8,13,11,0,208.0,441.0,1.0,29.0,626.0,634.95,455.45
2016,8,13,11,15,190.0,455.0,1.05,29.0,627.0,624.86,446.95
2016,8,13,11,30,172.0,469.0,1.1,29.0,628.0,613.74,438.95
2016,8,13,11,45,183.5,476.5,1.15,29.5,649.0,623.11,444.62
2016,8,13,12,0,195.0,484.0,1.2,30.0,670.0,630.79,448.97
2016,8,13,12,15,220.0,483.5,1.2,30.0,694.0,641.31,456.15
2016,8,13,12,30,245.0,483.0,1.2,30.0,718.0,649.38,461.64
2016,8,13,12,45,222.0,485.5,1.25,30.0,698.5,617.54,440.13
2016,8,13,13,0,199.0,488.0,1.3,30.0,679.0,586.11,419.04
2016,8,13,13,15,115.0,434.0,1.3,30.0,544.0,462.29,333.7
2016,8,13,13,30,31.0,380.0,1.3,30.0,409.0,342.17,248.78
2016,8,13,13,45,21.0,307.0,1.3,30.0,327.0,268.68,196.65
2016,8,13,14,0,11.0,234.0,1.3,30.0,245.0,200.7,147.12
2016,8,13,14,15,39.5,316.5,1.3,29.5,351.0,280.59,206.69
2016,8,13,14,30,68.0,399.0,1.3,29.0,457.0,352.23,258.44
2016,8,13,14,45,89.5,392.0,1.3,29.0,466.0,347.82,254.75
2016,8,13,15,0,111.0,385.0,1.3,29.0,475.0,340.6,249.08
2016,8,13,15,15,201.5,358.0,1.3,28.5,510.0,335.48,243.63
2016,8,13,15,30,292.0,331.0,1.3,28.0,545.0,318.17,227.65
2016,8,13,15,45,167.5,299.5,1.3,28.0,420.5,252.25,182.09
2016,8,13,16,0,43.0,268.0,1.3,28.0,296.0,203.44,150.76
2016,8,13,16,15,21.5,167.0,1.3,28.0,181.0,129.96,96.12
2016,8,13,16,30,0.0,66.0,1.3,28.0,66.0,54.77,38.25
2016,8,13,16,45,0.0,102.5,1.3,28.0,102.5,84.15,64.81
2016,8,13,17,0,0.0,139.0,1.3,28.0,139.0,109.89,86.3
2016,8,13,17,15,0.0,120.0,1.25,27.5,120.0,95.5,74.81
2016,8,13,17,30,0.0,101.0,1.2,27.0,101.0,80.98,63.07
2016,8,13,17,45,0.0,83.0,1.15,27.0,83.0,67.03,51.45
2016,8,13,18,0,0.0,65.0,1.1,27.0,65.0,52.96,39.51
2016,8,13,18,15,0.0,48.0,1.05,26.5,48.0,39.5,27.95
2016,8,13,18,30,0.0,31.0,1.0,26.0,31.0,25.61,15.85
2016,8,13,18,45,0.0,18.5,1.0,26.0,18.5,15.25,6.28
2016,8,13,19,0,0.0,6.0,1.0,26.0,6.0,5.12,0.0
2016,8,13,19,15,0.0,3.0,0.95,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,0.5,4.6,24.0,0.5,0.41,0.0
2016,8,14,6,30,0.0,1.0,4.7,24.0,1.0,0.82,0.0
2016,8,14,6,45,0.0,3.0,4.85,24.5,3.0,2.46,0.0
2016,8,14,7,0,0.0,5.0,5.0,25.0,5.0,4.1,0.0
2016,8,14,7,15,0.0,7.0,5.15,25.0,7.0,5.75,0.0
2016,8,14,7,30,0.0,9.0,5.3,25.0,9.0,7.4,0.47
2016,8,14,7,45,0.0,11.5,5.45,25.5,11.5,9.47,2.15
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,11.54,3.81
2016,8,14,8,15,67.5,119.5,5.75,26.0,154.5,177.03,139.61
2016,8,14,8,30,135.0,225.0,5.9,26.0,295.0,351.87,277.57
2016,8,14,8,45,67.5,192.0,6.05,26.5,227.5,241.55,188.63
2016,8,14,9,0,0.0,159.0,6.2,27.0,160.0,137.15,103.63
2016,8,14,9,15,32.0,232.0,6.15,27.0,255.0,250.44,192.88
2016,8,14,9,30,64.0,305.0,6.1,27.0,350.0,356.04,273.77
2016,8,14,9,45,32.0,169.5,6.1,27.0,192.0,185.66,141.77
2016,8,14,10,0,0.0,34.0,6.1,27.0,34.0,28.27,16.85
2016,8,14,10,15,4.5,121.0,5.95,27.0,125.0,106.23,78.48
2016,8,14,10,30,9.0,208.0,5.8,27.0,216.0,187.43,141.41
2016,8,14,10,45,8.0,197.0,5.7,27.0,204.5,176.28,132.48
2016,8,14,11,0,7.0,186.0,5.6,27.0,193.0,165.32,123.82
2016,8,14,11,15,12.0,244.0,5.45,27.0,255.5,221.06,166.49
2016,8,14,11,30,17.0,302.0,5.3,27.0,318.0,276.76,208.46
2016,8,14,11,45,17.5,310.0,5.15,27.0,327.0,283.12,212.9
2016,8,14,12,0,18.0,318.0,5.0,27.0,336.0,289.27,217.28
2016,8,14,12,15,18.0,320.5,4.8,27.0,339.0,289.91,217.52
2016,8,14,12,30,18.0,323.0,4.6,27.0,342.0,290.38,217.66
2016,8,14,12,45,21.0,341.0,4.45,27.0,362.5,306.47,229.56
2016,8,14,13,0,24.0,359.0,4.3,27.0,383.0,321.89,240.9
2016,8,14,13,15,70.5,414.5,4.1,27.0,481.5,406.83,304.18
2016,8,14,13,30,117.0,470.0,3.9,27.0,580.0,481.97,358.65
2016,8,14,13,45,68.0,391.5,3.7,27.0,455.5,371.09,277.11
2016,8,14,14,0,19.0,313.0,3.5,27.0,331.0,269.88,201.84
2016,8,14,14,15,68.5,367.0,3.35,27.0,427.0,336.69,252.15
2016,8,14,14,30,118.0,421.0,3.2,27.0,523.0,392.4,292.57
2016,8,14,14,45,87.5,388.5,3.1,27.0,462.5,344.55,257.01
2016,8,14,15,0,57.0,356.0,3.0,27.0,402.0,298.74,223.29
2016,8,14,15,15,81.0,348.5,3.0,27.0,410.0,293.02,218.61
2016,8,14,15,30,105.0,341.0,3.0,27.0,418.0,283.95,210.88
2016,8,14,15,45,56.0,267.0,3.0,27.0,307.5,213.23,158.94
2016,8,14,16,0,7.0,193.0,3.0,27.0,197.0,154.73,116.33
2016,8,14,16,15,27.5,210.5,3.0,26.5,226.0,158.81,119.5
2016,8,14,16,30,48.0,228.0,3.0,26.0,255.0,162.91,123.93
2016,8,14,16,45,24.0,146.5,3.0,26.0,160.0,111.58,88.18
2016,8,14,17,0,0.0,65.0,3.0,26.0,65.0,53.88,40.16
2016,8,14,17,15,0.0,56.0,2.95,25.5,56.0,46.36,34.04
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,38.86,27.81
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,31.79,21.78
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,24.74,15.68
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,18.11,9.9
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,11.51,4.07
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,6.56,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,8.65,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,17.33,7.59
2016,8,15,6,45,0.0,38.5,2.6,22.0,38.5,32.73,21.06
2016,8,15,7,0,0.0,56.0,2.7,22.0,56.0,48.7,34.7
2016,8,15,7,15,0.0,76.5,2.75,22.0,76.5,67.6,50.61
2016,8,15,7,30,0.0,97.0,2.8,22.0,97.0,86.25,66.04
2016,8,15,7,45,0.0,84.0,2.85,22.5,84.0,71.14,53.35
2016,8,15,8,0,0.0,71.0,2.9,23.0,71.0,58.88,43.02
2016,8,15,8,15,0.0,82.0,2.9,23.0,82.0,68.09,50.39
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,77.65,57.96
2016,8,15,8,45,0.0,110.5,2.95,23.0,110.5,93.12,70.21
2016,8,15,9,0,0.0,128.0,3.0,23.0,128.0,108.62,82.38
2016,8,15,9,15,6.5,178.0,2.9,23.0,182.5,160.07,123.18
2016,8,15,9,30,13.0,228.0,2.8,23.0,237.0,212.48,163.91
2016,8,15,9,45,10.5,217.5,2.75,23.5,225.5,199.26,152.71
2016,8,15,10,0,8.0,207.0,2.7,24.0,214.0,186.51,142.11
2016,8,15,10,15,7.5,197.5,2.6,24.0,204.0,176.94,134.41
2016,8,15,10,30,7.0,188.0,2.5,24.0,194.0,167.62,126.94
2016,8,15,10,45,5.5,174.0,2.45,24.5,179.0,153.53,115.54
2016,8,15,11,0,4.0,160.0,2.4,25.0,164.0,139.65,104.39
2016,8,15,11,15,7.0,188.5,2.3,25.0,195.5,167.29,125.68
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,194.77,146.58
2016,8,15,11,45,11.5,232.5,2.15,25.0,243.5,209.2,157.37
2016,8,15,12,0,13.0,248.0,2.1,25.0,260.0,223.36,167.96
2016,8,15,12,15,13.0,253.5,2.05,25.0,266.0,227.2,170.7
2016,8,15,12,30,13.0,259.0,2.0,25.0,272.0,230.88,173.36
2016,8,15,12,45,8.5,206.5,2.0,25.0,215.0,181.21,135.65
2016,8,15,13,0,4.0,154.0,2.0,25.0,158.0,132.54,98.35
2016,8,15,13,15,8.0,193.5,1.95,25.0,201.0,168.28,126.01
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,203.22,152.63
2016,8,15,13,45,9.5,206.0,1.9,25.0,214.5,177.96,133.36
2016,8,15,14,0,7.0,179.0,1.9,25.0,185.0,153.2,114.5
2016,8,15,14,15,7.0,182.5,1.9,25.0,189.0,155.27,116.23
2016,8,15,14,30,7.0,186.0,1.9,25.0,193.0,157.24,117.86
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.5,163.33,122.67
2016,8,15,15,0,8.0,203.0,1.9,25.0,210.0,169.08,127.24
2016,8,15,15,15,8.0,204.5,1.9,24.5,211.0,168.86,127.5
2016,8,15,15,30,8.0,206.0,1.9,24.0,212.0,168.39,127.62
2016,8,15,15,45,6.5,196.0,1.95,24.0,200.5,158.76,120.46
2016,8,15,16,0,5.0,186.0,2.0,24.0,189.0,149.29,113.48
2016,8,15,16,15,14.5,196.0,1.95,24.0,204.5,155.05,118.06
2016,8,15,16,30,24.0,206.0,1.9,24.0,220.0,158.1,121.17
2016,8,15,16,45,12.0,156.5,1.9,24.0,163.5,123.14,98.43
2016,8,15,17,0,0.0,107.0,1.9,24.0,107.0,86.92,68.48
2016,8,15,17,15,0.0,92.5,1.85,23.5,92.5,75.55,59.26
2016,8,15,17,30,0.0,78.0,1.8,23.0,78.0,64.08,49.76
2016,8,15,17,45,0.0,63.5,1.75,23.0,63.5,52.51,39.89
2016,8,15,18,0,0.0,49.0,1.7,23.0,49.0,40.54,29.51
2016,8,15,18,15,0.0,36.0,1.65,23.0,36.0,29.74,19.98
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,18.96,10.4
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,10.69,2.54
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.56,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.5,2.55,21.0,12.5,10.67,0.0
2016,8,16,6,30,0.0,25.0,2.6,21.0,25.0,21.01,10.35
2016,8,16,6,45,4.0,47.0,2.65,21.5,48.0,45.03,31.14
2016,8,16,7,0,8.0,69.0,2.7,22.0,71.0,68.31,50.93
2016,8,16,7,15,19.0,91.5,2.75,22.0,97.0,96.26,74.58
2016,8,16,7,30,30.0,114.0,2.8,22.0,123.0,134.67,106.45
2016,8,16,7,45,15.0,111.5,2.85,22.5,116.0,109.25,84.98
2016,8,16,8,0,0.0,109.0,2.9,23.0,109.0,94.08,71.79
2016,8,16,8,15,0.0,98.0,2.85,23.0,98.0,82.64,62.23
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,72.3,53.6
2016,8,16,8,45,0.0,81.5,2.8,23.5,81.5,67.72,49.58
2016,8,16,9,0,0.0,76.0,2.8,24.0,76.0,63.16,45.63
2016,8,16,9,15,23.5,183.0,2.7,24.0,199.5,192.41,148.83
2016,8,16,9,30,47.0,290.0,2.6,24.0,323.0,324.86,250.22
2016,8,16,9,45,38.5,295.5,2.55,24.5,323.5,320.16,244.71
2016,8,16,10,0,30.0,301.0,2.5,25.0,324.0,315.33,239.67
2016,8,16,10,15,101.5,355.0,2.35,25.0,438.5,438.41,332.17
2016,8,16,10,30,173.0,409.0,2.2,25.0,553.0,580.64,433.72
2016,8,16,10,45,188.0,424.0,2.1,25.5,586.0,606.3,448.99
2016,8,16,11,0,203.0,439.0,2.0,26.0,619.0,630.65,463.87
2016,8,16,11,15,170.0,451.5,1.9,26.0,604.5,604.51,443.59
2016,8,16,11,30,137.0,464.0,1.8,26.0,590.0,577.78,423.34
2016,8,16,11,45,153.5,456.0,1.7,26.5,599.5,577.67,422.36
2016,8,16,12,0,170.0,448.0,1.6,27.0,609.0,576.37,420.38
2016,8,16,12,15,119.0,451.0,1.55,27.0,564.0,523.48,382.05
2016,8,16,12,30,68.0,454.0,1.5,27.0,519.0,461.6,337.55
2016,8,16,12,45,38.0,320.5,1.5,27.0,357.0,311.22,230.35
2016,8,16,13,0,8.0,187.0,1.5,27.0,195.0,163.57,120.82
2016,8,16,13,15,86.5,330.5,1.55,27.0,411.5,354.55,264.46
2016,8,16,13,30,165.0,474.0,1.6,27.0,628.0,520.57,381.77
2016,8,16,13,45,84.0,310.5,1.7,27.0,389.0,319.73,237.53
2016,8,16,14,0,3.0,147.0,1.8,27.0,150.0,124.35,91.18
2016,8,16,14,15,1.5,102.0,1.85,27.0,103.5,86.0,61.95
2016,8,16,14,30,0.0,57.0,1.9,27.0,57.0,47.57,31.99
2016,8,16,14,45,5.0,142.5,2.0,27.0,147.0,120.36,88.92
2016,8,16,15,0,10.0,228.0,2.1,27.0,237.0,189.43,141.89
2016,8,16,15,15,25.0,263.5,2.2,26.5,283.0,214.62,161.09
2016,8,16,15,30,40.0,299.0,2.3,26.0,329.0,238.09,178.9
2016,8,16,15,45,51.0,288.0,2.4,26.0,323.5,225.74,169.22
2016,8,16,16,0,62.0,277.0,2.5,26.0,318.0,211.72,158.39
2016,8,16,16,15,34.0,225.5,2.5,25.5,248.0,168.54,127.18
2016,8,16,16,30,6.0,174.0,2.5,25.0,178.0,136.3,103.81
2016,8,16,16,45,3.0,157.5,2.55,25.0,159.5,123.61,98.59
2016,8,16,17,0,0.0,141.0,2.6,25.0,141.0,111.05,88.5
2016,8,16,17,15,0.0,122.0,2.45,24.5,122.0,96.69,76.91
2016,8,16,17,30,0.0,103.0,2.3,24.0,103.0,82.19,64.99
2016,8,16,17,45,0.0,84.0,2.2,24.0,84.0,67.55,52.59
2016,8,16,18,0,0.0,65.0,2.1,24.0,65.0,52.78,39.85
2016,8,16,18,15,0.0,47.5,1.95,24.0,47.5,38.97,27.73
2016,8,16,18,30,0.0,30.0,1.8,24.0,30.0,24.78,15.19
2016,8,16,18,45,0.0,17.5,1.7,24.0,17.5,14.43,5.09
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.27,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,4.69,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,9.04,1.12
2016,8,17,6,45,0.0,21.0,2.5,23.5,21.0,17.3,8.38
2016,8,17,7,0,0.0,31.0,2.6,24.0,31.0,25.58,15.42
2016,8,17,7,15,0.0,43.0,2.7,24.0,43.0,35.54,23.8
2016,8,17,7,30,0.0,55.0,2.8,24.0,55.0,45.52,32.08
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,61.28,44.88
2016,8,17,8,0,0.0,92.0,3.1,25.0,92.0,77.82,58.08
2016,8,17,8,15,23.0,148.5,3.15,25.0,160.5,160.85,125.27
2016,8,17,8,30,46.0,205.0,3.2,25.0,229.0,240.67,188.13
2016,8,17,8,45,101.0,239.5,3.25,25.5,299.0,324.44,253.18
2016,8,17,9,0,156.0,274.0,3.3,26.0,369.0,428.9,331.62
2016,8,17,9,15,228.0,289.0,3.3,26.0,440.5,511.58,393.18
2016,8,17,9,30,300.0,304.0,3.3,26.0,512.0,616.05,468.63
2016,8,17,9,45,298.0,326.5,3.3,26.5,544.0,640.3,482.83
2016,8,17,10,0,296.0,349.0,3.3,27.0,576.0,662.69,496.03
2016,8,17,10,15,243.0,378.0,3.3,27.0,570.5,640.21,477.39
2016,8,17,10,30,190.0,407.0,3.3,27.0,565.0,596.06,444.07
2016,8,17,10,45,209.5,421.0,3.3,27.5,601.0,625.15,463.52
2016,8,17,11,0,229.0,435.0,3.3,28.0,637.0,652.86,481.4
2016,8,17,11,15,180.0,448.5,3.3,28.0,610.0,612.0,450.79
2016,8,17,11,30,131.0,462.0,3.3,28.0,583.0,570.82,420.21
2016,8,17,11,45,128.0,469.0,3.3,28.5,589.0,566.85,416.3
2016,8,17,12,0,125.0,476.0,3.3,29.0,595.0,561.97,411.64
2016,8,17,12,15,154.0,481.5,3.3,29.0,628.5,583.44,427.13
2016,8,17,12,30,183.0,487.0,3.3,29.0,662.0,602.25,440.53
2016,8,17,12,45,302.5,447.5,3.3,29.0,736.0,662.2,484.53
2016,8,17,13,0,422.0,408.0,3.3,29.0,810.0,709.62,518.81
2016,8,17,13,15,219.0,352.0,3.25,29.0,561.0,478.59,354.45
2016,8,17,13,30,16.0,296.0,3.2,29.0,312.0,258.58,191.3
2016,8,17,13,45,14.5,279.0,3.2,29.0,293.5,241.58,179.27
2016,8,17,14,0,13.0,262.0,3.2,29.0,275.0,224.92,166.96
2016,8,17,14,15,21.5,300.5,3.15,29.0,320.0,258.87,192.48
2016,8,17,14,30,30.0,339.0,3.1,29.0,365.0,288.09,214.13
2016,8,17,14,45,187.0,346.0,3.1,29.0,495.5,357.68,264.76
2016,8,17,15,0,344.0,353.0,3.1,29.0,626.0,404.73,295.77
2016,8,17,15,15,174.0,267.0,3.05,28.5,405.0,264.73,194.28
2016,8,17,15,30,4.0,181.0,3.0,28.0,184.0,148.18,110.33
2016,8,17,15,45,4.0,179.0,2.95,28.0,182.0,145.43,108.64
2016,8,17,16,0,4.0,177.0,2.9,28.0,180.0,142.48,106.65
2016,8,17,16,15,2.5,168.0,2.8,27.5,169.5,134.07,100.72
2016,8,17,16,30,1.0,159.0,2.7,27.0,159.0,125.76,99.23
2016,8,17,16,45,0.5,98.0,2.65,27.0,98.0,80.65,62.22
2016,8,17,17,0,0.0,37.0,2.6,27.0,37.0,30.58,20.34
2016,8,17,17,15,0.0,32.0,2.45,26.5,32.0,26.42,16.95
2016,8,17,17,30,0.0,27.0,2.3,26.0,27.0,22.27,13.49
2016,8,17,17,45,0.0,22.0,2.15,26.0,22.0,18.12,9.95
2016,8,17,18,0,0.0,17.0,2.0,26.0,17.0,13.98,6.37
2016,8,17,18,15,0.0,12.5,1.9,25.5,12.5,10.27,3.12
2016,8,17,18,30,0.0,8.0,1.8,25.0,8.0,6.56,0.0
2016,8,17,18,45,0.0,4.5,1.75,24.5,4.5,3.69,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.85,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.41,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,6.57,0.0
2016,8,18,6,45,0.0,16.0,1.55,23.0,16.0,13.16,5.05
2016,8,18,7,0,0.0,24.0,1.7,23.0,24.0,19.77,10.71
2016,8,18,7,15,0.0,33.0,1.75,23.0,33.0,27.23,17.03
2016,8,18,7,30,0.0,42.0,1.8,23.0,42.0,34.7,23.27
2016,8,18,7,45,32.5,103.5,1.9,23.5,117.0,121.79,95.45
2016,8,18,8,0,65.0,165.0,2.0,24.0,192.0,215.16,170.23
2016,8,18,8,15,52.5,183.0,2.05,24.5,207.5,223.84,175.53
2016,8,18,8,30,40.0,201.0,2.1,25.0,223.0,231.54,180.13
2016,8,18,8,45,133.5,234.5,2.2,25.5,314.5,364.69,283.63
2016,8,18,9,0,227.0,268.0,2.3,26.0,406.0,486.23,374.01
2016,8,18,9,15,163.0,292.0,2.3,26.0,395.5,456.21,348.34
2016,8,18,9,30,99.0,316.0,2.3,26.0,385.0,403.08,306.6
2016,8,18,9,45,115.5,341.0,2.3,26.0,426.0,463.09,350.06
2016,8,18,10,0,132.0,366.0,2.3,26.0,467.0,503.48,378.31
2016,8,18,10,15,153.0,386.5,2.25,26.0,509.5,542.76,405.57
2016,8,18,10,30,174.0,407.0,2.2,26.0,552.0,581.21,431.86
2016,8,18,10,45,188.0,422.5,2.15,26.5,584.0,606.45,447.65
2016,8,18,11,0,202.0,438.0,2.1,27.0,616.0,630.36,462.41
2016,8,18,11,15,208.0,449.5,2.05,27.0,636.5,640.95,468.7
2016,8,18,11,30,214.0,461.0,2.0,27.0,657.0,650.03,474.07
2016,8,18,11,45,239.0,464.0,1.95,27.0,686.5,667.19,485.53
2016,8,18,12,0,264.0,467.0,1.9,27.0,716.0,695.23,503.96
2016,8,18,12,15,243.5,474.5,1.85,27.0,705.5,657.82,477.51
2016,8,18,12,30,223.0,482.0,1.8,27.0,695.0,633.11,459.92
2016,8,18,12,45,170.5,479.5,1.8,27.0,642.0,572.72,417.47
2016,8,18,13,0,118.0,477.0,1.8,27.0,589.0,515.17,376.71
2016,8,18,13,15,205.0,464.0,1.75,27.0,656.0,558.24,408.55
2016,8,18,13,30,292.0,451.0,1.7,27.0,723.0,597.27,436.02
2016,8,18,13,45,178.5,434.0,1.7,27.0,599.5,483.62,355.1
2016,8,18,14,0,65.0,417.0,1.7,27.0,476.0,382.78,282.51
2016,8,18,14,15,165.0,412.5,1.7,27.0,555.0,427.66,316.0
2016,8,18,14,30,265.0,408.0,1.7,27.0,634.0,458.28,337.15
2016,8,18,14,45,281.0,386.0,1.75,27.0,617.0,426.88,313.53
2016,8,18,15,0,297.0,364.0,1.8,27.0,600.0,393.78,288.26
2016,8,18,15,15,544.0,237.5,1.85,27.0,641.0,362.16,258.72
2016,8,18,15,30,791.0,111.0,1.9,27.0,682.0,305.25,205.48
2016,8,18,15,45,408.0,175.5,1.95,27.0,469.0,211.38,143.7
2016,8,18,16,0,25.0,240.0,2.0,27.0,256.0,190.51,142.98
2016,8,18,16,15,112.5,240.0,2.0,26.5,303.0,177.08,130.42
2016,8,18,16,30,200.0,240.0,2.0,26.0,350.0,164.68,131.34
2016,8,18,16,45,100.0,144.0,2.05,26.0,199.0,105.46,83.09
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,39.72,28.2
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,34.3,23.79
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,28.89,19.28
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,23.5,14.65
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,18.11,9.97
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,13.16,5.61
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,8.21,1.23
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,4.51,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.85,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,34.45,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,102.68,69.03
2016,8,19,6,45,204.5,50.5,2.4,24.5,86.0,188.93,145.54
2016,8,19,7,0,309.0,67.0,2.6,25.0,129.0,277.2,219.48
2016,8,19,7,15,380.5,79.0,2.8,25.0,179.5,350.14,280.2
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,429.52,344.12
2016,8,19,7,45,267.0,129.0,3.2,25.5,215.5,346.51,276.81
2016,8,19,8,0,82.0,167.0,3.4,26.0,201.0,230.97,181.88
2016,8,19,8,15,199.0,184.5,3.5,26.0,282.0,358.26,283.57
2016,8,19,8,30,316.0,202.0,3.6,26.0,363.0,496.56,389.45
2016,8,19,8,45,519.0,158.5,3.7,26.5,457.0,650.11,504.53
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,805.54,612.86
2016,8,19,9,15,492.5,213.0,3.8,27.0,521.5,711.65,541.55
2016,8,19,9,30,263.0,311.0,3.8,27.0,492.0,591.18,448.34
2016,8,19,9,45,206.0,339.0,3.8,27.5,486.5,548.3,414.57
2016,8,19,10,0,149.0,367.0,3.8,28.0,481.0,521.83,391.99
2016,8,19,10,15,159.0,387.0,3.75,28.0,514.0,549.98,411.49
2016,8,19,10,30,169.0,407.0,3.7,28.0,547.0,577.13,429.89
2016,8,19,10,45,506.5,264.5,3.7,28.5,705.5,796.5,590.63
2016,8,19,11,0,844.0,122.0,3.7,29.0,864.0,961.75,700.8
2016,8,19,11,15,520.5,292.5,3.65,29.0,753.5,823.76,603.16
2016,8,19,11,30,197.0,463.0,3.6,29.0,643.0,636.51,465.84
2016,8,19,11,45,194.5,471.0,3.6,29.5,651.5,632.8,462.77
2016,8,19,12,0,192.0,479.0,3.6,30.0,660.0,627.86,457.94
2016,8,19,12,15,229.5,475.5,3.55,30.0,693.5,646.94,471.64
2016,8,19,12,30,267.0,472.0,3.5,30.0,727.0,673.04,489.72
2016,8,19,12,45,275.0,468.5,3.45,30.0,730.0,659.34,479.97
2016,8,19,13,0,283.0,465.0,3.4,30.0,733.0,644.03,469.29
2016,8,19,13,15,259.0,464.5,3.35,30.0,708.0,605.33,441.8
2016,8,19,13,30,235.0,464.0,3.3,30.0,683.0,564.19,412.6
2016,8,19,13,45,170.5,452.5,3.25,30.0,609.5,493.44,361.84
2016,8,19,14,0,106.0,441.0,3.2,30.0,536.0,427.58,314.23
2016,8,19,14,15,182.5,425.0,3.1,29.5,582.5,447.41,329.67
2016,8,19,14,30,259.0,409.0,3.0,29.0,629.0,456.35,336.06
2016,8,19,14,45,233.0,395.0,2.95,29.0,587.0,414.33,304.73
2016,8,19,15,0,207.0,381.0,2.9,29.0,545.0,373.33,274.19
2016,8,19,15,15,469.0,261.0,2.7,29.0,606.5,353.21,253.0
2016,8,19,15,30,731.0,141.0,2.5,29.0,668.0,310.99,210.49
2016,8,19,15,45,604.5,181.0,2.4,29.0,597.0,257.08,169.8
2016,8,19,16,0,478.0,221.0,2.3,29.0,526.0,220.89,146.07
2016,8,19,16,15,565.0,171.5,2.15,28.5,503.0,160.32,100.53
2016,8,19,16,30,652.0,122.0,2.0,28.0,480.0,87.58,67.39
2016,8,19,16,45,627.5,114.0,1.9,28.0,428.5,78.61,60.3
2016,8,19,17,0,603.0,106.0,1.8,28.0,377.0,75.11,57.62
2016,8,19,17,15,560.0,98.5,1.7,27.5,324.0,71.5,54.93
2016,8,19,17,30,517.0,91.0,1.6,27.0,271.0,67.75,52.04
2016,8,19,17,45,461.5,80.5,1.55,27.0,219.5,61.34,46.67
2016,8,19,18,0,406.0,70.0,1.5,27.0,168.0,52.59,39.13
2016,8,19,18,15,316.5,57.0,1.55,26.5,121.0,43.21,30.89
2016,8,19,18,30,227.0,44.0,1.6,26.0,74.0,33.65,22.19
2016,8,19,18,45,121.5,26.5,1.7,26.0,41.5,20.46,7.55
2016,8,19,19,0,16.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,8.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,11.92,3.98
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,18.11,9.27
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,25.57,15.56
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,33.04,21.78
2016,8,20,7,45,0.0,44.5,2.3,24.5,44.5,36.78,24.78
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,40.53,27.71
2016,8,20,8,15,0.0,76.0,2.5,25.0,76.0,63.07,45.93
2016,8,20,8,30,0.0,103.0,2.6,25.0,103.0,86.8,64.88
2016,8,20,8,45,0.0,98.0,2.75,25.5,98.0,81.95,60.59
2016,8,20,9,0,0.0,93.0,2.9,26.0,93.0,77.41,56.63
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,91.01,67.24
2016,8,20,9,30,0.0,124.0,2.9,26.0,124.0,104.64,77.78
2016,8,20,9,45,3.5,161.5,2.95,26.0,164.5,141.42,106.49
2016,8,20,10,0,7.0,199.0,3.0,26.0,205.0,178.58,135.1
2016,8,20,10,15,8.5,211.5,2.95,26.0,219.0,190.97,144.32
2016,8,20,10,30,10.0,224.0,2.9,26.0,233.0,203.31,153.5
2016,8,20,10,45,9.5,217.5,2.9,26.5,226.5,196.42,147.67
2016,8,20,11,0,9.0,211.0,2.9,27.0,220.0,189.67,142.04
2016,8,20,11,15,10.5,227.0,2.85,27.0,237.5,204.89,153.46
2016,8,20,11,30,12.0,243.0,2.8,27.0,255.0,219.91,164.65
2016,8,20,11,45,13.5,263.5,2.8,27.0,276.5,238.67,178.61
2016,8,20,12,0,15.0,284.0,2.8,27.0,298.0,257.11,192.26
2016,8,20,12,15,25.0,341.0,2.7,27.0,365.0,326.81,243.87
2016,8,20,12,30,35.0,398.0,2.6,27.0,432.0,383.51,284.89
2016,8,20,12,45,23.5,318.0,2.55,27.0,341.0,297.72,221.79
2016,8,20,13,0,12.0,238.0,2.5,27.0,250.0,210.03,156.5
2016,8,20,13,15,6.5,188.0,2.45,27.0,194.5,162.62,120.7
2016,8,20,13,30,1.0,138.0,2.4,27.0,139.0,116.2,85.13
2016,8,20,13,45,1.5,140.0,2.35,27.0,141.5,117.94,86.61
2016,8,20,14,0,2.0,142.0,2.3,27.0,144.0,119.62,87.98
2016,8,20,14,15,1.0,138.5,2.15,27.0,139.5,115.84,85.13
