Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,14,30,0.0,135.0,2.0,27.0,135.0,112.19,82.4
2016,8,20,14,45,0.0,109.5,1.95,27.0,109.5,91.17,66.21
2016,8,20,15,0,0.0,84.0,1.9,27.0,84.0,70.08,49.86
2016,8,20,15,15,10.0,171.0,1.75,26.5,178.0,143.43,107.14
2016,8,20,15,30,20.0,258.0,1.6,26.0,272.0,210.34,158.38
2016,8,20,15,45,10.0,179.5,1.45,26.0,186.5,147.05,110.15
2016,8,20,16,0,0.0,101.0,1.3,26.0,101.0,83.78,61.39
2016,8,20,16,15,20.5,158.5,1.15,25.5,170.0,123.88,92.78
2016,8,20,16,30,41.0,216.0,1.0,25.0,239.0,155.07,123.81
2016,8,20,16,45,27.5,186.5,0.85,25.0,201.0,135.75,108.26
2016,8,20,17,0,14.0,157.0,0.7,25.0,163.0,121.61,96.97
2016,8,20,17,15,8.5,136.0,0.6,25.0,139.5,105.92,84.26
2016,8,20,17,30,3.0,115.0,0.5,25.0,116.0,90.1,71.23
2016,8,20,17,45,145.5,101.0,0.4,25.0,135.5,76.11,59.5
2016,8,20,18,0,288.0,87.0,0.3,25.0,155.0,63.96,49.06
2016,8,20,18,15,207.0,68.0,0.35,24.5,110.0,51.36,38.02
2016,8,20,18,30,126.0,49.0,0.4,24.0,65.0,37.31,25.36
2016,8,20,18,45,63.0,24.5,0.45,24.0,32.5,19.22,5.85
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.12,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,9.87,1.47
2016,8,21,6,45,0.0,24.0,2.6,21.0,24.0,19.79,10.48
2016,8,21,7,0,0.0,36.0,2.6,21.0,36.0,29.74,19.07
2016,8,21,7,15,0.0,50.0,2.55,21.0,50.0,41.38,28.99
2016,8,21,7,30,0.0,64.0,2.5,21.0,64.0,53.33,39.02
2016,8,21,7,45,0.0,51.0,2.5,21.5,51.0,42.19,29.62
2016,8,21,8,0,0.0,38.0,2.5,22.0,38.0,31.4,20.51
2016,8,21,8,15,0.0,66.0,2.55,22.0,66.0,54.71,39.67
2016,8,21,8,30,0.0,94.0,2.6,22.0,94.0,78.63,59.04
2016,8,21,8,45,0.5,128.0,2.65,22.5,128.0,109.78,83.85
2016,8,21,9,0,1.0,162.0,2.7,23.0,162.0,141.34,108.53
2016,8,21,9,15,18.5,218.5,2.6,23.5,231.0,210.59,162.92
2016,8,21,9,30,36.0,275.0,2.5,24.0,300.0,300.43,231.34
2016,8,21,9,45,54.5,310.5,2.45,24.5,350.5,353.69,270.49
2016,8,21,10,0,73.0,346.0,2.4,25.0,401.0,406.85,308.81
2016,8,21,10,15,56.0,346.0,2.1,25.0,390.0,387.03,292.25
2016,8,21,10,30,39.0,346.0,1.8,25.0,379.0,367.19,276.07
2016,8,21,10,45,30.5,334.5,1.5,25.5,361.0,344.19,257.54
2016,8,21,11,0,22.0,323.0,1.2,26.0,343.0,304.35,226.85
2016,8,21,11,15,27.5,348.5,0.95,26.0,373.5,349.4,258.96
2016,8,21,11,30,33.0,374.0,0.7,26.0,404.0,376.29,276.81
2016,8,21,11,45,60.5,416.5,0.45,26.0,473.0,439.35,319.93
2016,8,21,12,0,88.0,459.0,0.2,26.0,542.0,500.0,359.17
2016,8,21,12,15,102.0,468.0,0.5,26.0,564.5,514.07,370.73
2016,8,21,12,30,116.0,477.0,0.8,26.0,587.0,537.6,389.0
2016,8,21,12,45,135.5,479.0,1.1,26.0,607.5,544.82,396.12
2016,8,21,13,0,155.0,481.0,1.4,26.0,628.0,549.9,401.59
2016,8,21,13,15,197.0,471.0,1.55,26.0,655.0,559.71,409.88
2016,8,21,13,30,239.0,461.0,1.7,26.0,682.0,565.67,415.2
2016,8,21,13,45,148.0,433.0,1.9,26.0,569.0,463.65,342.93
2016,8,21,14,0,57.0,405.0,2.1,26.0,456.0,369.01,274.63
2016,8,21,14,15,45.5,374.5,2.2,26.0,414.0,330.78,247.24
2016,8,21,14,30,34.0,344.0,2.3,26.0,372.0,294.56,220.8
2016,8,21,14,45,43.0,343.0,2.45,26.0,377.5,291.79,219.08
2016,8,21,15,0,52.0,342.0,2.6,26.0,383.0,287.51,215.95
2016,8,21,15,15,52.0,323.5,2.6,25.5,362.5,266.43,200.51
2016,8,21,15,30,52.0,305.0,2.6,25.0,342.0,245.55,185.11
2016,8,21,15,45,49.5,283.0,2.65,25.0,316.5,222.06,167.39
2016,8,21,16,0,47.0,261.0,2.7,25.0,291.0,199.22,150.26
2016,8,21,16,15,44.0,238.0,2.65,25.0,264.5,176.39,133.44
2016,8,21,16,30,41.0,215.0,2.6,25.0,238.0,154.32,123.63
2016,8,21,16,45,33.5,189.5,2.55,25.0,207.0,137.45,110.17
2016,8,21,17,0,26.0,164.0,2.5,25.0,176.0,126.2,101.23
2016,8,21,17,15,21.0,142.0,2.35,24.5,151.0,109.9,88.1
2016,8,21,17,30,16.0,120.0,2.2,24.0,126.0,93.44,74.58
2016,8,21,17,45,8.0,98.5,2.1,24.0,101.5,77.17,60.77
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,60.78,46.59
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,43.98,31.88
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,26.96,16.77
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,13.62,1.55
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.43,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.82,0.0
2016,8,22,6,45,0.0,2.0,2.1,22.5,2.0,1.64,0.0
2016,8,22,7,0,0.0,3.0,2.3,23.0,3.0,2.46,0.0
2016,8,22,7,15,0.0,4.5,2.35,23.5,4.5,3.69,0.0
2016,8,22,7,30,0.0,6.0,2.4,24.0,6.0,4.93,0.0
2016,8,22,7,45,0.0,18.5,2.45,24.5,18.5,15.24,6.99
2016,8,22,8,0,0.0,31.0,2.5,25.0,31.0,25.59,15.45
2016,8,22,8,15,0.0,66.0,2.6,25.5,66.0,54.71,39.08
2016,8,22,8,30,0.0,101.0,2.7,26.0,101.0,85.02,63.2
2016,8,22,8,45,0.0,89.0,2.85,26.5,89.0,73.99,54.0
2016,8,22,9,0,0.0,77.0,3.0,27.0,77.0,63.99,45.73
2016,8,22,9,15,35.5,190.0,3.05,27.0,214.5,211.94,162.82
2016,8,22,9,30,71.0,303.0,3.1,27.0,352.0,364.64,278.38
2016,8,22,9,45,81.0,328.0,3.2,27.5,387.0,398.75,302.11
2016,8,22,10,0,91.0,353.0,3.3,28.0,422.0,432.54,325.7
2016,8,22,10,15,221.0,360.5,3.35,28.0,539.5,585.2,438.45
2016,8,22,10,30,351.0,368.0,3.4,28.0,657.0,738.16,546.44
2016,8,22,10,45,358.0,379.5,3.45,28.0,684.0,752.48,554.58
2016,8,22,11,0,365.0,391.0,3.5,28.0,711.0,764.7,562.22
2016,8,22,11,15,241.5,423.0,3.5,28.0,637.0,667.86,491.6
2016,8,22,11,30,118.0,455.0,3.5,28.0,563.0,554.95,409.14
2016,8,22,11,45,297.5,424.5,3.55,28.5,702.0,702.7,516.39
2016,8,22,12,0,477.0,394.0,3.6,29.0,841.0,838.43,609.94
2016,8,22,12,15,356.0,435.0,3.6,29.0,770.0,737.5,537.85
2016,8,22,12,30,235.0,476.0,3.6,29.0,699.0,640.89,468.88
2016,8,22,12,45,181.5,476.0,3.6,29.0,648.0,581.29,426.51
2016,8,22,13,0,128.0,476.0,3.6,29.0,597.0,524.51,385.51
2016,8,22,13,15,493.5,300.0,3.6,29.0,756.5,653.15,484.27
2016,8,22,13,30,859.0,124.0,3.6,29.0,916.0,730.53,543.02
2016,8,22,13,45,855.0,123.0,3.6,29.0,897.0,685.45,509.52
2016,8,22,14,0,851.0,122.0,3.6,29.0,878.0,638.34,474.52
2016,8,22,14,15,844.5,120.5,3.6,29.0,851.5,587.54,435.96
2016,8,22,14,30,838.0,119.0,3.6,29.0,825.0,535.36,395.27
2016,8,22,14,45,829.0,117.5,3.6,29.0,791.0,480.85,351.66
2016,8,22,15,0,820.0,116.0,3.6,29.0,757.0,425.66,306.27
2016,8,22,15,15,807.5,113.5,3.6,29.0,717.0,364.2,255.16
2016,8,22,15,30,795.0,111.0,3.6,29.0,677.0,305.92,205.67
2016,8,22,15,45,774.0,110.5,3.6,29.0,630.5,247.91,157.15
2016,8,22,16,0,753.0,110.0,3.6,29.0,584.0,191.8,112.95
2016,8,22,16,15,730.5,106.0,3.4,28.5,534.0,135.19,75.76
2016,8,22,16,30,708.0,102.0,3.2,28.0,484.0,74.56,56.75
2016,8,22,16,45,672.5,99.0,3.05,28.0,430.0,69.48,52.78
2016,8,22,17,0,637.0,96.0,2.9,28.0,376.0,68.87,52.49
2016,8,22,17,15,594.0,89.5,2.7,27.5,322.0,65.66,50.08
2016,8,22,17,30,551.0,83.0,2.5,27.0,268.0,62.34,47.51
2016,8,22,17,45,485.0,74.5,2.35,27.0,215.0,57.16,43.13
2016,8,22,18,0,419.0,66.0,2.2,27.0,162.0,51.88,38.47
2016,8,22,18,15,324.0,53.5,2.25,26.5,115.0,40.78,28.73
2016,8,22,18,30,229.0,41.0,2.3,26.0,68.0,31.5,20.11
2016,8,22,18,45,114.5,20.5,2.35,26.0,34.0,15.9,1.13
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,37.24,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,107.43,68.02
2016,8,23,6,45,224.0,47.0,3.9,24.5,83.5,197.99,152.58
2016,8,23,7,0,330.0,63.0,4.0,25.0,127.0,288.39,229.1
2016,8,23,7,15,404.0,74.5,4.2,25.0,178.0,363.89,292.59
2016,8,23,7,30,478.0,86.0,4.4,25.0,229.0,446.08,359.42
2016,8,23,7,45,536.0,92.5,4.6,25.5,284.5,524.22,420.15
2016,8,23,8,0,594.0,99.0,4.8,26.0,340.0,599.47,476.87
2016,8,23,8,15,629.5,105.0,4.9,26.0,393.5,658.46,519.47
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,717.62,561.33
2016,8,23,8,45,701.5,111.5,5.1,26.5,500.5,770.81,596.95
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,818.51,628.05
2016,8,23,9,15,757.0,115.5,5.2,27.5,602.0,857.33,651.95
2016,8,23,9,30,776.0,119.0,5.2,28.0,650.0,893.69,673.88
2016,8,23,9,45,799.0,117.5,5.2,28.5,694.5,925.53,692.48
2016,8,23,10,0,822.0,116.0,5.2,29.0,739.0,954.45,708.98
2016,8,23,10,15,832.5,118.0,5.2,29.0,775.5,959.73,710.96
2016,8,23,10,30,843.0,120.0,5.2,29.0,812.0,973.33,718.83
2016,8,23,10,45,855.5,118.5,5.25,29.5,843.0,981.61,722.09
2016,8,23,11,0,868.0,117.0,5.3,30.0,874.0,986.16,723.0
2016,8,23,11,15,873.0,118.0,5.25,30.0,896.5,982.0,719.07
2016,8,23,11,30,878.0,119.0,5.2,30.0,919.0,973.98,712.78
2016,8,23,11,45,880.5,120.5,5.2,30.5,933.0,960.21,701.71
2016,8,23,12,0,883.0,122.0,5.2,31.0,947.0,942.71,688.33
2016,8,23,12,15,884.5,122.0,5.2,31.0,953.0,919.28,672.55
2016,8,23,12,30,886.0,122.0,5.2,31.0,959.0,892.43,654.55
2016,8,23,12,45,886.0,121.5,5.2,31.0,956.0,860.58,633.17
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,825.67,609.7
2016,8,23,13,15,884.0,120.5,5.15,31.0,942.0,786.32,582.84
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,744.35,553.24
2016,8,23,13,45,877.5,119.5,5.1,31.0,911.5,698.22,519.4
2016,8,23,14,0,873.0,119.0,5.1,31.0,892.0,650.02,483.32
2016,8,23,14,15,866.5,117.5,5.05,31.0,865.0,598.01,443.44
2016,8,23,14,30,860.0,116.0,5.0,31.0,838.0,544.57,401.45
2016,8,23,14,45,843.5,118.5,4.95,31.0,801.5,488.33,356.27
2016,8,23,15,0,827.0,121.0,4.9,31.0,765.0,429.57,308.12
2016,8,23,15,15,814.5,118.0,4.8,30.5,724.5,369.97,258.74
2016,8,23,15,30,802.0,115.0,4.7,30.0,684.0,310.73,208.84
2016,8,23,15,45,781.5,114.0,4.65,30.0,636.5,251.89,159.59
2016,8,23,16,0,761.0,113.0,4.6,30.0,589.0,194.91,114.76
2016,8,23,16,15,738.0,109.0,4.35,29.5,538.5,137.66,77.32
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,76.21,57.91
2016,8,23,16,45,679.5,101.0,3.9,29.0,433.5,71.07,53.91
2016,8,23,17,0,644.0,97.0,3.7,29.0,379.0,69.81,53.07
2016,8,23,17,15,600.0,90.5,3.4,28.5,324.0,66.61,50.68
2016,8,23,17,30,556.0,84.0,3.1,28.0,269.0,63.31,48.13
2016,8,23,17,45,489.0,75.5,2.85,27.5,215.5,58.15,43.87
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,50.7,37.45
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,41.17,29.01
2016,8,23,18,30,225.0,41.0,2.5,26.0,66.0,31.51,19.98
2016,8,23,18,45,112.5,20.5,2.5,26.0,33.0,15.91,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,13.5,2.75,23.0,22.0,57.13,0.0
2016,8,24,6,30,223.0,27.0,3.0,23.0,44.0,161.11,102.33
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,252.85,196.04
2016,8,24,7,0,465.0,49.0,3.6,24.0,137.0,354.37,282.33
2016,8,24,7,15,534.5,56.5,3.75,24.5,190.5,431.11,346.35
2016,8,24,7,30,604.0,64.0,3.9,25.0,244.0,513.25,411.84
2016,8,24,7,45,659.0,67.0,4.1,25.5,301.0,583.82,465.55
2016,8,24,8,0,714.0,70.0,4.3,26.0,358.0,654.18,516.13
2016,8,24,8,15,744.0,74.0,4.3,26.0,413.5,710.94,555.72
2016,8,24,8,30,774.0,78.0,4.3,26.0,469.0,767.16,594.05
2016,8,24,8,45,799.5,80.0,4.35,26.5,522.0,816.03,625.36
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,854.02,648.54
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.0,890.27,670.06
2016,8,24,9,30,856.0,87.0,4.4,28.0,671.0,923.76,689.45
2016,8,24,9,45,868.5,88.5,4.4,28.5,714.0,950.16,703.92
2016,8,24,10,0,881.0,90.0,4.4,29.0,757.0,973.21,716.14
2016,8,24,10,15,889.5,91.5,4.4,29.0,793.5,988.76,724.86
2016,8,24,10,30,898.0,93.0,4.4,29.0,830.0,1000.53,731.25
2016,8,24,10,45,904.0,94.5,4.4,29.5,859.5,1005.92,732.13
2016,8,24,11,0,910.0,96.0,4.4,30.0,889.0,1007.3,730.58
2016,8,24,11,15,914.0,97.0,4.35,30.0,910.5,1002.16,726.15
2016,8,24,11,30,918.0,98.0,4.3,30.0,932.0,993.02,719.29
2016,8,24,11,45,912.0,104.0,4.3,30.5,943.5,975.32,705.86
2016,8,24,12,0,906.0,110.0,4.3,31.0,955.0,953.85,690.16
2016,8,24,12,15,906.5,110.0,4.25,31.0,960.0,929.09,673.55
2016,8,24,12,30,907.0,110.0,4.2,31.0,965.0,900.86,654.72
2016,8,24,12,45,904.0,111.0,4.2,31.0,961.0,867.26,632.57
2016,8,24,13,0,901.0,112.0,4.2,31.0,957.0,830.67,608.36
2016,8,24,13,15,898.5,111.5,4.15,31.0,945.0,790.37,581.34
2016,8,24,13,30,896.0,111.0,4.1,31.0,933.0,747.44,551.86
2016,8,24,13,45,484.5,263.5,4.1,31.0,707.0,560.01,414.3
2016,8,24,14,0,73.0,416.0,4.1,31.0,481.0,388.49,285.7
2016,8,24,14,15,88.5,410.0,4.05,31.0,486.5,383.58,282.76
2016,8,24,14,30,104.0,404.0,4.0,31.0,492.0,376.7,277.67
2016,8,24,14,45,466.0,261.0,3.95,31.0,627.0,421.3,308.57
2016,8,24,15,0,828.0,118.0,3.9,31.0,762.0,430.24,307.63
2016,8,24,15,15,815.5,115.5,3.85,30.5,721.0,368.25,256.65
2016,8,24,15,30,803.0,113.0,3.8,30.0,680.0,309.28,207.21
2016,8,24,15,45,783.5,111.5,3.75,30.0,633.0,250.17,157.9
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,192.8,112.88
2016,8,24,16,15,741.5,105.5,3.5,29.5,535.0,134.98,75.2
2016,8,24,16,30,719.0,101.0,3.3,29.0,484.0,73.21,55.42
2016,8,24,16,45,688.0,96.5,3.1,29.0,430.5,68.27,51.58
2016,8,24,17,0,657.0,92.0,2.9,29.0,377.0,66.56,50.36
2016,8,24,17,15,614.0,85.5,2.6,28.5,322.0,63.2,47.82
2016,8,24,17,30,571.0,79.0,2.3,28.0,267.0,59.73,45.11
2016,8,24,17,45,501.5,71.0,2.05,27.5,213.0,54.76,41.0
2016,8,24,18,0,432.0,63.0,1.8,27.0,159.0,49.75,36.62
2016,8,24,18,15,335.5,50.5,1.75,26.5,111.5,38.69,26.89
2016,8,24,18,30,239.0,38.0,1.7,26.0,64.0,29.32,18.06
2016,8,24,18,45,119.5,19.0,1.65,26.0,32.0,14.78,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.0,13.0,1.4,22.5,21.5,55.09,0.0
2016,8,25,6,30,214.0,26.0,1.6,23.0,43.0,155.9,96.12
2016,8,25,6,45,321.0,39.5,1.8,23.5,88.0,243.28,187.55
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,338.59,268.05
2016,8,25,7,15,499.5,61.5,2.1,24.0,186.0,416.44,332.68
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,499.8,398.98
2016,8,25,7,45,617.0,77.0,2.3,24.5,294.5,567.76,450.18
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,637.68,499.68
2016,8,25,8,15,695.5,89.0,2.4,25.0,405.0,695.6,539.36
2016,8,25,8,30,728.0,94.0,2.4,25.0,460.0,749.23,575.02
2016,8,25,8,45,754.0,97.0,2.4,25.5,512.0,798.48,605.71
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,846.16,634.67
2016,8,25,9,15,797.0,103.0,2.35,26.5,612.0,883.55,655.76
2016,8,25,9,30,814.0,106.0,2.3,27.0,660.0,918.28,674.81
2016,8,25,9,45,830.0,107.0,2.25,27.5,703.5,935.52,682.23
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,960.63,694.89
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.0,976.55,702.91
2016,8,25,10,30,864.0,112.0,2.1,28.0,819.0,988.81,708.75
2016,8,25,10,45,872.0,112.5,2.05,28.5,848.5,994.7,709.3
2016,8,25,11,0,880.0,113.0,2.0,29.0,878.0,996.75,707.61
2016,8,25,11,15,884.5,114.0,1.95,29.0,899.5,991.94,703.22
2016,8,25,11,30,889.0,115.0,1.9,29.0,921.0,983.23,696.6
2016,8,25,11,45,893.0,114.5,1.9,29.0,934.5,968.71,687.11
2016,8,25,12,0,897.0,114.0,1.9,29.0,948.0,950.41,675.4
2016,8,25,12,15,897.5,114.0,1.9,29.0,953.0,925.71,659.74
2016,8,25,12,30,898.0,114.0,1.9,29.0,958.0,897.58,641.97
2016,8,25,12,45,897.5,113.5,1.9,29.5,954.5,864.86,620.0
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,829.06,596.07
2016,8,25,13,15,894.0,112.5,1.9,30.0,939.0,788.42,570.08
2016,8,25,13,30,891.0,112.0,1.9,30.0,927.0,745.2,541.62
2016,8,25,13,45,887.0,111.0,1.9,30.0,907.0,698.47,508.94
2016,8,25,14,0,883.0,110.0,1.9,30.0,887.0,649.61,473.92
2016,8,25,14,15,574.5,254.5,1.9,30.0,753.5,542.65,395.36
2016,8,25,14,30,266.0,399.0,1.9,30.0,620.0,454.98,331.17
2016,8,25,14,45,243.5,384.0,1.95,30.0,580.5,412.57,300.68
2016,8,25,15,0,221.0,369.0,2.0,30.0,541.0,371.58,270.61
2016,8,25,15,15,169.5,348.0,2.0,29.5,476.0,319.28,233.08
2016,8,25,15,30,118.0,327.0,2.0,29.0,411.0,273.51,200.55
2016,8,25,15,45,179.5,301.0,2.0,29.0,417.5,255.56,184.61
2016,8,25,16,0,241.0,275.0,2.0,29.0,424.0,230.18,163.01
2016,8,25,16,15,219.0,251.5,1.9,28.5,378.5,191.66,137.12
2016,8,25,16,30,197.0,228.0,1.8,28.0,333.0,156.37,123.67
2016,8,25,16,45,318.5,183.0,1.75,28.0,330.5,125.21,98.76
2016,8,25,17,0,440.0,138.0,1.7,28.0,328.0,95.03,74.23
2016,8,25,17,15,504.5,107.0,1.55,27.5,294.5,76.8,59.42
2016,8,25,17,30,569.0,76.0,1.4,27.0,261.0,57.54,43.43
2016,8,25,17,45,504.5,67.5,1.3,27.0,208.0,52.12,38.84
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,46.58,33.93
2016,8,25,18,15,343.5,47.0,1.2,26.5,108.0,37.77,26.08
2016,8,25,18,30,247.0,35.0,1.2,26.0,61.0,27.1,16.11
2016,8,25,18,45,123.5,17.5,1.2,25.5,30.5,13.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,33.84,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,96.39,55.83
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,189.3,144.85
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,278.28,219.21
2016,8,26,7,15,381.0,74.5,1.0,24.0,170.5,353.08,280.49
2016,8,26,7,30,453.0,87.0,1.0,24.0,221.0,434.43,344.33
2016,8,26,7,45,504.0,96.0,1.05,24.5,274.0,508.94,399.67
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,580.74,450.92
2016,8,26,8,15,356.0,160.5,1.0,25.0,310.5,479.1,371.57
2016,8,26,8,30,157.0,216.0,0.9,25.0,294.0,368.93,284.8
2016,8,26,8,45,421.0,172.5,0.85,25.5,415.0,589.95,449.58
2016,8,26,9,0,685.0,129.0,0.8,26.0,536.0,800.72,589.85
2016,8,26,9,15,705.5,133.5,0.7,26.5,583.5,840.71,608.46
2016,8,26,9,30,726.0,138.0,0.6,27.0,631.0,878.49,627.19
2016,8,26,9,45,740.5,142.0,0.5,27.5,672.5,900.74,635.75
2016,8,26,10,0,755.0,146.0,0.4,28.0,714.0,926.61,646.55
2016,8,26,10,15,610.5,230.5,0.45,28.0,705.0,884.18,619.19
2016,8,26,10,30,466.0,315.0,0.5,28.0,696.0,820.17,575.75
2016,8,26,10,45,402.5,357.5,0.6,28.0,695.0,778.18,549.24
2016,8,26,11,0,339.0,400.0,0.7,28.0,694.0,752.44,531.97
2016,8,26,11,15,387.0,389.0,0.8,28.0,732.5,779.94,551.82
2016,8,26,11,30,435.0,378.0,0.9,28.0,771.0,819.41,578.22
2016,8,26,11,45,378.5,413.0,1.0,28.5,759.5,772.02,545.84
2016,8,26,12,0,322.0,448.0,1.1,29.0,748.0,738.18,522.51
2016,8,26,12,15,350.5,434.0,1.2,29.0,762.0,735.07,522.36
2016,8,26,12,30,379.0,420.0,1.3,29.0,776.0,729.22,519.98
2016,8,26,12,45,391.0,412.5,1.4,29.0,779.0,712.39,509.89
2016,8,26,13,0,403.0,405.0,1.5,29.0,782.0,693.41,498.24
2016,8,26,13,15,410.0,396.5,1.55,29.0,775.5,672.61,484.62
2016,8,26,13,30,417.0,388.0,1.6,29.0,769.0,644.01,465.59
2016,8,26,13,45,324.5,411.0,1.7,29.0,703.5,569.69,413.9
2016,8,26,14,0,232.0,434.0,1.8,29.0,638.0,504.37,367.87
2016,8,26,14,15,516.5,288.0,1.9,29.0,722.5,536.44,393.06
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,535.15,391.09
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,479.22,347.55
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,422.5,302.18
2016,8,26,15,15,777.0,128.0,2.25,28.5,700.0,364.58,255.06
2016,8,26,15,30,764.0,125.0,2.3,28.0,659.0,307.17,207.34
2016,8,26,15,45,572.5,184.0,2.35,28.0,569.0,252.07,167.99
2016,8,26,16,0,381.0,243.0,2.4,28.0,479.0,225.03,154.21
2016,8,26,16,15,340.5,227.5,2.35,27.5,424.5,180.84,125.43
2016,8,26,16,30,300.0,212.0,2.3,27.0,370.0,141.94,112.6
2016,8,26,16,45,267.0,191.5,2.25,27.0,320.0,129.49,102.84
2016,8,26,17,0,234.0,171.0,2.2,27.0,270.0,117.57,93.36
2016,8,26,17,15,218.5,147.5,2.1,26.5,229.5,103.52,82.13
2016,8,26,17,30,203.0,124.0,2.0,26.0,189.0,88.83,70.11
2016,8,26,17,45,177.5,101.5,1.9,26.0,150.0,74.07,57.6
2016,8,26,18,0,152.0,79.0,1.8,26.0,111.0,58.75,44.33
2016,8,26,18,15,110.5,57.0,1.8,25.5,76.5,43.97,31.33
2016,8,26,18,30,69.0,35.0,1.8,25.0,42.0,27.61,16.37
2016,8,26,18,45,34.5,17.5,1.85,25.0,21.0,14.11,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,39.55,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,118.65,67.15
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.0,203.07,155.25
2016,8,27,7,0,342.0,58.0,0.9,24.0,120.0,293.3,230.76
2016,8,27,7,15,413.5,69.0,0.9,24.0,171.0,367.76,291.7
2016,8,27,7,30,485.0,80.0,0.9,24.0,222.0,455.37,359.82
2016,8,27,7,45,532.5,89.0,0.9,24.5,275.5,523.41,409.68
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,593.65,458.93
2016,8,27,8,15,615.5,104.5,0.75,25.5,382.5,652.91,495.96
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,712.38,531.25
2016,8,27,8,45,678.5,115.5,0.45,26.5,487.0,762.19,558.36
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,810.8,583.6
2016,8,27,9,15,725.5,124.0,0.4,27.0,585.5,849.77,607.58
2016,8,27,9,30,745.0,128.0,0.5,27.0,633.0,880.79,626.66
2016,8,27,9,45,756.5,133.0,0.6,27.5,674.5,908.17,642.36
2016,8,27,10,0,768.0,138.0,0.7,28.0,716.0,932.37,656.13
2016,8,27,10,15,779.0,141.0,0.8,28.0,752.0,950.57,667.58
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,965.27,677.06
2016,8,27,10,45,795.5,147.5,1.05,28.5,816.5,971.35,680.93
2016,8,27,11,0,801.0,151.0,1.2,29.0,845.0,973.68,682.59
2016,8,27,11,15,562.5,289.0,1.3,29.0,782.5,870.72,616.32
2016,8,27,11,30,324.0,427.0,1.4,29.0,720.0,746.92,531.57
2016,8,27,11,45,575.0,289.0,1.5,29.0,818.0,857.35,611.66
2016,8,27,12,0,826.0,151.0,1.6,29.0,916.0,933.83,662.74
2016,8,27,12,15,515.0,313.0,1.65,29.0,791.5,784.45,561.94
2016,8,27,12,30,204.0,475.0,1.7,29.0,667.0,616.19,443.44
2016,8,27,12,45,270.0,458.0,1.8,29.0,710.5,652.05,470.73
2016,8,27,13,0,336.0,441.0,1.9,29.0,754.0,671.72,485.4
2016,8,27,13,15,577.0,296.5,1.95,29.0,825.0,716.44,520.68
2016,8,27,13,30,818.0,152.0,2.0,29.0,896.0,733.19,535.81
2016,8,27,13,45,578.5,278.5,2.05,29.0,799.0,636.69,465.16
2016,8,27,14,0,339.0,405.0,2.1,29.0,702.0,550.36,401.84
2016,8,27,14,15,563.5,276.5,2.1,29.0,751.5,554.62,406.51
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,533.41,390.14
2016,8,27,14,45,773.5,147.5,2.15,29.0,765.5,477.91,346.87
2016,8,27,15,0,759.0,147.0,2.2,29.0,730.0,422.58,302.6
2016,8,27,15,15,745.0,143.5,2.15,29.0,689.5,365.58,255.77
2016,8,27,15,30,731.0,140.0,2.1,29.0,649.0,304.41,205.23
2016,8,27,15,45,708.0,137.5,2.1,29.0,602.0,247.03,158.24
2016,8,27,16,0,685.0,135.0,2.1,29.0,555.0,191.98,115.7
2016,8,27,16,15,659.5,129.5,2.0,28.5,505.0,137.22,80.35
2016,8,27,16,30,634.0,124.0,1.9,28.0,455.0,85.67,65.98
2016,8,27,16,45,601.5,117.0,1.85,28.0,402.5,81.82,63.1
2016,8,27,17,0,569.0,110.0,1.8,28.0,350.0,79.04,61.02
2016,8,27,17,15,522.5,101.0,1.65,27.5,296.5,74.42,57.47
2016,8,27,17,30,476.0,92.0,1.5,27.0,243.0,67.5,51.86
2016,8,27,17,45,413.0,80.0,1.4,26.5,192.0,59.43,45.1
2016,8,27,18,0,350.0,68.0,1.3,26.0,141.0,51.14,37.87
2016,8,27,18,15,258.5,51.5,1.3,25.5,96.0,39.17,27.25
2016,8,27,18,30,167.0,35.0,1.3,25.0,51.0,26.91,15.55
2016,8,27,18,45,83.5,17.5,1.3,25.0,25.5,14.94,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,36.77,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,111.45,60.33
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,195.83,150.78
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,284.28,226.32
2016,8,28,7,15,391.5,72.0,2.35,23.5,168.5,358.96,288.52
2016,8,28,7,30,463.0,84.0,2.4,24.0,219.0,440.15,353.31
2016,8,28,7,45,513.5,93.0,2.45,24.5,272.5,515.33,410.56
2016,8,28,8,0,564.0,102.0,2.5,25.0,326.0,587.28,463.3
2016,8,28,8,15,600.0,108.5,2.6,25.5,379.0,646.5,504.37
2016,8,28,8,30,636.0,115.0,2.7,26.0,432.0,705.95,544.36
2016,8,28,8,45,667.0,119.0,2.8,26.5,483.5,757.85,578.08
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,808.76,610.5
2016,8,28,9,15,717.5,127.0,2.95,27.0,582.0,847.53,635.07
2016,8,28,9,30,737.0,131.0,3.0,27.0,629.0,877.99,653.92
2016,8,28,9,45,758.5,131.0,3.15,27.5,672.5,909.49,672.81
2016,8,28,10,0,780.0,131.0,3.3,28.0,716.0,938.08,689.7
2016,8,28,10,15,790.5,133.5,3.35,28.0,752.0,955.34,699.82
2016,8,28,10,30,801.0,136.0,3.4,28.0,788.0,969.07,707.81
2016,8,28,10,45,812.5,135.5,3.45,28.0,817.5,976.88,712.08
2016,8,28,11,0,824.0,135.0,3.5,28.0,847.0,967.49,705.29
2016,8,28,11,15,829.0,136.5,3.5,28.0,868.5,963.53,702.0
2016,8,28,11,30,834.0,138.0,3.5,28.0,890.0,955.85,696.37
2016,8,28,11,45,828.0,145.0,3.55,28.5,901.0,939.08,683.87
2016,8,28,12,0,822.0,152.0,3.6,29.0,912.0,932.12,678.03
2016,8,28,12,15,541.0,308.0,3.65,29.0,809.5,804.16,588.5
2016,8,28,12,30,260.0,464.0,3.7,29.0,707.0,666.92,487.67
2016,8,28,12,45,543.0,307.0,3.75,29.0,811.5,757.25,557.84
2016,8,28,13,0,826.0,150.0,3.8,29.0,916.0,814.78,601.76
2016,8,28,13,15,527.0,302.0,3.8,29.0,788.5,684.37,505.69
2016,8,28,13,30,228.0,454.0,3.8,29.0,661.0,555.39,409.32
2016,8,28,13,45,521.5,298.5,3.85,29.0,757.5,615.7,457.35
2016,8,28,14,0,815.0,143.0,3.9,29.0,854.0,637.83,475.25
2016,8,28,14,15,807.5,141.0,3.9,29.0,826.5,585.66,435.37
2016,8,28,14,30,800.0,139.0,3.9,29.0,799.0,532.39,393.95
2016,8,28,14,45,775.0,145.0,3.95,29.0,761.5,476.61,349.59
2016,8,28,15,0,750.0,151.0,4.0,29.0,724.0,422.05,305.05
2016,8,28,15,15,403.5,225.0,3.95,28.5,531.0,306.43,221.49
2016,8,28,15,30,57.0,299.0,3.9,28.0,338.0,242.84,181.47
2016,8,28,15,45,93.0,287.5,3.85,28.0,346.5,233.73,173.31
2016,8,28,16,0,129.0,276.0,3.8,28.0,355.0,213.68,156.67
2016,8,28,16,15,389.5,196.5,3.65,27.5,404.5,159.44,107.63
2016,8,28,16,30,650.0,117.0,3.5,27.0,454.0,80.71,62.21
2016,8,28,16,45,621.5,109.0,3.4,27.0,402.0,76.6,59.08
2016,8,28,17,0,593.0,101.0,3.3,27.0,350.0,72.87,56.16
2016,8,28,17,15,547.5,93.0,2.9,26.5,296.5,68.72,52.95
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,64.42,49.5
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,55.44,41.8
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,47.71,34.95
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,36.7,25.13
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,25.47,14.08
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,36.27,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,109.43,55.96
2016,8,29,6,45,231.0,40.0,3.3,22.5,75.0,197.7,152.44
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,290.59,232.26
2016,8,29,7,15,188.5,81.5,3.65,23.5,117.5,228.6,183.9
2016,8,29,7,30,39.0,107.0,3.8,24.0,118.0,137.68,108.29
2016,8,29,7,45,47.5,131.0,3.95,24.5,147.5,169.56,134.19
2016,8,29,8,0,56.0,155.0,4.1,25.0,177.0,201.77,159.59
2016,8,29,8,15,199.5,172.0,4.2,25.0,268.0,351.94,281.18
2016,8,29,8,30,343.0,189.0,4.3,25.0,359.0,515.25,407.8
2016,8,29,8,45,261.0,226.5,4.4,25.5,364.5,494.77,387.41
2016,8,29,9,0,179.0,264.0,4.5,26.0,370.0,448.17,348.41
2016,8,29,9,15,187.5,283.0,4.55,26.0,402.0,477.95,369.97
2016,8,29,9,30,196.0,302.0,4.6,26.0,434.0,507.23,390.71
2016,8,29,9,45,132.0,319.5,4.65,26.5,411.0,463.47,354.52
2016,8,29,10,0,68.0,337.0,4.7,27.0,388.0,396.59,301.51
2016,8,29,10,15,149.0,364.5,4.7,27.0,483.5,523.89,397.07
2016,8,29,10,30,230.0,392.0,4.7,27.0,579.0,630.33,474.51
2016,8,29,10,45,116.0,271.0,4.75,27.5,365.5,386.52,293.76
2016,8,29,11,0,2.0,150.0,4.8,28.0,152.0,129.18,95.17
2016,8,29,11,15,159.5,288.5,4.8,28.0,432.5,440.05,334.64
2016,8,29,11,30,317.0,427.0,4.8,28.0,713.0,741.98,550.56
2016,8,29,11,45,599.0,268.0,4.8,28.5,817.5,863.17,638.92
2016,8,29,12,0,881.0,109.0,4.8,29.0,922.0,934.8,687.02
2016,8,29,12,15,445.0,151.0,4.8,29.0,561.5,570.5,432.11
2016,8,29,12,30,9.0,193.0,4.8,29.0,201.0,171.15,126.39
2016,8,29,12,45,168.5,316.5,4.85,29.0,472.5,439.98,331.25
2016,8,29,13,0,328.0,440.0,4.9,29.0,744.0,665.76,493.36
2016,8,29,13,15,302.0,441.0,4.9,29.0,718.5,625.02,462.89
2016,8,29,13,30,276.0,442.0,4.9,29.0,693.0,585.32,434.13
2016,8,29,13,45,161.5,412.5,4.9,29.0,558.5,459.27,342.08
2016,8,29,14,0,47.0,383.0,4.9,29.0,424.0,346.91,258.6
2016,8,29,14,15,446.5,246.0,4.9,28.5,614.5,464.28,349.57
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,532.11,398.06
2016,8,29,14,45,833.5,109.0,4.9,28.0,769.5,476.15,352.09
2016,8,29,15,0,821.0,109.0,4.9,28.0,734.0,419.91,305.09
2016,8,29,15,15,431.0,196.5,4.8,28.0,523.0,295.1,213.47
2016,8,29,15,30,41.0,284.0,4.7,28.0,312.0,228.3,171.27
2016,8,29,15,45,400.5,191.0,4.65,28.0,435.5,219.87,151.14
2016,8,29,16,0,760.0,98.0,4.6,28.0,559.0,181.2,105.38
2016,8,29,16,15,380.0,64.0,4.4,27.5,294.5,69.98,37.49
2016,8,29,16,30,0.0,30.0,4.2,27.0,30.0,24.8,15.35
2016,8,29,16,45,329.0,55.0,4.05,27.0,191.5,36.74,25.55
2016,8,29,17,0,658.0,80.0,3.9,27.0,353.0,58.72,44.28
2016,8,29,17,15,614.0,74.0,3.55,26.5,299.0,55.36,41.65
2016,8,29,17,30,570.0,68.0,3.2,26.0,245.0,51.9,38.86
2016,8,29,17,45,506.5,60.0,2.85,25.5,193.0,46.64,34.39
2016,8,29,18,0,443.0,52.0,2.5,25.0,141.0,41.29,29.61
2016,8,29,18,15,340.5,40.0,2.35,24.5,95.5,32.24,21.44
2016,8,29,18,30,238.0,28.0,2.2,24.0,50.0,22.97,11.82
2016,8,29,18,45,119.0,14.0,2.05,24.0,25.0,11.95,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.5,11.5,2.15,22.0,16.5,40.0,0.0
2016,8,30,6,30,143.0,23.0,2.4,22.0,33.0,116.97,56.14
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.5,205.6,158.28
2016,8,30,7,0,356.0,53.0,2.9,23.0,116.0,298.2,237.97
2016,8,30,7,15,225.0,81.5,2.95,23.5,126.5,252.86,203.47
2016,8,30,7,30,94.0,110.0,3.0,24.0,137.0,192.79,153.85
2016,8,30,7,45,347.5,99.5,3.05,24.5,231.0,396.74,320.12
2016,8,30,8,0,601.0,89.0,3.1,25.0,325.0,603.9,478.7
2016,8,30,8,15,484.0,136.0,3.15,25.0,345.0,578.04,455.66
2016,8,30,8,30,367.0,183.0,3.2,25.0,365.0,529.7,416.19
2016,8,30,8,45,270.5,223.0,3.25,25.5,365.5,500.09,389.7
2016,8,30,9,0,174.0,263.0,3.3,26.0,366.0,443.29,342.97
2016,8,30,9,15,467.5,189.5,3.35,26.5,497.0,676.99,519.74
2016,8,30,9,30,761.0,116.0,3.4,27.0,628.0,887.43,664.25
2016,8,30,9,45,607.0,200.0,3.5,27.5,625.0,847.02,632.72
2016,8,30,10,0,453.0,284.0,3.6,28.0,622.0,781.24,581.33
2016,8,30,10,15,367.0,332.5,3.65,28.0,615.5,727.92,541.65
2016,8,30,10,30,281.0,381.0,3.7,28.0,609.0,690.74,512.44
2016,8,30,10,45,245.0,403.5,3.75,28.0,607.5,673.22,498.55
2016,8,30,11,0,209.0,426.0,3.8,28.0,606.0,634.93,470.37
2016,8,30,11,15,162.0,436.0,3.8,28.0,578.0,591.69,438.2
2016,8,30,11,30,115.0,446.0,3.8,28.0,550.0,548.41,405.87
2016,8,30,11,45,232.0,437.0,3.85,28.5,650.0,643.41,475.16
2016,8,30,12,0,349.0,428.0,3.9,29.0,750.0,747.61,547.84
2016,8,30,12,15,396.5,410.5,3.9,29.0,778.0,757.87,555.1
2016,8,30,12,30,444.0,393.0,3.9,29.0,806.0,774.07,566.64
2016,8,30,12,45,235.0,375.0,3.95,29.0,594.0,549.87,407.38
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,332.41,246.37
2016,8,30,13,15,108.5,406.5,3.95,29.0,505.0,441.5,328.17
2016,8,30,13,30,191.0,456.0,3.9,29.0,628.0,531.29,393.0
2016,8,30,13,45,191.5,444.5,3.9,29.0,614.0,505.81,374.31
