Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,14,0,192.0,433.0,3.9,29.0,600.0,480.03,355.69
2016,8,30,14,15,187.5,418.0,3.8,28.5,576.5,448.42,333.16
2016,8,30,14,30,183.0,403.0,3.7,28.0,553.0,417.22,310.59
2016,8,30,14,45,127.0,374.0,3.65,28.0,476.0,352.81,263.02
2016,8,30,15,0,71.0,345.0,3.6,28.0,399.0,297.93,222.63
2016,8,30,15,15,86.5,330.5,3.45,28.0,392.5,283.18,211.17
2016,8,30,15,30,102.0,316.0,3.3,28.0,386.0,266.41,197.76
2016,8,30,15,45,99.5,292.0,3.2,28.0,356.5,237.71,175.87
2016,8,30,16,0,97.0,268.0,3.1,28.0,327.0,209.69,154.84
2016,8,30,16,15,329.0,204.5,2.85,27.5,377.5,165.0,114.12
2016,8,30,16,30,561.0,141.0,2.6,27.0,428.0,96.0,74.92
2016,8,30,16,45,460.0,143.0,2.4,27.0,360.5,97.38,76.42
2016,8,30,17,0,359.0,145.0,2.2,27.0,293.0,99.32,78.31
2016,8,30,17,15,325.5,128.0,1.95,26.5,246.5,92.62,73.06
2016,8,30,17,30,292.0,111.0,1.7,26.0,200.0,81.35,63.8
2016,8,30,17,45,247.0,91.5,1.45,26.0,156.0,67.98,52.38
2016,8,30,18,0,202.0,72.0,1.2,26.0,112.0,54.21,40.34
2016,8,30,18,15,138.0,51.0,1.15,25.5,74.0,38.95,26.86
2016,8,30,18,30,74.0,30.0,1.1,25.0,36.0,23.35,11.53
2016,8,30,18,45,37.0,15.0,1.05,25.0,18.0,12.8,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,7.5,11.0,1.95,23.0,11.5,12.57,0.0
2016,8,31,6,30,15.0,22.0,2.1,23.0,23.0,30.4,9.21
2016,8,31,6,45,83.0,44.5,2.3,23.5,58.5,105.11,78.25
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,185.23,145.89
2016,8,31,7,15,217.0,83.0,2.45,24.0,137.0,250.8,201.31
2016,8,31,7,30,283.0,99.0,2.4,24.0,180.0,323.06,260.62
2016,8,31,7,45,253.0,127.0,2.35,24.5,211.0,345.71,277.05
2016,8,31,8,0,223.0,155.0,2.3,25.0,242.0,364.16,289.35
2016,8,31,8,15,251.5,177.0,2.35,25.5,289.5,419.38,330.54
2016,8,31,8,30,280.0,199.0,2.4,26.0,337.0,475.63,371.19
2016,8,31,8,45,224.0,231.0,2.5,26.5,349.0,450.57,349.2
2016,8,31,9,0,168.0,263.0,2.6,27.0,361.0,438.65,337.04
2016,8,31,9,15,273.5,268.0,2.65,27.5,444.5,563.39,428.77
2016,8,31,9,30,379.0,273.0,2.7,28.0,528.0,672.6,505.74
2016,8,31,9,45,568.5,206.5,2.75,28.5,616.5,817.36,606.87
2016,8,31,10,0,758.0,140.0,2.8,29.0,705.0,930.62,679.5
2016,8,31,10,15,769.5,143.0,2.8,29.0,741.0,949.06,689.17
2016,8,31,10,30,781.0,146.0,2.8,29.0,777.0,964.0,697.49
2016,8,31,10,45,536.0,277.5,2.85,29.0,718.0,853.65,621.54
2016,8,31,11,0,291.0,409.0,2.9,29.0,659.0,718.95,524.15
2016,8,31,11,15,552.5,279.5,2.9,29.0,769.0,855.61,623.76
2016,8,31,11,30,814.0,150.0,2.9,29.0,879.0,965.27,696.59
2016,8,31,11,45,416.5,233.0,2.9,29.5,606.0,651.7,481.05
2016,8,31,12,0,19.0,316.0,2.9,30.0,333.0,290.31,213.58
2016,8,31,12,15,406.0,244.5,2.9,30.0,620.5,623.57,463.48
2016,8,31,12,30,793.0,173.0,2.9,30.0,908.0,875.55,636.28
2016,8,31,12,45,593.0,289.0,2.95,30.0,837.0,785.86,571.16
2016,8,31,13,0,393.0,405.0,3.0,30.0,766.0,688.58,501.06
2016,8,31,13,15,589.5,287.5,3.0,30.0,822.0,721.25,527.87
2016,8,31,13,30,786.0,170.0,3.0,30.0,878.0,727.45,534.98
2016,8,31,13,45,780.0,169.0,3.0,30.0,857.5,681.45,501.84
2016,8,31,14,0,774.0,168.0,3.0,30.0,837.0,633.85,467.14
2016,8,31,14,15,765.5,165.5,2.95,30.0,809.5,582.24,428.57
2016,8,31,14,30,757.0,163.0,2.9,30.0,782.0,529.77,388.36
2016,8,31,14,45,522.0,255.0,2.85,30.0,673.0,443.63,323.76
2016,8,31,15,0,287.0,347.0,2.8,30.0,564.0,380.6,277.75
2016,8,31,15,15,498.0,247.5,2.7,30.0,597.5,354.43,252.57
2016,8,31,15,30,709.0,148.0,2.6,30.0,631.0,303.31,204.72
2016,8,31,15,45,691.0,142.0,2.55,30.0,585.5,245.48,157.35
2016,8,31,16,0,673.0,136.0,2.5,30.0,540.0,189.5,114.15
2016,8,31,16,15,646.5,130.5,2.35,29.5,489.5,135.27,79.69
2016,8,31,16,30,620.0,125.0,2.2,29.0,439.0,85.8,65.91
2016,8,31,16,45,587.5,116.5,2.05,29.0,386.5,82.12,63.17
2016,8,31,17,0,555.0,108.0,1.9,29.0,334.0,78.21,60.15
2016,8,31,17,15,506.0,99.0,1.7,28.5,281.0,71.91,55.18
2016,8,31,17,30,457.0,90.0,1.5,28.0,228.0,66.21,50.56
2016,8,31,17,45,391.0,77.0,1.3,27.5,177.0,57.37,43.1
2016,8,31,18,0,325.0,64.0,1.1,27.0,126.0,48.28,35.15
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.0,35.48,23.78
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,22.37,10.08
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,12.38,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,32.64,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,99.15,38.08
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,187.08,142.43
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,275.07,218.04
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,351.04,281.24
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,433.56,346.82
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,501.77,398.66
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,581.04,456.25
2016,9,1,8,15,580.0,113.5,2.3,26.5,371.0,641.79,497.92
2016,9,1,8,30,617.0,121.0,2.3,27.0,424.0,702.84,538.24
2016,9,1,8,45,646.5,126.0,2.35,28.0,475.0,754.19,569.84
2016,9,1,9,0,676.0,131.0,2.4,29.0,526.0,804.48,599.95
2016,9,1,9,15,696.5,136.0,2.4,29.0,573.0,844.82,624.81
2016,9,1,9,30,717.0,141.0,2.4,29.0,620.0,882.93,648.01
2016,9,1,9,45,735.5,143.0,2.4,29.5,663.0,913.04,664.45
2016,9,1,10,0,754.0,145.0,2.4,30.0,706.0,933.44,674.55
2016,9,1,10,15,555.5,251.5,2.4,30.0,676.0,852.46,618.38
2016,9,1,10,30,357.0,358.0,2.4,30.0,646.0,744.39,540.57
2016,9,1,10,45,255.5,392.5,2.45,30.5,602.5,674.05,489.47
2016,9,1,11,0,154.0,427.0,2.5,31.0,559.0,582.75,423.32
2016,9,1,11,15,239.0,424.5,2.5,31.0,635.0,657.37,476.68
2016,9,1,11,30,324.0,422.0,2.5,31.0,711.0,746.47,537.16
2016,9,1,11,45,565.5,292.5,2.55,31.0,806.5,854.19,614.06
2016,9,1,12,0,807.0,163.0,2.6,31.0,902.0,932.66,667.03
2016,9,1,12,15,808.0,163.5,2.6,31.0,907.0,908.96,650.92
2016,9,1,12,30,809.0,164.0,2.6,31.0,912.0,881.97,633.59
2016,9,1,12,45,807.0,164.5,2.65,31.0,908.0,849.29,612.91
2016,9,1,13,0,805.0,165.0,2.7,31.0,904.0,813.82,590.29
2016,9,1,13,15,802.0,164.0,2.7,31.0,891.5,773.64,563.32
2016,9,1,13,30,799.0,163.0,2.7,31.0,879.0,731.17,533.86
2016,9,1,13,45,639.0,252.5,2.7,31.0,817.0,658.89,480.77
2016,9,1,14,0,479.0,342.0,2.7,31.0,755.0,592.0,431.4
2016,9,1,14,15,622.5,250.0,2.65,31.0,768.0,568.84,415.5
2016,9,1,14,30,766.0,158.0,2.6,31.0,781.0,530.39,386.59
2016,9,1,14,45,664.5,203.5,2.6,31.0,727.0,469.78,340.0
2016,9,1,15,0,563.0,249.0,2.6,31.0,673.0,418.11,300.01
2016,9,1,15,15,474.0,263.0,2.5,30.5,606.0,357.38,254.31
2016,9,1,15,30,385.0,277.0,2.4,30.0,539.0,309.23,218.59
2016,9,1,15,45,193.0,219.5,2.35,30.0,351.0,199.85,141.88
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,130.34,96.74
2016,9,1,16,15,0.5,139.5,2.15,29.5,140.0,112.41,83.41
2016,9,1,16,30,0.0,117.0,2.0,29.0,117.0,94.78,73.35
2016,9,1,16,45,0.0,102.5,1.9,29.0,102.5,83.48,64.29
2016,9,1,17,0,0.0,88.0,1.8,29.0,88.0,72.07,55.04
2016,9,1,17,15,0.0,73.5,1.6,28.5,73.5,60.57,45.67
2016,9,1,17,30,0.0,59.0,1.4,28.0,59.0,48.87,35.95
2016,9,1,17,45,0.0,45.5,1.25,27.5,45.5,37.63,26.41
2016,9,1,18,0,0.0,32.0,1.1,27.0,32.0,26.41,16.72
2016,9,1,18,15,0.0,20.5,1.05,26.5,20.5,16.89,8.36
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,7.39,0.0
2016,9,1,18,45,0.0,4.5,1.0,26.0,4.5,3.84,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,2.0,1.75,22.0,2.0,1.71,0.0
2016,9,2,6,30,0.0,4.0,1.9,22.0,4.0,3.28,0.0
2016,9,2,6,45,0.0,13.0,2.1,22.5,13.0,10.69,2.85
2016,9,2,7,0,0.0,22.0,2.3,23.0,22.0,18.12,9.22
2016,9,2,7,15,0.0,32.5,2.3,23.5,32.5,26.81,16.57
2016,9,2,7,30,0.0,43.0,2.3,24.0,43.0,35.53,23.83
2016,9,2,7,45,0.0,49.0,2.3,24.5,49.0,40.52,27.88
2016,9,2,8,0,0.0,55.0,2.3,25.0,55.0,45.52,31.84
2016,9,2,8,15,0.0,50.5,2.2,25.0,50.5,41.79,28.67
2016,9,2,8,30,0.0,46.0,2.1,25.0,46.0,38.07,25.52
2016,9,2,8,45,91.0,153.0,2.05,25.5,206.0,243.01,191.22
2016,9,2,9,0,182.0,260.0,2.0,26.0,366.0,449.67,346.86
2016,9,2,9,15,176.5,285.0,1.9,26.5,395.0,473.34,360.47
2016,9,2,9,30,171.0,310.0,1.8,27.0,424.0,495.68,373.9
2016,9,2,9,45,87.5,245.0,1.7,27.5,304.0,340.32,257.46
2016,9,2,10,0,4.0,180.0,1.6,28.0,184.0,159.04,118.28
2016,9,2,10,15,33.0,271.5,1.5,28.0,299.0,291.09,218.66
2016,9,2,10,30,62.0,363.0,1.4,28.0,414.0,413.43,306.77
2016,9,2,10,45,167.5,387.0,1.35,28.5,529.5,560.85,410.79
2016,9,2,11,0,273.0,411.0,1.3,29.0,645.0,704.91,506.75
2016,9,2,11,15,275.5,422.5,1.3,29.0,663.5,710.66,508.42
2016,9,2,11,30,278.0,434.0,1.3,29.0,682.0,714.51,510.24
2016,9,2,11,45,323.0,424.0,1.3,29.5,716.5,735.94,523.91
2016,9,2,12,0,368.0,414.0,1.3,30.0,751.0,754.24,535.19
2016,9,2,12,15,523.0,332.5,1.35,30.0,813.5,814.65,577.99
2016,9,2,12,30,678.0,251.0,1.4,30.0,876.0,855.38,607.21
2016,9,2,12,45,500.5,346.5,1.45,30.0,807.0,760.01,541.32
2016,9,2,13,0,323.0,442.0,1.5,30.0,738.0,666.02,476.29
2016,9,2,13,15,313.5,435.5,1.5,30.0,719.5,631.43,453.63
2016,9,2,13,30,304.0,429.0,1.5,30.0,701.0,596.78,430.14
2016,9,2,13,45,236.5,429.0,1.55,30.0,637.5,524.59,380.15
2016,9,2,14,0,169.0,429.0,1.6,30.0,574.0,463.51,337.29
2016,9,2,14,15,412.0,326.0,1.65,30.0,663.5,508.48,370.98
2016,9,2,14,30,655.0,223.0,1.7,30.0,753.0,524.04,380.6
2016,9,2,14,45,670.5,202.0,1.8,30.0,724.0,471.36,340.39
2016,9,2,15,0,686.0,181.0,1.9,30.0,695.0,416.08,297.03
2016,9,2,15,15,407.0,247.5,1.95,29.5,548.0,323.87,231.62
2016,9,2,15,30,128.0,314.0,2.0,29.0,401.0,267.86,196.34
2016,9,2,15,45,143.5,290.5,2.05,29.0,381.5,240.69,175.19
2016,9,2,16,0,159.0,267.0,2.1,29.0,362.0,211.87,153.0
2016,9,2,16,15,85.0,218.5,2.05,28.5,269.0,166.0,122.55
2016,9,2,16,30,11.0,170.0,2.0,28.0,176.0,131.83,104.07
2016,9,2,16,45,255.0,145.0,1.95,28.0,248.0,101.9,79.83
2016,9,2,17,0,499.0,120.0,1.9,28.0,320.0,84.89,65.99
2016,9,2,17,15,449.5,108.5,1.75,27.5,267.5,77.94,60.49
2016,9,2,17,30,400.0,97.0,1.6,27.0,215.0,70.73,54.59
2016,9,2,17,45,330.0,82.0,1.5,27.0,165.0,60.63,45.91
2016,9,2,18,0,260.0,67.0,1.4,27.0,115.0,50.23,36.69
2016,9,2,18,15,175.0,46.5,1.3,26.5,73.5,35.81,23.85
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,20.36,6.72
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,26.0,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,73.89,18.57
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,173.14,131.41
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,261.32,207.41
2016,9,3,7,15,342.0,75.0,2.2,23.5,156.0,338.21,271.58
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,421.73,338.35
2016,9,3,7,45,471.5,99.0,2.25,25.0,259.5,492.7,392.17
2016,9,3,8,0,529.0,108.0,2.3,26.0,313.0,574.93,451.76
2016,9,3,8,15,413.5,150.5,2.25,26.0,325.5,542.22,423.57
2016,9,3,8,30,298.0,193.0,2.2,26.0,338.0,487.01,379.11
2016,9,3,8,45,272.5,222.5,2.15,26.5,367.0,505.41,389.82
2016,9,3,9,0,247.0,252.0,2.1,27.0,396.0,520.59,397.5
2016,9,3,9,15,242.5,277.5,2.0,27.5,428.5,527.89,400.18
2016,9,3,9,30,238.0,303.0,1.9,28.0,461.0,553.23,415.35
2016,9,3,9,45,199.5,328.5,1.85,28.5,467.5,543.6,404.93
2016,9,3,10,0,161.0,354.0,1.8,29.0,474.0,531.56,393.19
2016,9,3,10,15,205.5,369.0,1.8,29.0,529.5,589.18,433.59
2016,9,3,10,30,250.0,384.0,1.8,29.0,585.0,666.69,485.92
2016,9,3,10,45,162.0,392.0,1.8,29.5,524.5,561.32,409.67
2016,9,3,11,0,74.0,400.0,1.8,30.0,464.0,456.42,333.49
2016,9,3,11,15,83.0,416.5,1.8,30.0,489.5,477.43,348.57
2016,9,3,11,30,92.0,433.0,1.8,30.0,515.0,497.44,362.17
2016,9,3,11,45,216.5,431.0,1.85,30.0,627.5,625.35,453.02
2016,9,3,12,0,341.0,429.0,1.9,30.0,740.0,744.26,533.92
2016,9,3,12,15,370.5,415.0,1.95,30.0,754.5,741.49,531.92
2016,9,3,12,30,400.0,401.0,2.0,30.0,769.0,735.84,528.99
2016,9,3,12,45,399.5,399.5,2.05,30.5,766.0,713.15,512.92
2016,9,3,13,0,399.0,398.0,2.1,31.0,763.0,688.93,495.86
2016,9,3,13,15,341.5,415.5,2.15,31.0,724.5,636.15,459.25
2016,9,3,13,30,284.0,433.0,2.2,31.0,686.0,586.22,424.37
2016,9,3,13,45,504.5,315.5,2.25,31.0,752.0,620.61,451.75
2016,9,3,14,0,725.0,198.0,2.3,31.0,818.0,629.87,459.66
2016,9,3,14,15,715.5,195.0,2.35,31.0,790.0,578.08,421.67
2016,9,3,14,30,706.0,192.0,2.4,31.0,762.0,525.71,382.54
2016,9,3,14,45,699.5,185.0,2.5,31.0,728.0,471.24,340.8
2016,9,3,15,0,693.0,178.0,2.6,31.0,694.0,416.41,297.42
2016,9,3,15,15,676.5,173.5,2.65,30.5,653.0,359.98,252.29
2016,9,3,15,30,660.0,169.0,2.7,30.0,612.0,304.8,207.33
2016,9,3,15,45,643.0,161.0,2.8,30.0,566.5,248.44,161.53
2016,9,3,16,0,626.0,153.0,2.9,30.0,521.0,193.93,119.75
2016,9,3,16,15,598.0,145.5,2.9,29.5,471.0,141.02,86.4
2016,9,3,16,30,570.0,138.0,2.9,29.0,421.0,95.11,73.69
2016,9,3,16,45,531.0,129.5,2.9,29.0,368.5,90.17,69.94
2016,9,3,17,0,492.0,121.0,2.9,29.0,316.0,85.58,66.36
2016,9,3,17,15,441.5,109.5,2.7,28.5,263.5,78.64,60.86
2016,9,3,17,30,391.0,98.0,2.5,28.0,211.0,71.44,54.97
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,60.97,46.07
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,50.83,37.13
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,34.98,23.05
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,18.84,4.34
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,19.81,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,58.25,9.12
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,142.96,107.02
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,225.15,177.35
2016,9,4,7,15,288.0,81.5,1.75,24.5,150.0,312.45,249.21
2016,9,4,7,30,357.0,99.0,2.0,25.0,199.0,394.22,314.73
2016,9,4,7,45,410.5,112.0,2.25,25.5,251.0,464.56,369.21
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,538.34,424.45
2016,9,4,8,15,503.0,135.0,2.65,26.5,355.5,599.29,468.12
2016,9,4,8,30,542.0,145.0,2.8,27.0,408.0,661.29,511.37
2016,9,4,8,45,572.0,153.0,2.95,27.5,458.5,721.69,551.96
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,774.08,585.98
2016,9,4,9,15,624.5,167.0,3.1,28.0,555.5,815.89,612.64
2016,9,4,9,30,647.0,173.0,3.1,28.0,602.0,855.65,637.67
2016,9,4,9,45,472.0,253.5,3.1,28.5,578.0,770.77,573.33
2016,9,4,10,0,297.0,334.0,3.1,29.0,554.0,666.59,494.72
2016,9,4,10,15,504.0,261.5,3.1,29.0,656.0,815.05,601.65
2016,9,4,10,30,711.0,189.0,3.1,29.0,758.0,953.17,694.21
2016,9,4,10,45,722.5,190.5,3.1,29.5,787.0,962.2,696.49
2016,9,4,11,0,734.0,192.0,3.1,30.0,816.0,967.66,697.64
2016,9,4,11,15,740.5,194.0,3.1,30.0,837.0,965.0,695.12
2016,9,4,11,30,747.0,196.0,3.1,30.0,858.0,958.67,690.44
2016,9,4,11,45,762.0,189.5,3.1,30.5,873.5,939.59,676.31
2016,9,4,12,0,777.0,183.0,3.1,31.0,889.0,926.22,666.12
2016,9,4,12,15,426.0,311.0,3.1,31.0,698.5,707.93,515.32
2016,9,4,12,30,75.0,439.0,3.1,31.0,508.0,461.52,336.45
2016,9,4,12,45,71.0,434.0,3.1,31.0,499.5,446.17,326.48
2016,9,4,13,0,67.0,429.0,3.1,31.0,491.0,430.93,315.6
2016,9,4,13,15,423.5,302.0,3.15,31.0,679.5,608.85,448.85
2016,9,4,13,30,780.0,175.0,3.2,31.0,868.0,728.73,535.46
2016,9,4,13,45,778.0,171.0,3.25,31.0,848.0,682.73,501.91
2016,9,4,14,0,776.0,167.0,3.3,31.0,828.0,634.85,467.24
2016,9,4,14,15,458.5,280.0,3.3,31.0,667.5,499.54,367.67
2016,9,4,14,30,141.0,393.0,3.3,31.0,507.0,389.21,286.27
2016,9,4,14,45,427.0,280.0,3.35,31.0,601.5,419.45,307.04
2016,9,4,15,0,713.0,167.0,3.4,31.0,696.0,415.62,298.01
2016,9,4,15,15,389.0,229.5,3.4,30.5,516.0,304.87,218.65
2016,9,4,15,30,65.0,292.0,3.4,30.0,336.0,240.01,177.72
2016,9,4,15,45,355.0,218.0,3.4,30.0,428.5,232.07,160.66
2016,9,4,16,0,645.0,144.0,3.4,30.0,521.0,189.69,115.91
2016,9,4,16,15,616.5,137.5,3.3,29.5,470.5,136.24,82.33
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,90.58,70.0
2016,9,4,16,45,553.0,121.5,3.1,29.0,367.5,86.31,66.76
2016,9,4,17,0,518.0,112.0,3.0,29.0,315.0,80.01,61.74
2016,9,4,17,15,466.0,101.5,2.75,28.5,262.0,73.53,56.59
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,66.83,51.09
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.0,56.93,42.64
2016,9,4,18,0,271.0,62.0,2.0,27.0,109.0,46.74,33.66
2016,9,4,18,15,176.5,42.5,2.0,26.5,68.5,32.44,20.84
2016,9,4,18,30,82.0,23.0,2.0,26.0,28.0,18.08,2.0
2016,9,4,18,45,41.0,11.5,2.0,26.0,14.0,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,37.95,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,108.84,12.75
2016,9,5,6,45,262.5,33.5,2.55,22.5,69.0,215.42,163.78
2016,9,5,7,0,390.0,47.0,2.8,23.0,111.0,321.98,256.21
2016,9,5,7,15,468.0,55.5,3.0,23.5,163.0,403.5,324.87
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,491.27,395.57
2016,9,5,7,45,603.0,68.5,3.4,24.5,270.5,563.83,451.0
2016,9,5,8,0,660.0,73.0,3.6,25.0,326.0,639.26,505.85
2016,9,5,8,15,442.0,137.5,3.65,25.5,318.5,553.05,437.13
2016,9,5,8,30,224.0,202.0,3.7,26.0,311.0,417.95,328.83
2016,9,5,8,45,264.0,221.0,3.8,26.5,363.5,498.04,388.47
2016,9,5,9,0,304.0,240.0,3.9,27.0,416.0,561.19,433.6
2016,9,5,9,15,562.5,165.5,3.9,27.5,525.0,756.81,577.72
2016,9,5,9,30,821.0,91.0,3.9,28.0,634.0,914.04,682.29
2016,9,5,9,45,509.0,220.5,3.95,28.5,565.0,772.49,579.6
2016,9,5,10,0,197.0,350.0,4.0,29.0,496.0,564.58,422.95
2016,9,5,10,15,158.0,368.0,4.0,29.0,488.5,542.04,405.54
2016,9,5,10,30,119.0,386.0,4.0,29.0,481.0,518.04,386.29
2016,9,5,10,45,190.5,398.5,4.0,29.5,557.0,598.32,444.04
2016,9,5,11,0,262.0,411.0,4.0,30.0,633.0,696.56,511.95
2016,9,5,11,15,166.5,414.0,4.0,30.0,557.0,577.76,425.89
2016,9,5,11,30,71.0,417.0,4.0,30.0,481.0,461.77,340.85
2016,9,5,11,45,255.0,398.5,4.05,30.0,629.5,647.95,477.75
2016,9,5,12,0,439.0,380.0,4.1,30.0,778.0,803.03,586.8
2016,9,5,12,15,659.0,247.5,4.1,30.0,848.0,863.84,632.66
2016,9,5,12,30,879.0,115.0,4.1,30.0,918.0,889.66,650.79
2016,9,5,12,45,668.5,246.0,4.15,30.5,855.0,815.31,597.49
2016,9,5,13,0,458.0,377.0,4.2,31.0,792.0,726.82,530.86
2016,9,5,13,15,658.5,248.5,4.2,30.5,836.0,743.91,548.39
2016,9,5,13,30,859.0,120.0,4.2,30.0,880.0,732.37,544.89
2016,9,5,13,45,672.5,226.0,4.2,30.0,812.5,660.82,490.0
2016,9,5,14,0,486.0,332.0,4.2,30.0,745.0,589.76,435.98
2016,9,5,14,15,340.5,361.5,4.15,30.0,646.0,494.48,365.95
2016,9,5,14,30,195.0,391.0,4.1,30.0,547.0,415.57,307.61
2016,9,5,14,45,109.0,333.0,4.1,30.0,419.5,315.54,234.32
2016,9,5,15,0,23.0,275.0,4.1,30.0,292.0,230.8,171.96
2016,9,5,15,15,38.5,279.0,4.05,29.5,305.5,230.96,172.42
2016,9,5,15,30,54.0,283.0,4.0,29.0,319.0,230.91,172.3
2016,9,5,15,45,55.0,263.0,3.95,29.0,297.5,209.15,155.73
2016,9,5,16,0,56.0,243.0,3.9,29.0,276.0,187.47,139.41
2016,9,5,16,15,140.5,223.5,3.75,28.5,295.0,166.67,121.89
2016,9,5,16,30,225.0,204.0,3.6,28.0,314.0,142.01,112.77
2016,9,5,16,45,219.5,178.5,3.5,28.0,275.0,126.62,100.51
2016,9,5,17,0,214.0,153.0,3.4,28.0,236.0,106.78,84.36
2016,9,5,17,15,360.5,112.5,3.15,27.5,225.0,80.1,62.36
2016,9,5,17,30,507.0,72.0,2.9,27.0,214.0,55.44,41.66
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.0,48.71,35.78
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,39.85,27.84
2016,9,5,18,15,231.5,37.0,2.5,26.5,70.5,28.52,17.51
2016,9,5,18,30,110.0,22.0,2.5,26.0,29.0,17.07,0.0
2016,9,5,18,45,55.0,11.0,2.55,26.0,14.5,9.39,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,8.96,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,20.64,0.0
2016,9,6,6,45,89.5,40.0,2.65,23.5,54.5,116.58,85.93
2016,9,6,7,0,179.0,59.0,2.8,24.0,88.0,195.31,153.99
2016,9,6,7,15,236.0,76.0,2.95,24.5,131.0,259.04,208.01
2016,9,6,7,30,293.0,93.0,3.1,25.0,174.0,344.17,276.97
2016,9,6,7,45,146.5,49.0,3.3,25.5,89.5,185.57,149.4
2016,9,6,8,0,0.0,5.0,3.5,26.0,5.0,4.11,0.0
2016,9,6,8,15,168.0,94.5,3.65,26.5,175.5,253.98,203.9
2016,9,6,8,30,336.0,184.0,3.8,27.0,346.0,512.13,402.51
2016,9,6,8,45,191.5,209.5,3.95,27.5,304.0,400.99,312.79
2016,9,6,9,0,47.0,235.0,4.1,28.0,262.0,279.2,214.54
2016,9,6,9,15,419.5,169.0,4.1,28.0,443.5,616.13,476.17
2016,9,6,9,30,792.0,103.0,4.1,28.0,625.0,912.68,683.46
2016,9,6,9,45,812.0,102.0,4.15,28.5,668.5,941.9,698.24
2016,9,6,10,0,832.0,101.0,4.2,29.0,712.0,956.55,705.09
2016,9,6,10,15,487.0,244.5,4.2,29.0,607.0,781.92,582.4
2016,9,6,10,30,142.0,388.0,4.2,29.0,502.0,544.11,405.05
2016,9,6,10,45,505.5,247.0,4.2,29.5,671.0,797.21,592.58
2016,9,6,11,0,869.0,106.0,4.2,30.0,840.0,992.93,722.6
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.0,987.43,716.8
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,978.04,710.07
2016,9,6,11,45,880.0,108.5,4.25,30.5,894.5,961.9,697.92
2016,9,6,12,0,882.0,109.0,4.3,31.0,907.0,942.05,683.51
2016,9,6,12,15,589.5,275.5,4.3,31.0,810.5,826.82,603.79
2016,9,6,12,30,297.0,442.0,4.3,31.0,714.0,685.36,499.73
2016,9,6,12,45,175.0,426.0,4.3,31.0,586.5,538.76,395.83
2016,9,6,13,0,53.0,410.0,4.3,31.0,459.0,403.24,296.74
2016,9,6,13,15,463.0,260.0,4.3,31.0,669.5,602.97,449.0
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,733.92,545.26
2016,9,6,13,45,866.5,110.0,4.35,31.0,859.0,685.99,509.57
2016,9,6,14,0,860.0,110.0,4.4,31.0,838.0,636.23,472.66
2016,9,6,14,15,578.0,240.5,4.4,30.5,722.5,536.96,397.97
2016,9,6,14,30,296.0,371.0,4.4,30.0,607.0,452.82,335.03
2016,9,6,14,45,510.0,263.5,4.4,30.0,647.5,444.83,327.34
2016,9,6,15,0,724.0,156.0,4.4,30.0,688.0,410.92,296.69
2016,9,6,15,15,707.5,152.0,4.35,30.0,646.5,353.12,248.67
2016,9,6,15,30,691.0,148.0,4.3,30.0,605.0,296.5,201.17
2016,9,6,15,45,672.5,141.5,4.3,30.0,559.0,239.04,153.85
2016,9,6,16,0,654.0,135.0,4.3,30.0,513.0,183.57,111.08
2016,9,6,16,15,624.5,129.5,4.15,29.5,462.0,130.2,77.85
2016,9,6,16,30,595.0,124.0,4.0,29.0,411.0,86.17,66.43
2016,9,6,16,45,554.0,116.5,3.85,29.0,358.0,83.1,64.16
2016,9,6,17,0,513.0,109.0,3.7,29.0,305.0,78.15,60.24
2016,9,6,17,15,456.0,99.0,3.4,28.5,252.0,71.89,55.25
2016,9,6,17,30,399.0,89.0,3.1,28.0,199.0,65.46,49.93
2016,9,6,17,45,311.0,76.0,2.8,27.5,149.5,56.5,42.22
2016,9,6,18,0,223.0,63.0,2.5,27.0,100.0,47.84,34.46
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,32.25,20.34
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,16.7,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,21.97,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,64.22,0.0
2016,9,7,6,45,166.0,38.5,2.95,24.5,62.0,169.44,126.12
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,262.12,206.63
2016,9,7,7,15,354.0,69.5,3.25,25.0,151.0,343.47,275.4
2016,9,7,7,30,437.0,82.0,3.4,25.0,201.0,432.73,348.17
2016,9,7,7,45,493.0,91.0,3.6,25.5,254.5,510.95,408.91
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,587.36,466.06
2016,9,7,8,15,438.5,142.5,3.9,26.5,325.0,558.52,440.26
2016,9,7,8,30,328.0,185.0,4.0,27.0,342.0,507.49,397.92
2016,9,7,8,45,510.0,153.5,4.1,27.5,430.0,662.3,514.17
2016,9,7,9,0,692.0,122.0,4.2,28.0,518.0,817.65,621.93
2016,9,7,9,15,713.0,126.0,4.2,28.0,565.5,857.54,646.7
2016,9,7,9,30,734.0,130.0,4.2,28.0,613.0,895.16,670.4
2016,9,7,9,45,478.0,237.5,4.25,28.5,560.5,762.83,573.27
2016,9,7,10,0,222.0,345.0,4.3,29.0,508.0,585.62,439.57
2016,9,7,10,15,508.0,242.0,4.3,29.0,638.5,801.37,598.9
2016,9,7,10,30,794.0,139.0,4.3,29.0,769.0,978.23,718.43
2016,9,7,10,45,803.5,140.0,4.3,29.5,798.0,984.99,719.11
2016,9,7,11,0,813.0,141.0,4.3,30.0,827.0,987.98,718.64
2016,9,7,11,15,818.5,142.5,4.25,30.0,847.5,983.66,714.74
2016,9,7,11,30,824.0,144.0,4.2,30.0,868.0,975.5,708.52
2016,9,7,11,45,538.0,295.5,4.2,30.5,771.0,835.65,610.23
2016,9,7,12,0,252.0,447.0,4.2,31.0,674.0,681.29,496.2
2016,9,7,12,15,314.0,427.5,4.15,31.0,712.0,704.69,514.29
2016,9,7,12,30,376.0,408.0,4.1,31.0,750.0,723.73,528.26
2016,9,7,12,45,616.0,268.5,4.1,31.0,825.0,791.94,580.36
2016,9,7,13,0,856.0,129.0,4.1,31.0,900.0,816.43,599.91
2016,9,7,13,15,853.0,128.0,4.05,31.0,887.5,775.46,571.99
2016,9,7,13,30,850.0,127.0,4.0,31.0,875.0,732.05,541.61
2016,9,7,13,45,843.0,127.0,4.0,31.0,853.5,684.51,507.17
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,635.26,470.7
2016,9,7,14,15,828.0,125.5,3.95,31.0,803.5,582.74,430.84
2016,9,7,14,30,820.0,124.0,3.9,31.0,775.0,529.32,389.22
2016,9,7,14,45,797.5,128.0,3.85,31.0,737.0,471.55,343.3
2016,9,7,15,0,775.0,132.0,3.8,31.0,699.0,414.74,296.98
2016,9,7,15,15,760.0,129.0,3.7,31.0,657.0,356.19,248.32
2016,9,7,15,30,745.0,126.0,3.6,31.0,615.0,298.51,199.82
2016,9,7,15,45,722.0,123.0,3.55,31.0,567.5,235.04,148.05
2016,9,7,16,0,699.0,120.0,3.5,31.0,520.0,178.46,104.79
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.0,122.74,70.42
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,77.15,58.7
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,75.38,57.48
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,73.62,56.21
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,68.61,52.26
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,60.94,45.9
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,52.15,38.36
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,43.2,30.39
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,30.47,18.59
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,17.37,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,9.39,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,7.68,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,26.77,0.0
2016,9,8,6,45,111.0,41.0,3.4,23.5,57.5,132.46,97.62
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,221.86,175.25
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,315.73,253.57
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,406.47,327.21
2016,9,8,7,45,454.0,101.5,3.85,25.5,253.0,489.3,392.33
2016,9,8,8,0,535.0,107.0,3.9,26.0,309.0,585.13,464.58
2016,9,8,8,15,576.5,114.5,3.9,26.5,363.0,649.83,510.04
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,715.03,554.36
2016,9,8,8,45,666.0,121.0,3.9,27.5,472.0,776.29,594.63
2016,9,8,9,0,714.0,120.0,3.9,28.0,527.0,837.13,633.6
2016,9,8,9,15,735.0,124.0,3.9,28.0,575.0,877.51,659.01
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,909.17,678.39
2016,9,8,9,45,781.5,126.0,3.9,28.5,667.5,942.36,697.39
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,972.55,714.22
2016,9,8,10,15,818.0,126.5,3.9,29.0,748.5,989.96,724.02
2016,9,8,10,30,829.0,129.0,3.9,29.0,785.0,1003.68,731.6
2016,9,8,10,45,842.0,128.0,3.95,29.5,815.0,998.34,725.74
2016,9,8,11,0,855.0,127.0,4.0,30.0,845.0,1002.73,726.55
2016,9,8,11,15,860.0,128.0,4.0,30.0,866.5,997.29,722.19
2016,9,8,11,30,865.0,129.0,4.0,30.0,888.0,988.0,715.54
2016,9,8,11,45,867.0,130.0,4.0,30.5,900.5,972.0,703.27
2016,9,8,12,0,869.0,131.0,4.0,31.0,913.0,952.32,688.79
2016,9,8,12,15,870.0,131.5,4.0,31.0,917.0,927.69,672.57
2016,9,8,12,30,871.0,132.0,4.0,31.0,921.0,899.66,654.18
2016,9,8,12,45,868.5,132.5,4.05,31.5,916.0,865.4,630.59
2016,9,8,13,0,866.0,133.0,4.1,32.0,911.0,828.24,605.09
2016,9,8,13,15,863.0,132.0,4.1,32.0,898.0,786.69,577.54
2016,9,8,13,30,860.0,131.0,4.1,32.0,885.0,742.68,547.01
2016,9,8,13,45,852.5,131.0,4.1,32.0,863.0,694.17,512.06
2016,9,8,14,0,845.0,131.0,4.1,32.0,841.0,643.97,475.09
2016,9,8,14,15,836.5,129.0,4.05,32.0,811.5,591.84,435.65
2016,9,8,14,30,828.0,127.0,4.0,32.0,782.0,535.66,392.26
2016,9,8,14,45,815.0,126.0,4.0,32.0,745.0,477.49,346.27
2016,9,8,15,0,802.0,125.0,4.0,32.0,708.0,419.3,298.94
2016,9,8,15,15,786.5,122.0,3.95,31.5,665.0,358.95,249.43
2016,9,8,15,30,771.0,119.0,3.9,31.0,622.0,299.47,199.87
2016,9,8,15,45,747.0,116.5,3.85,31.0,573.5,239.83,150.8
2016,9,8,16,0,723.0,114.0,3.8,31.0,525.0,176.88,102.69
2016,9,8,16,15,694.5,109.0,3.6,30.5,473.0,119.61,67.52
2016,9,8,16,30,666.0,104.0,3.4,30.0,421.0,73.48,55.69
2016,9,8,16,45,623.0,99.0,3.2,29.5,366.0,71.51,54.41
2016,9,8,17,0,580.0,94.0,3.0,29.0,311.0,69.54,53.05
2016,9,8,17,15,523.0,85.5,2.7,28.5,256.5,64.69,49.2
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,59.73,45.08
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,49.45,36.23
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,41.11,28.72
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,27.65,16.18
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,14.19,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,6.83,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,13.84,0.0
2016,9,9,6,45,80.0,41.5,3.3,23.5,54.0,106.99,77.5
2016,9,9,7,0,160.0,67.0,3.6,24.0,92.0,200.01,157.25
2016,9,9,7,15,239.5,85.5,3.7,24.5,140.5,278.51,223.53
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,365.14,294.37
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,461.23,370.06
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,549.12,437.11
2016,9,9,8,15,520.0,129.0,4.1,26.5,352.5,612.92,483.2
2016,9,9,8,30,563.0,138.0,4.1,27.0,406.0,678.0,528.38
2016,9,9,8,45,612.5,137.5,4.1,27.5,460.0,748.21,575.7
2016,9,9,9,0,662.0,137.0,4.1,28.0,514.0,810.19,615.94
2016,9,9,9,15,685.0,141.5,4.1,28.0,561.5,851.93,642.61
2016,9,9,9,30,708.0,146.0,4.1,28.0,609.0,891.48,667.64
2016,9,9,9,45,737.5,143.5,4.1,28.5,653.5,926.8,688.24
2016,9,9,10,0,767.0,141.0,4.1,29.0,698.0,952.55,702.27
2016,9,9,10,15,779.0,143.5,4.1,29.0,734.0,970.53,712.61
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,984.95,720.74
2016,9,9,10,45,809.0,142.5,4.1,29.5,801.0,995.3,724.89
2016,9,9,11,0,827.0,139.0,4.1,30.0,832.0,1001.78,726.65
2016,9,9,11,15,832.5,140.0,4.05,30.0,853.0,996.65,722.18
2016,9,9,11,30,838.0,141.0,4.0,30.0,874.0,974.07,706.54
2016,9,9,11,45,858.5,130.5,4.0,30.5,891.0,964.99,698.88
2016,9,9,12,0,879.0,120.0,4.0,31.0,908.0,951.73,688.55
2016,9,9,12,15,880.0,120.5,4.0,31.0,912.0,926.96,672.19
2016,9,9,12,30,881.0,121.0,4.0,31.0,916.0,898.73,653.66
2016,9,9,12,45,880.5,120.5,4.0,31.5,911.5,865.01,630.21
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,828.24,604.76
2016,9,9,13,15,876.5,119.5,3.95,32.0,894.0,786.27,576.77
2016,9,9,13,30,873.0,119.0,3.9,32.0,881.0,741.81,546.17
2016,9,9,13,45,868.0,117.5,3.9,32.0,859.5,693.19,511.22
2016,9,9,14,0,863.0,116.0,3.9,32.0,838.0,642.64,474.04
2016,9,9,14,15,855.5,114.5,3.85,32.0,809.0,588.93,433.48
2016,9,9,14,30,848.0,113.0,3.8,32.0,780.0,533.98,390.87
2016,9,9,14,45,833.5,112.5,3.8,32.0,743.0,475.63,344.63
2016,9,9,15,0,819.0,112.0,3.8,32.0,706.0,414.96,295.41
2016,9,9,15,15,804.5,109.5,3.75,31.5,663.0,354.4,245.56
2016,9,9,15,30,790.0,107.0,3.7,31.0,620.0,294.56,195.5
2016,9,9,15,45,770.0,104.0,3.65,31.0,572.0,234.19,145.58
2016,9,9,16,0,750.0,101.0,3.6,31.0,524.0,175.79,100.79
2016,9,9,16,15,723.0,96.5,3.4,30.5,472.0,117.98,65.64
2016,9,9,16,30,696.0,92.0,3.2,30.0,420.0,65.81,49.35
2016,9,9,16,45,658.0,87.0,3.05,29.5,365.5,63.49,47.75
