Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,61.13,46.02
2016,9,9,17,15,565.0,74.5,2.7,28.5,256.5,56.65,42.43
2016,9,9,17,30,510.0,67.0,2.5,28.0,202.0,52.07,38.6
2016,9,9,17,45,425.5,57.0,2.3,27.5,150.5,45.15,32.57
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,38.12,26.17
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,24.39,13.32
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,13.66,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.5,8.5,0.7,22.5,10.0,7.26,0.0
2016,9,10,6,30,53.0,17.0,0.7,23.0,20.0,55.3,0.0
2016,9,10,6,45,166.0,35.5,0.7,23.5,58.5,167.79,123.08
2016,9,10,7,0,279.0,54.0,0.7,24.0,97.0,266.06,207.9
2016,9,10,7,15,139.5,31.0,0.75,24.0,52.5,147.49,116.92
2016,9,10,7,30,0.0,8.0,0.8,24.0,8.0,6.57,0.0
2016,9,10,7,45,0.0,10.5,0.9,24.5,10.5,8.64,1.53
2016,9,10,8,0,0.0,13.0,1.0,25.0,13.0,10.7,3.22
2016,9,10,8,15,0.0,10.0,1.1,25.0,10.0,8.24,1.15
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,5.77,0.0
2016,9,10,8,45,23.5,119.5,1.35,25.5,133.0,132.79,102.4
2016,9,10,9,0,47.0,232.0,1.5,26.0,259.0,277.69,214.19
2016,9,10,9,15,34.0,235.5,1.65,26.0,256.0,265.93,203.67
2016,9,10,9,30,21.0,239.0,1.8,26.0,253.0,235.78,179.88
2016,9,10,9,45,23.0,254.5,2.0,26.5,270.5,251.37,191.16
2016,9,10,10,0,25.0,270.0,2.2,27.0,288.0,266.92,202.19
2016,9,10,10,15,143.0,321.5,2.3,27.0,433.5,479.33,361.94
2016,9,10,10,30,261.0,373.0,2.4,27.0,579.0,672.18,498.52
2016,9,10,10,45,530.0,260.5,2.5,27.0,697.5,839.85,618.53
2016,9,10,11,0,799.0,148.0,2.6,27.0,816.0,984.17,714.32
2016,9,10,11,15,804.5,149.5,2.7,27.0,836.5,979.66,710.17
2016,9,10,11,30,810.0,151.0,2.8,27.0,857.0,971.35,705.08
2016,9,10,11,45,834.0,138.0,2.9,27.5,874.5,949.32,689.78
2016,9,10,12,0,858.0,125.0,3.0,28.0,892.0,937.41,681.26
2016,9,10,12,15,858.5,125.5,3.05,28.0,895.5,912.56,665.23
2016,9,10,12,30,859.0,126.0,3.1,28.0,899.0,884.38,647.08
2016,9,10,12,45,693.5,238.5,3.15,28.0,860.5,832.06,610.97
2016,9,10,13,0,528.0,351.0,3.2,28.0,822.0,763.29,560.13
2016,9,10,13,15,692.5,235.5,3.25,28.0,843.5,760.35,562.33
2016,9,10,13,30,857.0,120.0,3.3,28.0,865.0,731.15,545.41
2016,9,10,13,45,852.5,118.0,3.35,28.5,844.0,683.1,509.61
2016,9,10,14,0,848.0,116.0,3.4,29.0,823.0,633.14,471.75
2016,9,10,14,15,604.5,230.5,3.4,29.0,725.5,544.3,404.06
2016,9,10,14,30,361.0,345.0,3.4,29.0,628.0,466.69,345.36
2016,9,10,14,45,586.0,227.0,3.4,29.0,660.5,452.12,332.45
2016,9,10,15,0,811.0,109.0,3.4,29.0,693.0,408.91,294.31
2016,9,10,15,15,619.0,179.0,3.35,28.5,609.0,343.48,244.13
2016,9,10,15,30,427.0,249.0,3.3,28.0,525.0,297.44,211.17
2016,9,10,15,45,580.5,175.0,3.3,28.0,518.5,243.96,162.14
2016,9,10,16,0,734.0,101.0,3.3,28.0,512.0,172.99,100.55
2016,9,10,16,15,611.5,123.0,3.15,27.5,443.0,122.69,73.85
2016,9,10,16,30,489.0,145.0,3.0,27.0,374.0,98.89,77.66
2016,9,10,16,45,539.0,115.0,2.9,27.0,337.0,82.81,64.5
2016,9,10,17,0,589.0,85.0,2.8,27.0,300.0,63.19,48.16
2016,9,10,17,15,534.5,77.0,2.7,26.5,246.5,58.47,44.35
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,53.63,40.26
2016,9,10,17,45,390.0,58.5,2.55,26.0,142.5,46.38,33.8
2016,9,10,18,0,300.0,48.0,2.5,26.0,92.0,36.8,25.11
2016,9,10,18,15,181.5,31.0,2.55,25.5,54.0,23.95,12.66
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,11.95,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,20.0,74.06,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,59.5,181.48,135.54
2016,9,11,7,0,314.0,50.0,2.8,20.0,99.0,282.88,227.0
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.5,365.42,297.36
2016,9,11,7,30,477.0,74.0,2.5,21.0,200.0,461.88,375.22
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,535.2,430.68
2016,9,11,8,0,585.0,91.0,2.2,23.0,308.0,611.09,484.12
2016,9,11,8,15,623.5,97.5,2.05,23.5,362.0,673.64,526.03
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,736.48,566.38
2016,9,11,8,45,688.5,109.5,1.8,25.0,467.5,787.03,595.85
2016,9,11,9,0,715.0,115.0,1.7,26.0,519.0,836.21,623.36
2016,9,11,9,15,736.0,119.0,1.65,26.0,566.5,876.52,647.13
2016,9,11,9,30,757.0,123.0,1.6,26.0,614.0,908.46,665.15
2016,9,11,9,45,772.0,126.5,1.6,26.5,656.5,937.25,680.36
2016,9,11,10,0,787.0,130.0,1.6,27.0,699.0,962.85,693.45
2016,9,11,10,15,798.5,132.5,1.6,27.5,735.0,980.39,701.44
2016,9,11,10,30,810.0,135.0,1.6,28.0,771.0,994.3,707.31
2016,9,11,10,45,818.5,137.0,1.6,28.5,799.5,1000.85,708.74
2016,9,11,11,0,827.0,139.0,1.6,29.0,828.0,1003.54,708.0
2016,9,11,11,15,832.5,140.0,1.6,29.0,849.0,998.25,703.93
2016,9,11,11,30,838.0,141.0,1.6,29.0,870.0,989.07,697.7
2016,9,11,11,45,865.5,126.5,1.65,29.5,888.5,969.03,684.19
2016,9,11,12,0,893.0,112.0,1.7,30.0,907.0,958.04,676.52
2016,9,11,12,15,894.5,112.0,1.7,30.0,911.0,932.83,660.66
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,904.11,642.74
2016,9,11,12,45,897.0,110.5,1.75,30.0,911.0,870.16,622.02
2016,9,11,13,0,898.0,109.0,1.8,30.0,907.0,833.03,599.09
2016,9,11,13,15,895.0,108.5,1.8,30.0,894.0,790.67,572.09
2016,9,11,13,30,892.0,108.0,1.8,30.0,881.0,745.73,542.73
2016,9,11,13,45,889.0,105.5,1.85,30.5,859.5,696.64,507.82
2016,9,11,14,0,886.0,103.0,1.9,31.0,838.0,645.38,470.51
2016,9,11,14,15,879.0,102.0,1.9,30.5,809.0,591.16,431.53
2016,9,11,14,30,872.0,101.0,1.9,30.0,780.0,535.58,390.1
2016,9,11,14,45,853.0,103.5,1.95,30.0,741.5,476.3,343.91
2016,9,11,15,0,834.0,106.0,2.0,30.0,703.0,417.43,296.53
2016,9,11,15,15,820.0,103.5,2.0,30.0,660.5,353.56,244.09
2016,9,11,15,30,806.0,101.0,2.0,30.0,618.0,292.85,193.21
2016,9,11,15,45,789.0,97.0,2.05,30.0,570.0,231.28,142.53
2016,9,11,16,0,772.0,93.0,2.1,30.0,522.0,171.28,96.67
2016,9,11,16,15,746.0,89.0,2.0,29.5,470.0,112.51,61.38
2016,9,11,16,30,720.0,85.0,1.9,29.0,418.0,67.33,50.83
2016,9,11,16,45,686.0,79.5,1.85,29.0,363.5,58.8,43.93
2016,9,11,17,0,652.0,74.0,1.8,29.0,309.0,55.83,41.59
2016,9,11,17,15,599.0,67.0,1.65,28.0,254.0,51.46,38.14
2016,9,11,17,30,546.0,60.0,1.5,27.0,199.0,47.0,34.45
2016,9,11,17,45,464.5,50.5,1.35,26.5,147.5,40.23,28.51
2016,9,11,18,0,383.0,41.0,1.2,26.0,96.0,33.35,22.19
2016,9,11,18,15,244.0,27.0,1.2,25.5,56.0,22.17,10.83
2016,9,11,18,30,105.0,13.0,1.2,25.0,16.0,11.1,0.0
2016,9,11,18,45,52.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,113.0,16.0,0.6,21.0,20.0,70.67,0.0
2016,9,12,6,45,240.0,31.0,0.6,21.5,61.0,203.85,149.6
2016,9,12,7,0,367.0,46.0,0.6,22.0,102.0,313.92,246.28
2016,9,12,7,15,449.0,56.0,0.7,22.5,153.5,399.94,317.0
2016,9,12,7,30,531.0,66.0,0.8,23.0,205.0,492.57,389.39
2016,9,12,7,45,580.5,73.5,0.95,24.0,259.5,563.33,440.99
2016,9,12,8,0,630.0,81.0,1.1,25.0,314.0,636.31,491.49
2016,9,12,8,15,666.5,86.5,1.25,25.5,368.5,697.46,532.71
2016,9,12,8,30,703.0,92.0,1.4,26.0,423.0,758.71,572.93
2016,9,12,8,45,727.0,97.5,1.55,27.0,474.0,808.23,603.07
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,851.18,628.28
2016,9,12,9,15,770.0,106.5,1.7,28.0,573.0,889.94,651.33
2016,9,12,9,30,789.0,110.0,1.7,28.0,621.0,926.09,672.47
2016,9,12,9,45,540.5,218.5,1.7,28.5,579.0,809.2,591.64
2016,9,12,10,0,292.0,327.0,1.7,29.0,537.0,661.35,484.35
2016,9,12,10,15,564.5,224.0,1.7,29.0,656.5,851.33,618.3
2016,9,12,10,30,837.0,121.0,1.7,29.0,776.0,993.87,707.19
2016,9,12,10,45,597.5,248.5,1.75,29.5,724.5,903.24,645.32
2016,9,12,11,0,358.0,376.0,1.8,30.0,673.0,761.97,546.49
2016,9,12,11,15,372.5,379.0,1.85,30.0,695.0,770.23,553.17
2016,9,12,11,30,387.0,382.0,1.9,30.0,717.0,776.2,557.08
2016,9,12,11,45,345.5,404.5,1.95,30.5,707.5,745.41,534.3
2016,9,12,12,0,304.0,427.0,2.0,31.0,698.0,713.81,511.29
2016,9,12,12,15,176.5,413.5,2.0,31.0,571.0,554.64,401.54
2016,9,12,12,30,49.0,400.0,2.0,31.0,444.0,404.89,294.74
2016,9,12,12,45,456.0,265.0,2.05,31.0,669.0,653.28,478.25
2016,9,12,13,0,863.0,130.0,2.1,31.0,894.0,823.84,595.38
2016,9,12,13,15,530.0,281.5,2.1,31.0,749.0,675.02,489.53
2016,9,12,13,30,197.0,433.0,2.1,31.0,604.0,521.14,378.29
2016,9,12,13,45,516.5,281.5,2.15,31.0,712.5,602.64,440.72
2016,9,12,14,0,836.0,130.0,2.2,31.0,821.0,636.82,466.35
2016,9,12,14,15,585.5,240.0,2.2,31.0,715.5,541.21,395.19
2016,9,12,14,30,335.0,350.0,2.2,31.0,610.0,457.53,333.73
2016,9,12,14,45,562.0,237.5,2.2,31.0,648.5,447.94,324.77
2016,9,12,15,0,789.0,125.0,2.2,31.0,687.0,412.45,292.88
2016,9,12,15,15,773.0,121.5,2.2,30.5,644.0,352.13,243.86
2016,9,12,15,30,757.0,118.0,2.2,30.0,601.0,292.82,194.88
2016,9,12,15,45,732.5,115.5,2.2,30.0,552.5,228.86,142.97
2016,9,12,16,0,708.0,113.0,2.2,30.0,504.0,171.75,99.76
2016,9,12,16,15,679.0,108.0,2.1,29.5,452.5,115.39,65.91
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,73.31,55.83
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,70.61,53.82
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,67.85,51.67
2016,9,12,17,15,506.5,81.5,1.65,28.5,238.5,62.14,47.04
2016,9,12,17,30,449.0,72.0,1.5,28.0,185.0,56.26,42.08
2016,9,12,17,45,357.0,60.0,1.35,27.5,135.0,45.53,32.79
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,36.72,24.78
2016,9,12,18,15,153.0,29.5,1.2,26.5,48.5,22.79,10.56
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,9.39,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,42.7,0.0
2016,9,13,6,45,178.0,32.5,0.9,23.0,56.0,172.75,124.83
2016,9,13,7,0,297.0,50.0,1.0,24.0,95.0,274.69,214.86
2016,9,13,7,15,380.0,62.5,1.2,24.5,145.0,358.19,284.28
2016,9,13,7,30,463.0,75.0,1.4,25.0,195.0,455.16,361.03
2016,9,13,7,45,456.0,93.5,1.6,25.5,236.0,486.91,385.15
2016,9,13,8,0,449.0,112.0,1.8,26.0,277.0,521.77,410.38
2016,9,13,8,15,360.0,150.5,1.75,26.5,296.0,490.12,383.12
2016,9,13,8,30,271.0,189.0,1.7,27.0,315.0,468.74,363.04
2016,9,13,8,45,177.5,216.5,1.7,27.5,303.0,402.34,310.04
2016,9,13,9,0,84.0,244.0,1.7,28.0,291.0,328.32,250.92
2016,9,13,9,15,172.5,266.5,1.6,28.0,374.0,456.72,346.96
2016,9,13,9,30,261.0,289.0,1.5,28.0,457.0,589.57,440.64
2016,9,13,9,45,201.5,315.5,1.45,28.5,451.0,539.01,400.48
2016,9,13,10,0,142.0,342.0,1.4,29.0,445.0,506.73,374.24
2016,9,13,10,15,150.0,361.5,1.3,29.0,474.5,532.71,391.29
2016,9,13,10,30,158.0,381.0,1.2,29.0,504.0,557.7,406.99
2016,9,13,10,45,103.0,372.0,1.15,29.5,453.5,465.98,340.52
2016,9,13,11,0,48.0,363.0,1.1,30.0,403.0,396.43,289.33
2016,9,13,11,15,104.5,399.0,1.1,30.0,488.5,485.77,353.37
2016,9,13,11,30,161.0,435.0,1.1,30.0,574.0,591.01,424.92
2016,9,13,11,45,123.5,432.5,1.1,30.5,540.0,543.46,389.84
2016,9,13,12,0,86.0,430.0,1.1,31.0,506.0,480.6,345.56
2016,9,13,12,15,97.0,436.5,1.15,31.0,523.0,489.9,352.73
2016,9,13,12,30,108.0,443.0,1.2,31.0,540.0,497.89,358.47
2016,9,13,12,45,112.0,442.0,1.25,31.0,541.5,491.49,354.28
2016,9,13,13,0,116.0,441.0,1.3,31.0,543.0,494.46,356.52
2016,9,13,13,15,140.5,436.5,1.4,31.0,559.0,497.35,359.44
2016,9,13,13,30,165.0,432.0,1.5,31.0,575.0,497.65,360.42
2016,9,13,13,45,223.0,412.5,1.6,31.0,599.5,505.08,366.75
2016,9,13,14,0,281.0,393.0,1.7,31.0,624.0,510.6,371.14
2016,9,13,14,15,554.5,254.5,1.75,31.0,689.5,534.15,389.2
2016,9,13,14,30,828.0,116.0,1.8,31.0,755.0,524.6,380.9
2016,9,13,14,45,804.5,119.5,1.9,31.0,715.5,465.36,335.02
2016,9,13,15,0,781.0,123.0,2.0,31.0,676.0,407.24,288.77
2016,9,13,15,15,765.0,120.0,2.05,31.0,633.5,347.8,240.17
2016,9,13,15,30,749.0,117.0,2.1,31.0,591.0,289.37,191.67
2016,9,13,15,45,725.0,114.0,2.2,31.0,543.0,225.67,140.27
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,168.77,97.45
2016,9,13,16,15,671.5,105.5,2.25,30.5,443.5,112.51,63.9
2016,9,13,16,30,642.0,100.0,2.2,30.0,392.0,71.28,53.93
2016,9,13,16,45,597.5,94.5,2.2,29.5,338.0,68.85,52.26
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,66.4,50.47
2016,9,13,17,15,494.0,80.0,2.0,28.5,230.5,61.03,46.11
2016,9,13,17,30,435.0,71.0,1.8,28.0,177.0,53.46,39.7
2016,9,13,17,45,343.0,58.5,1.65,27.5,128.5,44.41,31.8
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,35.21,23.44
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,21.6,8.85
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,40.95,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,169.03,120.92
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,268.78,210.67
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,350.93,279.21
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,446.57,354.87
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,522.29,412.2
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,600.96,468.26
2016,9,14,8,15,607.5,96.5,1.7,26.5,351.0,662.96,510.4
2016,9,14,8,30,646.0,103.0,1.8,27.0,404.0,725.28,551.58
2016,9,14,8,45,437.0,173.5,1.95,27.5,387.5,627.71,478.61
2016,9,14,9,0,228.0,244.0,2.1,28.0,371.0,483.66,369.22
2016,9,14,9,15,199.0,270.5,2.2,28.0,389.0,487.76,371.06
2016,9,14,9,30,170.0,297.0,2.3,28.0,407.0,489.38,370.25
2016,9,14,9,45,466.5,215.0,2.45,28.5,543.0,733.62,549.06
2016,9,14,10,0,763.0,133.0,2.6,29.0,679.0,945.26,689.55
2016,9,14,10,15,774.5,135.5,2.65,29.0,714.5,962.43,697.76
2016,9,14,10,30,786.0,138.0,2.7,29.0,750.0,976.05,705.59
2016,9,14,10,45,792.5,141.5,2.8,29.5,777.5,982.0,707.66
2016,9,14,11,0,799.0,145.0,2.9,30.0,805.0,984.16,707.49
2016,9,14,11,15,804.5,146.5,2.95,30.0,825.0,979.37,704.04
2016,9,14,11,30,810.0,148.0,3.0,30.0,845.0,970.78,698.34
2016,9,14,11,45,561.5,284.5,3.1,30.5,771.5,851.69,616.68
2016,9,14,12,0,313.0,421.0,3.2,31.0,698.0,717.56,519.68
2016,9,14,12,15,571.0,282.0,3.25,31.0,788.5,820.03,596.3
2016,9,14,12,30,829.0,143.0,3.3,31.0,879.0,885.51,642.43
2016,9,14,12,45,825.5,144.0,3.35,31.5,873.5,850.65,618.0
2016,9,14,13,0,822.0,145.0,3.4,32.0,868.0,813.01,592.41
2016,9,14,13,15,818.5,144.0,3.4,31.5,854.5,770.95,565.64
2016,9,14,13,30,815.0,143.0,3.4,31.0,841.0,726.58,535.55
2016,9,14,13,45,809.5,141.0,3.4,31.0,819.5,677.88,500.66
2016,9,14,14,0,804.0,139.0,3.4,31.0,798.0,627.51,463.74
2016,9,14,14,15,795.5,137.0,3.4,31.0,769.0,573.99,423.57
2016,9,14,14,30,787.0,135.0,3.4,31.0,740.0,519.58,381.57
2016,9,14,14,45,776.5,131.5,3.45,31.0,704.0,462.37,336.38
2016,9,14,15,0,766.0,128.0,3.5,31.0,668.0,405.03,289.74
2016,9,14,15,15,750.0,125.0,3.45,30.5,625.5,346.42,241.52
2016,9,14,15,30,734.0,122.0,3.4,30.0,583.0,284.45,190.17
2016,9,14,15,45,540.5,168.5,3.35,30.0,493.5,228.54,150.79
2016,9,14,16,0,347.0,215.0,3.3,30.0,404.0,197.38,134.75
2016,9,14,16,15,495.0,157.0,3.15,29.5,396.0,135.92,87.95
2016,9,14,16,30,643.0,99.0,3.0,29.0,388.0,70.77,53.76
2016,9,14,16,45,611.0,90.5,2.9,29.0,335.5,66.25,50.22
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,61.48,46.36
2016,9,14,17,15,521.5,73.5,2.45,28.5,229.5,56.26,42.1
2016,9,14,17,30,464.0,65.0,2.1,28.0,176.0,50.92,37.55
2016,9,14,17,45,383.5,52.5,1.8,27.5,127.5,41.91,29.66
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,32.62,21.21
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,15.57,3.94
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,21.82,0.0
2016,9,15,6,45,90.0,33.5,1.25,23.5,45.5,113.69,79.01
2016,9,15,7,0,154.0,57.0,1.5,24.0,80.0,186.03,144.93
2016,9,15,7,15,218.5,79.0,1.4,24.5,127.0,261.24,207.79
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,342.05,272.58
2016,9,15,7,45,333.0,119.0,1.2,25.5,225.0,411.31,325.59
2016,9,15,8,0,383.0,137.0,1.1,26.0,276.0,501.0,390.72
2016,9,15,8,15,423.0,150.0,1.1,26.5,327.0,563.55,434.11
2016,9,15,8,30,463.0,163.0,1.1,27.0,378.0,627.35,476.99
2016,9,15,8,45,497.0,172.5,1.1,28.0,427.5,682.32,511.35
2016,9,15,9,0,531.0,182.0,1.1,29.0,477.0,737.12,544.49
2016,9,15,9,15,554.5,190.0,1.2,29.0,523.0,779.41,571.71
2016,9,15,9,30,578.0,198.0,1.3,29.0,569.0,820.15,597.76
2016,9,15,9,45,593.0,206.5,1.45,29.5,609.0,858.57,621.14
2016,9,15,10,0,608.0,215.0,1.6,30.0,649.0,887.14,638.19
2016,9,15,10,15,622.0,220.0,1.7,30.0,683.5,908.2,651.29
2016,9,15,10,30,636.0,225.0,1.8,30.0,718.0,926.07,662.49
2016,9,15,10,45,643.0,230.5,1.95,30.5,744.5,933.99,666.57
2016,9,15,11,0,650.0,236.0,2.1,31.0,771.0,938.47,668.59
2016,9,15,11,15,656.5,238.5,2.15,31.0,791.0,936.01,666.71
2016,9,15,11,30,663.0,241.0,2.2,31.0,811.0,930.09,662.77
2016,9,15,11,45,471.5,335.0,2.3,31.5,743.0,815.2,582.79
2016,9,15,12,0,280.0,429.0,2.4,32.0,675.0,695.04,498.24
2016,9,15,12,15,470.5,341.0,2.45,32.0,756.5,782.37,562.03
2016,9,15,12,30,661.0,253.0,2.5,32.0,838.0,849.04,609.42
2016,9,15,12,45,512.5,326.5,2.55,32.0,779.0,758.46,545.77
2016,9,15,13,0,364.0,400.0,2.6,32.0,720.0,667.87,482.25
2016,9,15,13,15,502.5,326.5,2.6,32.0,760.0,694.03,503.07
2016,9,15,13,30,641.0,253.0,2.6,32.0,800.0,701.3,509.67
2016,9,15,13,45,367.0,322.0,2.6,32.0,634.0,530.87,388.22
2016,9,15,14,0,93.0,391.0,2.6,32.0,468.0,385.37,282.02
2016,9,15,14,15,336.0,322.0,2.6,32.0,581.5,462.04,339.08
2016,9,15,14,30,579.0,253.0,2.6,32.0,695.0,507.42,369.52
2016,9,15,14,45,605.0,224.5,2.65,32.0,666.5,458.05,331.21
2016,9,15,15,0,631.0,196.0,2.7,32.0,638.0,403.56,288.1
2016,9,15,15,15,611.5,190.0,2.7,31.5,596.5,348.1,244.05
2016,9,15,15,30,592.0,184.0,2.7,31.0,555.0,294.52,200.88
2016,9,15,15,45,571.5,174.5,2.75,31.0,509.0,238.39,156.14
2016,9,15,16,0,551.0,165.0,2.8,31.0,463.0,186.27,117.29
2016,9,15,16,15,518.5,155.5,2.65,30.5,413.0,135.94,87.12
2016,9,15,16,30,486.0,146.0,2.5,30.0,363.0,100.3,77.94
2016,9,15,16,45,453.5,131.5,2.45,30.0,312.5,92.12,71.48
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,83.54,64.54
2016,9,15,17,15,363.5,102.0,2.1,29.5,210.5,74.0,56.74
2016,9,15,17,30,306.0,87.0,1.8,29.0,159.0,64.11,48.39
2016,9,15,17,45,239.0,66.5,1.55,28.5,113.5,50.5,36.61
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,35.39,23.24
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,18.15,4.07
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,40.5,0.0
2016,9,16,6,45,175.5,29.5,0.95,23.5,52.0,169.43,118.62
2016,9,16,7,0,292.0,47.0,1.1,24.0,90.0,270.48,211.29
2016,9,16,7,15,374.0,59.5,0.9,24.5,139.5,353.41,279.57
2016,9,16,7,30,456.0,72.0,0.7,25.0,189.0,450.13,353.93
2016,9,16,7,45,513.0,81.0,0.5,26.0,242.0,525.75,407.08
2016,9,16,8,0,570.0,90.0,0.3,27.0,295.0,604.23,457.39
2016,9,16,8,15,609.0,96.5,0.4,27.5,348.5,666.75,498.35
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,729.59,538.45
2016,9,16,8,45,674.0,109.0,0.6,28.5,452.5,779.8,569.23
2016,9,16,9,0,700.0,115.0,0.7,29.0,503.0,828.62,598.69
2016,9,16,9,15,721.0,119.0,0.7,29.5,550.0,868.38,620.22
2016,9,16,9,30,742.0,123.0,0.7,30.0,597.0,899.48,636.1
2016,9,16,9,45,757.5,126.5,0.7,30.5,638.5,928.29,650.5
2016,9,16,10,0,773.0,130.0,0.7,31.0,680.0,953.94,662.89
2016,9,16,10,15,521.5,247.5,0.7,31.0,626.5,829.33,582.38
2016,9,16,10,30,270.0,365.0,0.7,31.0,573.0,677.45,479.04
2016,9,16,10,45,539.5,253.0,0.7,31.5,689.0,846.2,593.51
2016,9,16,11,0,809.0,141.0,0.7,32.0,805.0,991.29,679.26
2016,9,16,11,15,492.0,285.5,0.7,32.0,692.5,814.54,565.65
2016,9,16,11,30,175.0,430.0,0.7,32.0,580.0,601.38,422.53
2016,9,16,11,45,516.5,277.5,0.75,32.5,728.5,802.41,562.01
2016,9,16,12,0,858.0,125.0,0.8,33.0,877.0,939.78,646.3
2016,9,16,12,15,859.0,125.5,0.85,33.0,880.5,914.87,630.18
2016,9,16,12,30,860.0,126.0,0.9,33.0,884.0,886.6,614.08
2016,9,16,12,45,562.5,277.5,1.0,33.0,772.5,755.95,530.45
2016,9,16,13,0,265.0,429.0,1.1,33.0,661.0,614.8,434.08
2016,9,16,13,15,557.5,276.5,1.15,33.0,753.5,692.27,492.62
2016,9,16,13,30,850.0,124.0,1.2,33.0,846.0,728.81,520.72
2016,9,16,13,45,846.0,122.0,1.25,33.0,824.5,680.88,487.76
2016,9,16,14,0,842.0,120.0,1.3,33.0,803.0,631.0,453.27
2016,9,16,14,15,834.0,118.0,1.4,33.0,773.5,577.13,415.13
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,522.26,374.75
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,463.43,330.02
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,404.94,283.93
2016,9,16,15,15,778.0,113.0,1.75,33.0,626.0,344.67,235.13
2016,9,16,15,30,762.0,110.0,1.8,33.0,583.0,285.39,186.39
2016,9,16,15,45,742.0,105.5,1.85,33.0,535.5,225.43,138.08
2016,9,16,16,0,722.0,101.0,1.9,33.0,488.0,162.31,91.01
2016,9,16,16,15,693.0,96.5,1.85,32.5,436.0,105.57,58.19
2016,9,16,16,30,664.0,92.0,1.8,32.0,384.0,66.45,49.53
2016,9,16,16,45,625.0,85.5,1.75,32.0,330.5,63.08,46.96
2016,9,16,17,0,586.0,79.0,1.7,32.0,277.0,59.59,44.18
2016,9,16,17,15,526.5,70.5,1.55,31.0,223.5,54.25,39.94
2016,9,16,17,30,467.0,62.0,1.4,30.0,170.0,48.79,35.39
2016,9,16,17,45,379.0,50.0,1.25,29.5,121.5,40.07,27.77
2016,9,16,18,0,291.0,38.0,1.1,29.0,73.0,31.13,19.56
2016,9,16,18,15,145.5,19.0,1.1,28.5,36.5,14.81,0.63
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,54.01,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,186.84,129.86
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,296.73,232.75
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,383.33,305.16
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,476.84,378.98
2016,9,17,7,45,556.0,72.0,1.55,26.0,245.0,549.17,431.17
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,623.99,481.6
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,685.83,520.02
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,747.89,556.07
2016,9,17,8,45,706.0,98.0,0.65,29.0,455.5,796.38,579.56
2016,9,17,9,0,729.0,104.0,0.4,30.0,506.0,843.26,600.23
2016,9,17,9,15,749.0,107.5,0.45,30.5,553.0,876.85,618.33
2016,9,17,9,30,769.0,111.0,0.5,31.0,600.0,913.34,638.22
2016,9,17,9,45,779.0,116.5,0.55,31.5,640.5,939.33,651.53
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,961.95,662.95
2016,9,17,10,15,800.0,124.0,0.7,32.0,716.0,978.06,672.96
2016,9,17,10,30,811.0,126.0,0.8,32.0,751.0,990.54,681.02
2016,9,17,10,45,815.5,130.5,0.9,32.5,778.0,995.45,683.32
2016,9,17,11,0,820.0,135.0,1.0,33.0,805.0,996.48,683.47
2016,9,17,11,15,825.5,136.0,1.05,33.0,825.0,990.81,680.25
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,981.3,674.9
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.5,964.22,665.13
2016,9,17,12,0,831.0,142.0,1.2,33.0,868.0,943.52,653.27
2016,9,17,12,15,832.0,142.5,1.2,33.0,871.0,918.21,637.88
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,889.53,620.46
2016,9,17,12,45,832.0,142.0,1.3,33.5,869.0,854.45,599.11
2016,9,17,13,0,831.0,141.0,1.4,34.0,864.0,816.49,575.71
2016,9,17,13,15,827.0,140.5,1.45,34.0,850.0,773.97,549.63
2016,9,17,13,30,823.0,140.0,1.5,34.0,836.0,729.15,520.21
2016,9,17,13,45,817.5,138.0,1.55,34.0,814.0,679.89,487.04
2016,9,17,14,0,812.0,136.0,1.6,34.0,792.0,628.95,451.72
2016,9,17,14,15,802.5,134.0,1.6,33.5,762.0,574.29,413.26
2016,9,17,14,30,793.0,132.0,1.6,33.0,732.0,518.85,372.82
2016,9,17,14,45,767.5,136.0,1.65,33.0,693.0,460.74,328.53
2016,9,17,15,0,742.0,140.0,1.7,33.0,654.0,401.07,281.85
2016,9,17,15,15,448.0,211.5,1.7,33.0,516.5,309.39,216.91
2016,9,17,15,30,154.0,283.0,1.7,33.0,379.0,253.17,181.93
2016,9,17,15,45,407.5,202.5,1.75,33.0,426.0,225.64,151.31
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,169.34,98.89
2016,9,17,16,15,629.5,115.5,1.75,32.5,421.5,114.75,67.34
2016,9,17,16,30,598.0,109.0,1.7,32.0,370.0,78.02,59.04
2016,9,17,16,45,556.0,100.5,1.65,32.0,317.0,73.69,55.72
2016,9,17,17,0,514.0,92.0,1.6,32.0,264.0,69.2,52.14
2016,9,17,17,15,452.0,81.5,1.45,31.0,211.5,60.57,45.19
2016,9,17,17,30,390.0,71.0,1.3,30.0,159.0,53.36,39.16
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.0,42.53,29.74
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,31.46,19.67
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,15.91,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,28.0,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,150.89,101.9
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,245.22,191.03
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,328.89,261.8
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,420.57,336.07
2016,9,18,7,45,464.5,89.0,2.0,25.5,233.5,493.47,392.19
2016,9,18,8,0,522.0,99.0,2.0,26.0,286.0,577.78,453.74
2016,9,18,8,15,563.0,107.0,2.0,26.5,338.5,642.34,497.92
2016,9,18,8,30,604.0,115.0,2.0,27.0,391.0,707.38,540.96
2016,9,18,8,45,632.5,121.5,2.0,27.5,441.0,759.24,573.51
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,809.9,604.5
2016,9,18,9,15,683.0,132.5,1.9,28.5,537.5,850.33,627.06
2016,9,18,9,30,705.0,137.0,1.8,29.0,584.0,888.51,647.67
2016,9,18,9,45,719.0,142.0,1.75,29.5,624.5,916.75,661.97
2016,9,18,10,0,733.0,147.0,1.7,30.0,665.0,941.93,674.27
2016,9,18,10,15,745.5,150.0,1.6,30.0,700.0,959.99,682.72
2016,9,18,10,30,758.0,153.0,1.5,30.0,735.0,966.85,684.22
2016,9,18,10,45,766.0,156.0,1.4,30.5,762.0,973.4,684.34
2016,9,18,11,0,774.0,159.0,1.3,31.0,789.0,976.23,682.22
2016,9,18,11,15,780.0,160.5,1.15,31.0,809.0,971.75,676.31
2016,9,18,11,30,786.0,162.0,1.0,31.0,829.0,963.53,668.22
2016,9,18,11,45,823.5,141.0,0.85,31.5,849.0,958.91,661.05
2016,9,18,12,0,861.0,120.0,0.7,32.0,869.0,938.18,644.18
2016,9,18,12,15,861.5,120.5,0.6,32.0,872.5,912.67,627.03
2016,9,18,12,30,862.0,121.0,0.5,32.0,876.0,883.81,608.0
2016,9,18,12,45,656.5,238.0,0.4,32.0,811.0,802.59,555.01
2016,9,18,13,0,451.0,355.0,0.3,32.0,746.0,707.27,489.87
2016,9,18,13,15,653.5,236.5,0.35,32.0,792.0,732.67,511.65
2016,9,18,13,30,856.0,118.0,0.4,32.0,838.0,727.37,511.82
2016,9,18,13,45,851.5,116.0,0.45,32.5,816.5,678.73,478.84
2016,9,18,14,0,847.0,114.0,0.5,33.0,795.0,628.2,444.14
2016,9,18,14,15,698.0,186.0,0.55,33.0,733.0,559.43,395.84
2016,9,18,14,30,549.0,258.0,0.6,33.0,671.0,495.8,350.87
2016,9,18,14,45,461.5,273.5,0.7,33.0,609.0,429.89,304.65
2016,9,18,15,0,374.0,289.0,0.8,33.0,547.0,372.57,263.89
2016,9,18,15,15,569.5,197.5,0.85,32.5,560.5,337.62,233.22
2016,9,18,15,30,765.0,106.0,0.9,32.0,574.0,281.7,183.0
2016,9,18,15,45,744.0,102.0,0.95,32.0,526.5,221.76,135.08
2016,9,18,16,0,723.0,98.0,1.0,32.0,479.0,158.92,88.61
2016,9,18,16,15,693.5,93.5,1.0,31.5,427.0,102.14,56.26
2016,9,18,16,30,664.0,89.0,1.0,31.0,375.0,64.65,48.27
2016,9,18,16,45,624.0,82.5,1.0,31.0,321.5,61.18,45.6
2016,9,18,17,0,584.0,76.0,1.0,31.0,268.0,57.59,42.72
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.0,52.54,38.59
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,47.41,34.18
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,38.61,26.46
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,27.92,16.66
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,14.04,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,36.37,0.0
2016,9,19,6,45,189.5,27.0,2.2,24.5,50.5,173.81,116.27
2016,9,19,7,0,327.0,43.0,2.5,25.0,88.0,292.0,228.14
2016,9,19,7,15,416.0,53.5,2.55,25.5,138.5,382.23,304.12
2016,9,19,7,30,505.0,64.0,2.6,26.0,189.0,479.8,382.27
2016,9,19,7,45,567.0,70.0,2.65,27.0,244.0,557.52,440.0
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,638.39,496.9
2016,9,19,8,15,667.0,81.0,2.6,28.5,353.0,700.09,537.89
2016,9,19,8,30,705.0,86.0,2.5,29.0,407.0,761.98,577.45
2016,9,19,8,45,732.0,90.0,2.45,30.0,458.5,807.55,603.58
2016,9,19,9,0,759.0,94.0,2.4,31.0,510.0,856.46,631.21
2016,9,19,9,15,778.5,97.5,2.25,31.0,557.0,895.54,653.33
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,931.99,673.3
2016,9,19,9,45,812.5,103.5,2.0,31.5,646.0,959.3,686.19
2016,9,19,10,0,827.0,106.0,1.9,32.0,688.0,983.3,696.87
2016,9,19,10,15,837.5,108.0,1.85,32.5,723.0,986.67,695.26
2016,9,19,10,30,848.0,110.0,1.8,33.0,758.0,998.67,699.36
2016,9,19,10,45,856.5,111.0,1.8,33.5,786.5,1003.75,699.84
2016,9,19,11,0,865.0,112.0,1.8,34.0,815.0,1004.97,698.2
2016,9,19,11,15,870.0,113.0,1.9,34.0,835.0,998.77,694.88
2016,9,19,11,30,875.0,114.0,2.0,34.0,855.0,988.68,689.33
2016,9,19,11,45,880.0,113.0,2.1,34.5,867.0,972.68,678.82
2016,9,19,12,0,885.0,112.0,2.2,35.0,879.0,952.92,666.05
2016,9,19,12,15,885.5,112.0,2.25,35.0,882.0,926.31,649.93
2016,9,19,12,30,886.0,112.0,2.3,35.0,885.0,896.28,631.66
2016,9,19,12,45,885.0,111.5,2.4,35.0,879.5,861.23,610.5
2016,9,19,13,0,884.0,111.0,2.5,35.0,874.0,823.15,587.16
2016,9,19,13,15,880.5,110.5,2.55,35.0,859.5,780.29,560.12
2016,9,19,13,30,877.0,110.0,2.6,35.0,845.0,734.95,530.48
2016,9,19,13,45,871.5,108.5,2.7,35.0,822.5,685.1,496.1
2016,9,19,14,0,866.0,107.0,2.8,35.0,800.0,633.39,459.38
2016,9,19,14,15,857.5,105.5,2.85,35.0,770.0,578.35,418.97
2016,9,19,14,30,849.0,104.0,2.9,35.0,740.0,522.22,376.45
2016,9,19,14,45,837.5,102.0,2.95,35.0,702.5,463.5,330.66
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,404.54,283.23
2016,9,19,15,15,810.0,97.5,3.0,34.5,621.5,340.37,231.35
2016,9,19,15,30,794.0,95.0,3.0,34.0,578.0,279.6,181.22
2016,9,19,15,45,772.5,92.0,3.0,34.0,529.5,218.6,131.72
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,159.8,88.07
2016,9,19,16,15,722.0,84.5,2.85,33.5,428.5,101.88,55.33
2016,9,19,16,30,693.0,80.0,2.7,33.0,376.0,58.86,43.15
2016,9,19,16,45,652.0,74.5,2.55,32.5,322.0,55.8,40.88
