Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,52.66,38.46
2016,9,19,17,15,549.0,61.5,2.2,31.0,214.0,47.75,34.5
2016,9,19,17,30,487.0,54.0,2.0,30.0,160.0,42.76,30.27
2016,9,19,17,45,387.5,43.5,1.8,29.5,111.5,34.99,23.4
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,27.12,15.8
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,13.5,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,45.33,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,187.08,123.24
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,307.84,240.79
2016,9,20,7,15,442.0,51.0,2.0,24.5,140.0,398.02,316.6
2016,9,20,7,30,530.0,61.0,1.9,25.0,191.0,495.47,393.78
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.5,573.13,450.14
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,653.88,505.53
2016,9,20,8,15,690.0,77.0,1.7,27.5,356.5,715.57,545.35
2016,9,20,8,30,727.0,82.0,1.6,28.0,411.0,772.9,580.52
2016,9,20,8,45,755.0,85.5,1.5,29.0,463.5,824.28,609.12
2016,9,20,9,0,783.0,89.0,1.4,30.0,516.0,874.06,635.5
2016,9,20,9,15,802.0,92.0,1.45,30.5,563.5,912.53,656.99
2016,9,20,9,30,821.0,95.0,1.5,31.0,611.0,948.28,676.62
2016,9,20,9,45,834.5,97.5,1.55,31.5,653.0,963.14,683.06
2016,9,20,10,0,848.0,100.0,1.6,32.0,695.0,986.12,694.87
2016,9,20,10,15,858.5,102.0,1.65,32.0,730.5,1001.93,703.62
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,1014.0,710.28
2016,9,20,10,45,876.0,105.5,1.8,32.5,794.0,1018.07,711.45
2016,9,20,11,0,883.0,107.0,1.9,33.0,822.0,1018.2,710.4
2016,9,20,11,15,888.0,108.0,1.9,33.0,842.0,1011.8,705.71
2016,9,20,11,30,893.0,109.0,1.9,33.0,862.0,1001.44,698.82
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.5,984.22,687.07
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,963.22,673.13
2016,9,20,12,15,898.5,110.0,2.0,34.0,888.0,936.2,656.38
2016,9,20,12,30,899.0,110.0,2.0,34.0,891.0,905.71,637.51
2016,9,20,12,45,897.5,110.0,2.0,34.5,885.5,870.2,614.18
2016,9,20,13,0,896.0,110.0,2.0,35.0,880.0,831.64,588.91
2016,9,20,13,15,892.5,109.5,2.0,35.0,865.5,788.21,561.6
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,742.26,531.78
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,691.88,497.36
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,639.64,460.64
2016,9,20,14,15,582.5,225.5,2.05,35.0,682.0,527.28,379.3
2016,9,20,14,30,288.0,344.0,2.0,35.0,559.0,429.88,309.12
2016,9,20,14,45,545.5,229.5,2.0,35.0,610.0,432.74,308.94
2016,9,20,15,0,803.0,115.0,2.0,35.0,661.0,405.24,282.44
2016,9,20,15,15,786.0,112.0,2.0,34.5,617.0,343.97,233.26
2016,9,20,15,30,769.0,109.0,2.0,34.0,573.0,283.85,184.34
2016,9,20,15,45,746.5,105.0,2.0,34.0,524.0,223.31,135.83
2016,9,20,16,0,724.0,101.0,2.0,34.0,475.0,159.9,89.11
2016,9,20,16,15,693.0,96.0,1.9,33.5,422.5,102.57,56.87
2016,9,20,16,30,662.0,91.0,1.8,33.0,370.0,66.37,49.32
2016,9,20,16,45,617.5,84.5,1.7,33.0,315.5,62.9,46.65
2016,9,20,17,0,573.0,78.0,1.6,33.0,261.0,59.35,43.8
2016,9,20,17,15,508.5,69.0,1.45,32.0,207.5,53.56,39.15
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,47.66,34.16
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,37.98,25.74
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,26.36,14.95
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,13.27,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,16.43,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,120.13,75.44
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,226.33,175.24
2016,9,21,7,15,284.0,69.0,0.95,24.5,126.5,310.84,245.66
2016,9,21,7,30,364.0,87.0,1.0,25.0,175.0,402.96,318.89
2016,9,21,7,45,432.0,97.5,1.1,26.0,229.0,482.73,379.2
2016,9,21,8,0,500.0,108.0,1.2,27.0,283.0,567.17,440.08
2016,9,21,8,15,542.5,117.5,1.2,27.5,336.5,632.32,483.84
2016,9,21,8,30,585.0,127.0,1.2,28.0,390.0,707.04,532.6
2016,9,21,8,45,411.0,181.0,1.25,28.5,377.0,619.31,466.34
2016,9,21,9,0,237.0,235.0,1.3,29.0,364.0,486.95,367.87
2016,9,21,9,15,212.0,261.5,1.35,29.5,384.5,495.05,371.94
2016,9,21,9,30,187.0,288.0,1.4,30.0,405.0,500.81,373.3
2016,9,21,9,45,152.0,308.5,1.45,30.5,408.0,487.39,361.06
2016,9,21,10,0,117.0,329.0,1.5,31.0,411.0,472.17,347.77
2016,9,21,10,15,78.5,323.5,1.55,31.0,380.0,400.76,295.82
2016,9,21,10,30,40.0,318.0,1.6,31.0,349.0,351.51,259.15
2016,9,21,10,45,37.5,325.0,1.65,31.5,355.0,352.81,259.35
2016,9,21,11,0,35.0,332.0,1.7,32.0,361.0,354.01,259.28
2016,9,21,11,15,34.5,339.0,1.8,32.0,368.0,357.08,261.3
2016,9,21,11,30,34.0,346.0,1.9,32.0,375.0,359.91,263.18
2016,9,21,11,45,215.0,361.0,2.0,32.5,546.0,580.88,422.01
2016,9,21,12,0,396.0,376.0,2.1,33.0,717.0,754.29,539.25
2016,9,21,12,15,413.0,369.5,2.2,33.0,726.0,758.52,541.08
2016,9,21,12,30,430.0,363.0,2.3,33.0,735.0,746.56,533.88
2016,9,21,12,45,655.0,243.5,2.4,33.5,806.0,806.69,578.03
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,831.51,595.7
2016,9,21,13,15,876.5,123.0,2.55,34.0,862.5,788.01,567.68
2016,9,21,13,30,873.0,122.0,2.6,34.0,848.0,742.06,537.2
2016,9,21,13,45,868.0,120.5,2.65,34.0,825.5,692.42,502.68
2016,9,21,14,0,863.0,119.0,2.7,34.0,803.0,640.88,465.84
2016,9,21,14,15,855.0,117.0,2.75,34.0,772.5,585.56,425.22
2016,9,21,14,30,847.0,115.0,2.8,34.0,742.0,529.32,382.58
2016,9,21,14,45,836.5,112.0,2.85,34.0,704.5,468.95,335.58
2016,9,21,15,0,826.0,109.0,2.9,34.0,667.0,408.34,286.88
2016,9,21,15,15,810.5,106.0,2.9,33.5,623.5,346.18,236.31
2016,9,21,15,30,795.0,103.0,2.9,33.0,580.0,284.93,185.73
2016,9,21,15,45,775.0,99.0,2.9,33.0,531.0,223.23,135.61
2016,9,21,16,0,755.0,95.0,2.9,33.0,482.0,163.59,91.37
2016,9,21,16,15,725.5,90.0,2.8,32.5,429.0,99.44,54.22
2016,9,21,16,30,696.0,85.0,2.7,32.0,376.0,62.66,46.52
2016,9,21,16,45,655.5,78.5,2.6,31.5,321.0,59.01,43.76
2016,9,21,17,0,615.0,72.0,2.5,31.0,266.0,55.24,40.79
2016,9,21,17,15,551.5,64.0,2.2,30.0,211.5,50.02,36.54
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,44.71,31.98
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,35.28,23.69
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,25.62,14.2
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,13.23,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,40.75,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,171.24,107.2
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,284.17,222.95
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,376.09,300.42
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,474.28,378.44
2016,9,22,7,45,537.0,78.0,1.3,24.0,238.5,547.3,431.78
2016,9,22,8,0,587.0,88.0,1.2,25.0,292.0,622.52,483.06
2016,9,22,8,15,626.5,95.0,1.3,26.0,346.0,686.8,525.53
2016,9,22,8,30,666.0,102.0,1.4,27.0,400.0,751.31,566.62
2016,9,22,8,45,690.5,109.0,1.5,28.0,451.0,801.78,596.92
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,850.67,625.52
2016,9,22,9,15,736.0,120.0,1.7,29.5,549.0,890.5,648.91
2016,9,22,9,30,757.0,124.0,1.8,30.0,596.0,927.88,670.56
2016,9,22,9,45,771.0,128.5,1.95,30.5,637.0,949.32,682.45
2016,9,22,10,0,785.0,133.0,2.1,31.0,678.0,974.33,696.78
2016,9,22,10,15,796.0,135.5,2.15,31.0,713.0,990.57,705.89
2016,9,22,10,30,807.0,138.0,2.2,31.0,748.0,1003.15,712.91
2016,9,22,10,45,813.0,141.0,2.25,31.5,775.0,1007.37,713.44
2016,9,22,11,0,819.0,144.0,2.3,32.0,802.0,1007.74,711.78
2016,9,22,11,15,824.0,145.5,2.35,32.0,821.5,1001.6,707.7
2016,9,22,11,30,829.0,147.0,2.4,32.0,841.0,991.6,701.4
2016,9,22,11,45,822.0,153.5,2.5,32.5,849.5,971.35,687.85
2016,9,22,12,0,815.0,160.0,2.6,33.0,858.0,947.64,672.23
2016,9,22,12,15,815.0,160.5,2.65,33.0,860.5,921.18,655.84
2016,9,22,12,30,815.0,161.0,2.7,33.0,863.0,891.47,637.33
2016,9,22,12,45,808.5,163.0,2.8,33.0,855.5,854.59,614.43
2016,9,22,13,0,802.0,165.0,2.9,33.0,848.0,815.2,589.68
2016,9,22,13,15,797.5,163.5,2.95,33.0,833.0,771.88,560.78
2016,9,22,13,30,793.0,162.0,3.0,33.0,818.0,726.45,529.56
2016,9,22,13,45,780.0,163.5,3.1,33.5,794.0,676.09,493.3
2016,9,22,14,0,767.0,165.0,3.2,34.0,770.0,624.83,455.61
2016,9,22,14,15,463.5,260.5,3.25,33.5,622.5,487.51,356.61
2016,9,22,14,30,160.0,356.0,3.3,33.0,475.0,373.22,273.68
2016,9,22,14,45,418.0,264.0,3.35,33.0,550.5,403.03,293.61
2016,9,22,15,0,676.0,172.0,3.4,33.0,626.0,399.43,284.52
2016,9,22,15,15,447.0,220.0,3.4,32.5,512.0,314.31,222.76
2016,9,22,15,30,218.0,268.0,3.4,32.0,398.0,258.61,185.99
2016,9,22,15,45,137.5,239.0,3.45,32.0,319.0,203.76,147.03
2016,9,22,16,0,57.0,210.0,3.5,32.0,240.0,163.7,120.22
2016,9,22,16,15,144.5,188.5,3.4,31.5,251.5,141.6,102.46
2016,9,22,16,30,232.0,167.0,3.3,31.0,263.0,115.27,90.13
2016,9,22,16,45,319.0,137.5,3.25,31.0,248.5,98.47,76.57
2016,9,22,17,0,406.0,108.0,3.2,31.0,234.0,78.05,59.77
2016,9,22,17,15,340.5,92.5,2.9,30.0,183.5,67.85,51.42
2016,9,22,17,30,275.0,77.0,2.6,29.0,133.0,57.31,42.46
2016,9,22,17,45,186.0,56.0,2.3,28.5,88.5,42.64,29.61
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,27.0,14.72
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,14.94,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,23.0,2.4,23.5,38.5,125.82,74.2
2016,9,23,7,0,239.0,46.0,2.7,24.0,77.0,243.03,189.38
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.0,330.37,264.11
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,426.61,342.77
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.5,520.15,416.05
2016,9,23,8,0,584.0,82.0,3.4,26.0,284.0,613.88,485.51
2016,9,23,8,15,420.0,131.5,3.45,26.5,289.5,546.95,431.76
2016,9,23,8,30,256.0,181.0,3.5,27.0,295.0,454.38,356.84
2016,9,23,8,45,174.5,208.0,3.6,27.5,290.5,396.65,309.82
2016,9,23,9,0,93.0,235.0,3.7,28.0,286.0,332.16,257.05
2016,9,23,9,15,440.0,168.0,3.75,28.0,437.5,650.2,501.63
2016,9,23,9,30,787.0,101.0,3.8,28.0,589.0,924.72,691.75
2016,9,23,9,45,806.0,101.5,3.85,28.5,631.0,953.67,706.26
2016,9,23,10,0,825.0,102.0,3.9,29.0,673.0,967.3,712.35
2016,9,23,10,15,835.5,103.5,3.9,29.0,708.0,982.12,720.59
2016,9,23,10,30,846.0,105.0,3.9,29.0,743.0,993.32,726.56
2016,9,23,10,45,854.5,106.0,3.95,29.5,770.5,998.16,727.39
2016,9,23,11,0,863.0,107.0,4.0,30.0,798.0,999.15,725.91
2016,9,23,11,15,868.0,108.0,4.0,30.0,817.5,992.74,720.93
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,982.45,713.64
2016,9,23,11,45,527.0,269.5,4.0,30.5,711.0,807.03,592.05
2016,9,23,12,0,181.0,430.0,4.0,31.0,585.0,590.94,433.15
2016,9,23,12,15,519.5,276.5,4.05,31.0,722.5,767.95,565.67
2016,9,23,12,30,858.0,123.0,4.1,31.0,860.0,881.99,645.63
2016,9,23,12,45,552.5,271.0,4.15,31.5,744.5,742.53,545.53
2016,9,23,13,0,247.0,419.0,4.2,32.0,629.0,583.24,427.52
2016,9,23,13,15,158.0,401.5,4.2,32.0,535.5,483.0,355.69
2016,9,23,13,30,69.0,384.0,4.2,32.0,442.0,382.74,282.31
2016,9,23,13,45,145.0,383.5,4.25,32.5,499.5,431.11,318.22
2016,9,23,14,0,221.0,383.0,4.3,33.0,557.0,463.07,340.94
2016,9,23,14,15,516.5,250.5,4.3,32.5,634.5,508.65,375.82
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,513.36,377.83
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,454.27,330.45
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,395.31,282.05
2016,9,23,15,15,768.5,110.0,4.35,31.5,593.5,334.93,232.04
2016,9,23,15,30,751.0,107.0,4.3,31.0,550.0,275.79,182.5
2016,9,23,15,45,709.0,109.0,4.3,31.0,499.0,212.8,131.81
2016,9,23,16,0,667.0,111.0,4.3,31.0,448.0,158.57,92.21
2016,9,23,16,15,639.5,103.0,4.15,30.5,396.5,102.91,60.34
2016,9,23,16,30,612.0,95.0,4.0,30.0,345.0,69.2,52.43
2016,9,23,16,45,580.5,85.0,3.85,30.0,294.0,63.39,47.75
2016,9,23,17,0,549.0,75.0,3.7,30.0,243.0,57.28,42.69
2016,9,23,17,15,480.0,66.0,3.4,29.5,191.0,51.41,37.76
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,45.44,32.51
2016,9,23,17,45,305.5,43.5,2.8,28.5,93.0,33.51,22.02
2016,9,23,18,0,200.0,30.0,2.5,28.0,47.0,23.26,11.38
2016,9,23,18,15,100.0,15.0,2.55,27.5,23.5,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.5,122.76,69.08
2016,9,24,7,0,232.0,45.0,3.0,24.0,75.0,238.06,185.29
2016,9,24,7,15,322.0,59.0,3.1,24.0,123.0,325.85,261.13
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,422.52,341.12
2016,9,24,7,45,474.5,82.0,3.35,24.5,223.5,505.06,406.29
2016,9,24,8,0,537.0,91.0,3.5,25.0,276.0,587.05,467.67
2016,9,24,8,15,352.0,139.5,3.6,25.5,269.0,479.81,382.26
2016,9,24,8,30,167.0,188.0,3.7,26.0,262.0,366.07,289.24
2016,9,24,8,45,162.5,213.0,3.85,26.5,292.5,392.72,308.25
2016,9,24,9,0,158.0,238.0,4.0,27.0,323.0,418.16,325.55
2016,9,24,9,15,448.0,178.5,4.0,27.5,449.5,671.14,517.84
2016,9,24,9,30,738.0,119.0,4.0,28.0,576.0,904.56,679.03
2016,9,24,9,45,379.0,185.5,4.05,28.5,421.0,619.77,472.59
2016,9,24,10,0,20.0,252.0,4.1,29.0,266.0,247.1,186.22
2016,9,24,10,15,413.0,188.0,4.05,29.0,497.5,657.53,500.63
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,987.46,725.89
2016,9,24,10,45,817.0,124.5,4.0,29.5,757.0,993.98,725.13
2016,9,24,11,0,828.0,125.0,4.0,30.0,785.0,996.65,724.43
2016,9,24,11,15,568.5,259.5,4.0,30.0,718.0,867.64,636.22
2016,9,24,11,30,309.0,394.0,4.0,30.0,651.0,718.94,527.71
2016,9,24,11,45,167.5,361.5,4.0,30.0,501.5,519.06,385.49
2016,9,24,12,0,26.0,329.0,4.0,30.0,352.0,328.55,243.9
2016,9,24,12,15,178.0,366.0,4.0,30.0,518.0,514.5,383.53
2016,9,24,12,30,330.0,403.0,4.0,30.0,684.0,686.25,505.91
2016,9,24,12,45,172.0,335.5,4.05,30.5,482.5,458.42,341.1
2016,9,24,13,0,14.0,268.0,4.1,31.0,281.0,239.02,176.77
2016,9,24,13,15,235.5,298.0,4.05,31.0,491.5,457.91,342.88
2016,9,24,13,30,457.0,328.0,4.0,31.0,702.0,633.1,468.53
2016,9,24,13,45,333.5,355.0,4.0,31.0,624.0,538.05,398.27
2016,9,24,14,0,210.0,382.0,4.0,31.0,546.0,455.69,337.6
2016,9,24,14,15,500.5,254.0,4.0,30.5,623.5,502.52,374.01
2016,9,24,14,30,791.0,126.0,4.0,30.0,701.0,509.32,377.53
2016,9,24,14,45,743.5,139.5,4.0,30.0,657.5,447.53,328.12
2016,9,24,15,0,696.0,153.0,4.0,30.0,614.0,390.84,281.94
2016,9,24,15,15,676.0,148.0,3.95,29.5,571.0,332.33,233.89
2016,9,24,15,30,656.0,143.0,3.9,29.0,528.0,275.61,186.81
2016,9,24,15,45,626.5,138.0,3.9,29.0,479.5,219.2,141.09
2016,9,24,16,0,597.0,133.0,3.9,29.0,431.0,166.35,101.96
2016,9,24,16,15,560.5,125.5,3.7,28.5,380.5,115.08,72.76
2016,9,24,16,30,524.0,118.0,3.5,28.0,330.0,83.76,65.09
2016,9,24,16,45,471.0,108.5,3.35,28.0,277.5,78.03,60.48
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,72.13,55.58
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,62.76,47.66
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,53.12,39.22
2016,9,24,17,45,187.0,51.0,2.6,26.5,82.0,39.09,26.76
2016,9,24,18,0,95.0,31.0,2.4,26.0,39.0,24.05,11.35
2016,9,24,18,15,47.5,15.5,2.4,25.5,19.5,13.23,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.5,20.0,17.03,4.08
2016,9,25,7,0,0.0,40.0,2.2,24.0,40.0,38.6,25.1
2016,9,25,7,15,15.0,63.5,2.3,24.0,67.0,73.06,54.35
2016,9,25,7,30,30.0,87.0,2.4,24.0,94.0,118.15,92.14
2016,9,25,7,45,45.5,110.5,2.5,24.0,124.5,155.68,123.32
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,193.95,154.48
2016,9,25,8,15,89.0,160.5,2.6,24.0,197.0,247.73,197.64
2016,9,25,8,30,117.0,187.0,2.6,24.0,239.0,320.89,254.72
2016,9,25,8,45,117.5,211.5,2.65,24.5,269.0,350.01,275.4
2016,9,25,9,0,118.0,236.0,2.7,25.0,299.0,378.41,295.3
2016,9,25,9,15,148.0,259.5,2.65,25.0,346.0,433.47,336.28
2016,9,25,9,30,178.0,283.0,2.6,25.0,393.0,488.84,376.56
2016,9,25,9,45,181.0,304.5,2.6,25.5,423.0,514.57,393.13
2016,9,25,10,0,184.0,326.0,2.6,26.0,453.0,539.28,408.92
2016,9,25,10,15,268.0,328.5,2.6,26.0,523.5,645.77,485.61
2016,9,25,10,30,352.0,331.0,2.6,26.0,594.0,729.7,544.36
2016,9,25,10,45,420.0,317.0,2.6,26.5,642.0,796.8,588.93
2016,9,25,11,0,488.0,303.0,2.6,27.0,690.0,843.4,619.32
2016,9,25,11,15,437.5,334.0,2.55,27.0,687.5,813.33,596.1
2016,9,25,11,30,387.0,365.0,2.5,27.0,685.0,765.78,562.12
2016,9,25,11,45,319.0,391.5,2.5,27.0,657.5,713.7,524.69
2016,9,25,12,0,251.0,418.0,2.5,27.0,630.0,662.09,487.31
2016,9,25,12,15,174.5,417.5,2.45,27.0,565.5,562.21,416.11
2016,9,25,12,30,98.0,417.0,2.4,27.0,501.0,468.74,348.22
2016,9,25,12,45,95.5,413.0,2.4,27.0,494.0,454.59,338.44
2016,9,25,13,0,93.0,409.0,2.4,27.0,487.0,440.37,328.2
2016,9,25,13,15,125.5,407.5,2.3,27.0,511.0,464.4,345.95
2016,9,25,13,30,158.0,406.0,2.2,27.0,535.0,473.8,352.83
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,444.37,331.37
2016,9,25,14,0,145.0,381.0,2.1,27.0,493.0,415.51,310.35
2016,9,25,14,15,72.5,260.0,2.0,26.5,316.0,258.18,194.54
2016,9,25,14,30,0.0,139.0,1.9,26.0,139.0,115.47,85.73
2016,9,25,14,45,0.0,92.5,1.85,26.0,92.5,77.06,55.91
2016,9,25,15,0,0.0,46.0,1.8,26.0,46.0,38.18,25.09
2016,9,25,15,15,0.0,32.0,1.8,26.0,32.0,26.51,15.8
2016,9,25,15,30,0.0,18.0,1.8,26.0,18.0,14.89,6.44
2016,9,25,15,45,0.0,22.0,1.85,26.0,22.0,18.18,9.16
2016,9,25,16,0,0.0,26.0,1.9,26.0,26.0,21.48,11.9
2016,9,25,16,15,0.0,23.0,1.85,25.5,23.0,18.98,9.95
2016,9,25,16,30,0.0,20.0,1.8,25.0,20.0,16.49,8.56
2016,9,25,16,45,0.0,16.5,1.75,24.5,16.5,13.59,6.12
2016,9,25,17,0,0.0,13.0,1.7,24.0,13.0,10.69,3.63
2016,9,25,17,15,0.0,10.0,1.65,24.0,10.0,8.22,1.46
2016,9,25,17,30,0.0,7.0,1.6,24.0,7.0,5.74,0.0
2016,9,25,17,45,0.0,4.5,1.6,24.0,4.5,3.69,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.64,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.85,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,19.0,6.0,4.92,0.0
2016,9,26,7,0,0.0,12.0,3.8,19.0,12.0,9.86,2.34
2016,9,26,7,15,0.0,20.0,3.85,19.0,20.0,16.46,8.08
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,23.08,13.81
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,30.54,20.18
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,38.03,26.47
2016,9,26,8,15,0.0,61.5,4.15,19.0,61.5,50.94,37.22
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,63.9,47.88
2016,9,26,8,45,0.0,80.5,4.3,19.0,80.5,66.84,50.14
2016,9,26,9,0,0.0,84.0,4.4,19.0,84.0,69.79,52.39
2016,9,26,9,15,0.0,81.0,4.4,19.0,81.0,67.31,50.16
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,64.83,47.97
2016,9,26,9,45,0.0,82.5,4.4,19.5,82.5,68.64,50.84
2016,9,26,10,0,0.0,87.0,4.4,20.0,87.0,72.44,53.7
2016,9,26,10,15,2.5,139.0,4.4,20.0,141.0,120.8,92.77
2016,9,26,10,30,5.0,191.0,4.4,20.0,195.0,170.67,132.45
2016,9,26,10,45,6.5,201.0,4.4,20.5,206.5,180.82,140.01
2016,9,26,11,0,8.0,211.0,4.4,21.0,218.0,190.89,147.51
2016,9,26,11,15,9.0,220.5,4.4,21.0,228.0,199.88,154.41
2016,9,26,11,30,10.0,230.0,4.4,21.0,238.0,208.73,161.2
2016,9,26,11,45,7.0,199.0,4.4,21.5,205.0,177.1,135.93
2016,9,26,12,0,4.0,168.0,4.4,22.0,172.0,146.36,111.4
2016,9,26,12,15,6.0,185.5,4.35,22.0,191.0,163.09,124.62
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,179.56,137.53
2016,9,26,12,45,13.5,249.0,4.25,22.0,260.5,223.57,171.91
2016,9,26,13,0,19.0,295.0,4.2,22.0,311.0,266.78,205.29
2016,9,26,13,15,14.0,257.0,4.15,22.0,268.5,228.02,175.26
2016,9,26,13,30,9.0,219.0,4.1,22.0,226.0,190.48,146.12
2016,9,26,13,45,7.5,205.0,4.1,22.0,211.0,176.55,135.38
2016,9,26,14,0,6.0,191.0,4.1,22.0,196.0,162.94,124.82
2016,9,26,14,15,24.5,247.5,4.05,22.0,265.5,221.4,170.96
2016,9,26,14,30,43.0,304.0,4.0,22.0,335.0,272.13,210.3
2016,9,26,14,45,21.5,228.5,3.95,22.0,244.0,196.64,151.66
2016,9,26,15,0,0.0,153.0,3.9,22.0,153.0,126.07,96.35
2016,9,26,15,15,0.0,114.0,3.8,22.0,114.0,94.37,71.22
2016,9,26,15,30,0.0,75.0,3.7,22.0,75.0,62.3,45.43
2016,9,26,15,45,0.0,84.0,3.65,22.0,84.0,69.79,51.73
2016,9,26,16,0,0.0,93.0,3.6,22.0,93.0,76.85,57.69
2016,9,26,16,15,0.0,82.0,3.55,21.5,82.0,67.93,50.69
2016,9,26,16,30,0.0,71.0,3.5,21.0,71.0,58.88,45.61
2016,9,26,16,45,0.0,59.5,3.45,21.0,59.5,49.27,37.39
2016,9,26,17,0,0.0,48.0,3.4,21.0,48.0,39.69,29.08
2016,9,26,17,15,0.0,37.0,3.2,20.5,37.0,30.55,21.07
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,21.43,12.96
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,13.58,5.83
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,5.74,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,2.99,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,17.5,2.95,17.0,17.5,14.45,1.65
2016,9,27,7,0,0.0,35.0,3.0,17.0,35.0,31.97,20.39
2016,9,27,7,15,5.5,58.0,3.05,17.0,59.5,59.66,44.45
2016,9,27,7,30,11.0,81.0,3.1,17.0,84.0,86.49,67.71
2016,9,27,7,45,22.5,104.0,3.2,17.5,111.0,129.58,104.23
2016,9,27,8,0,34.0,127.0,3.3,18.0,138.0,163.3,132.26
2016,9,27,8,15,39.0,150.0,3.3,18.5,165.0,191.91,155.24
2016,9,27,8,30,44.0,173.0,3.3,19.0,192.0,220.53,177.73
2016,9,27,8,45,22.0,160.5,3.35,19.5,170.0,166.05,132.01
2016,9,27,9,0,0.0,148.0,3.4,20.0,148.0,130.41,101.59
2016,9,27,9,15,7.5,181.0,3.3,20.5,186.0,169.21,132.62
2016,9,27,9,30,15.0,214.0,3.2,21.0,224.0,208.31,163.21
2016,9,27,9,45,17.0,228.5,3.1,21.5,240.0,223.01,173.94
2016,9,27,10,0,19.0,243.0,3.0,22.0,256.0,237.7,184.62
2016,9,27,10,15,77.5,301.0,2.9,22.0,358.0,377.45,293.27
2016,9,27,10,30,136.0,359.0,2.8,22.0,460.0,519.97,399.11
2016,9,27,10,45,182.0,371.5,2.7,22.5,512.5,574.95,437.78
2016,9,27,11,0,228.0,384.0,2.6,23.0,565.0,628.33,474.85
2016,9,27,11,15,289.5,380.0,2.55,23.0,614.5,697.48,523.66
2016,9,27,11,30,351.0,376.0,2.5,23.0,664.0,742.79,555.27
2016,9,27,11,45,257.5,399.0,2.45,23.0,612.0,663.19,496.32
2016,9,27,12,0,164.0,422.0,2.4,23.0,560.0,568.82,427.21
2016,9,27,12,15,159.5,423.0,2.4,23.0,557.5,554.86,417.48
2016,9,27,12,30,155.0,424.0,2.4,23.0,555.0,540.41,406.92
2016,9,27,12,45,133.0,417.5,2.4,23.0,529.0,503.79,380.05
2016,9,27,13,0,111.0,411.0,2.4,23.0,503.0,457.24,346.02
2016,9,27,13,15,85.5,389.5,2.4,23.0,459.5,408.82,310.28
2016,9,27,13,30,60.0,368.0,2.4,23.0,416.0,363.21,276.3
2016,9,27,13,45,73.0,365.0,2.4,23.0,422.0,361.96,275.87
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,359.08,273.91
2016,9,27,14,15,174.0,347.5,2.35,23.0,474.5,390.23,297.67
2016,9,27,14,30,262.0,333.0,2.3,23.0,521.0,408.92,310.72
2016,9,27,14,45,256.5,314.5,2.3,23.0,490.0,369.48,280.01
2016,9,27,15,0,251.0,296.0,2.3,23.0,459.0,330.76,249.57
2016,9,27,15,15,221.5,277.0,2.2,22.5,413.5,285.44,214.55
2016,9,27,15,30,192.0,258.0,2.1,22.0,368.0,244.47,182.97
2016,9,27,15,45,146.0,233.5,2.05,22.0,313.0,200.87,150.15
2016,9,27,16,0,100.0,209.0,2.0,22.0,258.0,166.94,125.88
2016,9,27,16,15,96.0,184.5,1.85,22.0,227.0,139.15,105.94
2016,9,27,16,30,92.0,160.0,1.7,22.0,196.0,116.99,94.92
2016,9,27,16,45,303.5,117.5,1.55,22.0,209.5,85.73,68.54
2016,9,27,17,0,515.0,75.0,1.4,22.0,223.0,57.69,44.5
2016,9,27,17,15,442.5,65.0,1.2,21.5,172.0,51.03,38.7
2016,9,27,17,30,370.0,55.0,1.0,21.0,121.0,42.08,30.64
2016,9,27,17,45,267.0,39.5,0.85,21.0,78.0,30.48,19.92
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,18.67,4.39
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,10.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,150.48,63.54
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,300.8,237.87
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.0,394.71,320.67
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,496.74,404.17
2016,9,28,7,45,589.5,62.5,2.2,19.5,231.0,575.0,464.41
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,656.31,523.85
2016,9,28,8,15,688.5,74.0,2.1,21.0,340.0,719.0,565.24
2016,9,28,8,30,727.0,79.0,2.0,22.0,394.0,777.17,601.49
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.5,828.67,631.54
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,878.56,659.32
2016,9,28,9,15,803.5,89.0,1.7,24.5,544.0,917.04,679.86
2016,9,28,9,30,823.0,92.0,1.6,25.0,591.0,952.79,698.18
2016,9,28,9,45,837.5,94.0,1.55,25.5,633.0,967.46,703.31
2016,9,28,10,0,852.0,96.0,1.5,26.0,675.0,990.33,713.92
2016,9,28,10,15,862.0,98.0,1.45,26.0,709.5,1005.07,720.68
2016,9,28,10,30,872.0,100.0,1.4,26.0,744.0,1016.05,725.27
2016,9,28,10,45,879.5,101.0,1.35,26.5,771.5,1019.46,723.88
2016,9,28,11,0,887.0,102.0,1.3,27.0,799.0,1018.94,720.31
2016,9,28,11,15,892.0,103.0,1.3,27.0,818.5,1011.93,715.23
2016,9,28,11,30,897.0,104.0,1.3,27.0,838.0,1000.96,707.95
2016,9,28,11,45,904.0,101.5,1.35,27.5,850.0,984.27,696.73
2016,9,28,12,0,911.0,99.0,1.4,28.0,862.0,963.68,683.23
2016,9,28,12,15,911.5,99.5,1.4,28.0,864.0,936.39,666.24
2016,9,28,12,30,912.0,100.0,1.4,28.0,866.0,905.59,647.1
2016,9,28,12,45,911.5,99.0,1.45,28.5,859.5,869.07,623.66
2016,9,28,13,0,911.0,98.0,1.5,29.0,853.0,829.43,598.11
2016,9,28,13,15,907.5,97.5,1.5,29.0,838.0,785.04,569.89
2016,9,28,13,30,904.0,97.0,1.5,29.0,823.0,738.1,539.24
2016,9,28,13,45,899.0,95.5,1.5,29.0,800.0,686.92,503.45
2016,9,28,14,0,894.0,94.0,1.5,29.0,777.0,633.78,465.26
2016,9,28,14,15,886.0,92.5,1.5,29.0,746.0,577.26,423.46
2016,9,28,14,30,878.0,91.0,1.5,29.0,715.0,519.57,379.37
2016,9,28,14,45,868.5,88.0,1.5,29.0,677.5,459.04,331.66
2016,9,28,15,0,859.0,85.0,1.5,29.0,640.0,398.06,281.98
2016,9,28,15,15,844.0,83.0,1.45,29.0,596.0,336.0,230.13
2016,9,28,15,30,829.0,81.0,1.4,29.0,552.0,274.64,178.36
2016,9,28,15,45,810.0,77.0,1.4,29.0,503.0,207.06,123.37
2016,9,28,16,0,791.0,73.0,1.4,29.0,454.0,145.57,77.89
2016,9,28,16,15,762.0,69.5,1.3,28.5,401.0,86.14,46.11
2016,9,28,16,30,733.0,66.0,1.2,28.0,348.0,54.85,40.86
2016,9,28,16,45,692.0,60.5,1.15,27.5,293.5,51.02,37.84
2016,9,28,17,0,651.0,55.0,1.1,27.0,239.0,47.11,34.61
2016,9,28,17,15,582.5,48.0,1.05,26.5,185.0,38.28,27.03
2016,9,28,17,30,514.0,41.0,1.0,26.0,131.0,33.2,22.44
2016,9,28,17,45,395.0,30.5,0.95,25.5,84.5,24.93,14.81
2016,9,28,18,0,276.0,20.0,0.9,25.0,38.0,16.56,1.2
2016,9,28,18,15,138.0,10.0,0.9,24.5,19.0,8.54,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,163.1,60.01
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,330.81,264.19
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,426.39,350.93
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,530.16,437.37
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,608.21,498.3
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,684.26,554.52
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.0,747.65,599.68
2016,9,29,8,30,772.0,73.0,4.3,20.0,405.0,810.75,643.07
2016,9,29,8,45,799.5,75.5,4.4,20.5,458.0,861.23,676.36
2016,9,29,9,0,827.0,78.0,4.5,21.0,511.0,909.92,707.91
2016,9,29,9,15,846.0,81.0,4.45,21.5,559.0,937.93,723.27
2016,9,29,9,30,865.0,84.0,4.4,22.0,607.0,973.63,744.09
2016,9,29,9,45,880.0,85.5,4.4,22.5,649.5,1000.33,758.78
2016,9,29,10,0,895.0,87.0,4.4,23.0,692.0,1023.58,771.14
2016,9,29,10,15,905.0,88.5,4.4,23.5,727.5,1038.04,777.62
2016,9,29,10,30,915.0,90.0,4.4,24.0,763.0,1048.58,781.65
2016,9,29,10,45,922.5,91.0,4.4,24.5,791.0,1051.94,781.08
2016,9,29,11,0,930.0,92.0,4.4,25.0,819.0,1051.19,778.01
2016,9,29,11,15,935.0,93.0,4.4,25.0,839.0,1043.77,772.27
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,1032.21,764.0
2016,9,29,11,45,940.0,96.0,4.45,25.5,870.0,1012.8,749.48
2016,9,29,12,0,940.0,98.0,4.5,26.0,881.0,989.5,732.57
2016,9,29,12,15,940.5,98.0,4.5,26.0,883.5,960.81,713.32
2016,9,29,12,30,941.0,98.0,4.5,26.0,886.0,928.52,691.69
2016,9,29,12,45,940.0,98.0,4.5,26.5,879.5,891.49,665.5
2016,9,29,13,0,939.0,98.0,4.5,27.0,873.0,851.24,637.13
2016,9,29,13,15,936.0,97.0,4.45,27.0,857.5,805.48,605.91
2016,9,29,13,30,933.0,96.0,4.4,27.0,842.0,757.06,572.22
2016,9,29,13,45,928.5,94.5,4.4,27.0,818.5,704.73,533.49
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,650.32,492.24
2016,9,29,14,15,916.0,92.0,4.35,26.5,763.5,592.58,448.11
2016,9,29,14,30,908.0,91.0,4.3,26.0,732.0,533.59,401.52
2016,9,29,14,45,894.5,90.0,4.25,26.0,692.5,471.24,350.09
2016,9,29,15,0,881.0,89.0,4.2,26.0,653.0,408.8,297.13
2016,9,29,15,15,865.5,86.5,4.1,25.5,608.0,344.7,242.27
2016,9,29,15,30,850.0,84.0,4.0,25.0,563.0,277.33,184.38
2016,9,29,15,45,829.5,80.0,3.95,25.0,512.5,212.25,129.6
2016,9,29,16,0,809.0,76.0,3.9,25.0,462.0,149.27,81.91
2016,9,29,16,15,778.5,72.0,3.55,24.5,407.5,88.17,48.66
2016,9,29,16,30,748.0,68.0,3.2,24.0,353.0,56.68,43.18
2016,9,29,16,45,702.5,63.0,2.9,23.5,296.5,53.25,40.43
2016,9,29,17,0,657.0,58.0,2.6,23.0,240.0,45.74,34.04
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.0,40.37,29.37
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,34.95,24.42
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,25.86,15.83
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,16.63,0.0
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,8.54,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
