Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.5,165.48,49.21
2016,9,30,7,0,401.0,33.0,2.2,14.0,79.0,337.4,269.16
2016,9,30,7,15,496.5,42.0,2.2,14.5,131.5,433.93,356.5
2016,9,30,7,30,592.0,51.0,2.2,15.0,184.0,538.67,442.51
2016,9,30,7,45,648.5,57.5,2.25,15.5,240.0,616.35,502.99
2016,9,30,8,0,705.0,64.0,2.3,16.0,296.0,691.73,558.65
2016,9,30,8,15,742.5,68.5,2.1,16.5,351.5,755.41,601.44
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,818.74,641.69
2016,9,30,8,45,805.5,76.5,1.7,18.0,460.0,868.86,669.42
2016,9,30,9,0,831.0,80.0,1.5,19.0,513.0,917.05,694.36
2016,9,30,9,15,849.5,83.0,1.5,19.5,560.5,955.45,715.83
2016,9,30,9,30,868.0,86.0,1.5,20.0,608.0,979.63,727.78
2016,9,30,9,45,881.0,88.5,1.5,20.5,650.0,1005.47,740.93
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,1027.76,751.73
2016,9,30,10,15,903.5,93.0,1.45,21.0,727.5,1042.13,758.19
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,1052.57,762.36
2016,9,30,10,45,919.0,96.5,1.35,21.5,790.5,1054.8,760.09
2016,9,30,11,0,925.0,98.0,1.3,22.0,818.0,1052.93,755.55
2016,9,30,11,15,929.0,98.5,1.25,22.0,837.0,1043.82,748.18
2016,9,30,11,30,933.0,99.0,1.2,22.0,856.0,1030.66,738.55
2016,9,30,11,45,937.5,98.5,1.15,22.5,867.5,1012.86,724.86
2016,9,30,12,0,942.0,98.0,1.1,23.0,879.0,991.09,708.92
2016,9,30,12,15,942.0,98.0,1.1,23.0,880.5,961.83,690.72
2016,9,30,12,30,942.0,98.0,1.1,23.0,882.0,928.99,670.33
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.0,891.36,646.34
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,850.54,620.14
2016,9,30,13,15,936.0,96.0,1.2,24.0,852.5,803.95,590.44
2016,9,30,13,30,932.0,95.0,1.2,24.0,837.0,754.79,558.3
2016,9,30,13,45,927.0,93.5,1.3,24.5,812.5,702.15,521.23
2016,9,30,14,0,922.0,92.0,1.4,25.0,788.0,647.5,481.47
2016,9,30,14,15,913.5,90.5,1.45,25.0,756.0,589.13,438.19
2016,9,30,14,30,905.0,89.0,1.5,25.0,724.0,529.61,392.39
2016,9,30,14,45,893.5,87.0,1.55,25.0,685.0,467.45,342.89
2016,9,30,15,0,882.0,85.0,1.6,25.0,646.0,405.03,291.37
2016,9,30,15,15,866.0,82.5,1.6,24.5,601.0,340.79,237.48
2016,9,30,15,30,850.0,80.0,1.6,24.0,556.0,277.38,183.48
2016,9,30,15,45,829.0,77.0,1.6,24.0,505.5,209.01,126.76
2016,9,30,16,0,808.0,74.0,1.6,24.0,455.0,146.87,80.16
2016,9,30,16,15,777.0,70.0,1.5,23.5,400.5,85.88,47.32
2016,9,30,16,30,746.0,66.0,1.4,23.0,346.0,55.18,42.07
2016,9,30,16,45,701.5,60.5,1.3,23.0,290.5,51.29,38.84
2016,9,30,17,0,657.0,55.0,1.2,23.0,235.0,47.35,35.43
2016,9,30,17,15,584.0,48.0,1.1,22.0,180.0,38.45,27.71
2016,9,30,17,30,511.0,41.0,1.0,21.0,125.0,33.37,23.04
2016,9,30,17,45,381.5,29.5,0.95,20.5,78.5,24.21,14.33
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,14.92,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,7.68,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,11.0,0.45,16.5,11.0,9.05,0.0
2016,10,1,7,0,0.0,22.0,0.4,17.0,22.0,18.15,9.04
2016,10,1,7,15,0.0,37.0,0.4,17.5,37.0,30.59,19.99
2016,10,1,7,30,0.0,52.0,0.4,18.0,52.0,44.07,31.6
2016,10,1,7,45,0.0,68.0,0.45,18.5,68.0,58.75,44.0
2016,10,1,8,0,0.0,84.0,0.5,19.0,84.0,73.3,56.01
2016,10,1,8,15,0.0,85.5,0.5,19.5,85.5,72.91,55.41
2016,10,1,8,30,0.0,87.0,0.5,20.0,87.0,73.27,55.41
2016,10,1,8,45,149.5,150.0,0.5,20.5,227.0,305.76,245.22
2016,10,1,9,0,299.0,213.0,0.5,21.0,367.0,546.73,422.88
2016,10,1,9,15,152.0,198.5,0.65,21.5,277.0,366.7,285.11
2016,10,1,9,30,5.0,184.0,0.8,22.0,187.0,168.65,129.27
2016,10,1,9,45,44.5,245.0,0.95,22.5,274.5,289.32,223.93
2016,10,1,10,0,84.0,306.0,1.1,23.0,362.0,396.19,303.3
2016,10,1,10,15,116.0,329.5,1.1,23.5,411.5,473.43,357.99
2016,10,1,10,30,148.0,353.0,1.1,24.0,461.0,527.81,395.36
2016,10,1,10,45,190.0,364.5,1.1,24.5,509.0,577.54,429.32
2016,10,1,11,0,232.0,376.0,1.1,25.0,557.0,625.71,461.51
2016,10,1,11,15,262.5,380.5,1.05,25.0,589.5,673.02,492.47
2016,10,1,11,30,293.0,385.0,1.0,25.0,622.0,697.05,507.71
2016,10,1,11,45,377.0,358.0,1.0,25.5,667.0,737.12,534.92
2016,10,1,12,0,461.0,331.0,1.0,26.0,712.0,788.54,568.41
2016,10,1,12,15,305.5,373.5,0.95,26.0,626.0,655.22,475.56
2016,10,1,12,30,150.0,416.0,0.9,26.0,540.0,529.86,387.12
2016,10,1,12,45,128.5,408.5,0.9,26.0,514.0,492.99,362.12
2016,10,1,13,0,107.0,401.0,0.9,26.0,488.0,445.96,329.08
2016,10,1,13,15,109.0,393.5,0.9,26.0,481.0,431.28,319.12
2016,10,1,13,30,111.0,386.0,0.9,26.0,474.0,416.24,308.6
2016,10,1,13,45,261.5,350.0,0.95,26.0,549.0,487.47,361.59
2016,10,1,14,0,412.0,314.0,1.0,26.0,624.0,526.8,389.73
2016,10,1,14,15,387.0,307.0,1.1,26.0,588.5,478.31,354.45
2016,10,1,14,30,362.0,300.0,1.2,26.0,553.0,431.84,320.49
2016,10,1,14,45,216.0,289.5,1.3,26.0,438.5,330.98,246.93
2016,10,1,15,0,70.0,279.0,1.4,26.0,324.0,249.7,187.92
2016,10,1,15,15,40.0,233.0,1.45,25.5,258.5,197.81,149.64
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,152.8,116.23
2016,10,1,15,45,57.5,193.5,1.55,25.0,221.0,159.98,120.31
2016,10,1,16,0,105.0,200.0,1.6,25.0,249.0,160.84,119.56
2016,10,1,16,15,99.0,177.0,1.55,24.5,218.5,133.57,100.62
2016,10,1,16,30,93.0,154.0,1.5,24.0,188.0,112.68,90.61
2016,10,1,16,45,84.5,129.5,1.45,24.0,157.0,96.03,76.74
2016,10,1,17,0,76.0,105.0,1.4,24.0,126.0,79.01,62.26
2016,10,1,17,15,60.5,81.0,1.25,23.0,95.5,61.88,47.57
2016,10,1,17,30,45.0,57.0,1.1,22.0,65.0,44.41,32.23
2016,10,1,17,45,22.5,36.0,1.0,21.0,40.0,28.57,17.63
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,12.39,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,6.4,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.6,15.5,33.5,125.29,11.13
2016,10,2,7,0,266.0,38.0,0.6,16.0,67.0,256.79,200.09
2016,10,2,7,15,360.5,52.0,0.55,16.5,116.5,349.81,281.9
2016,10,2,7,30,455.0,66.0,0.5,17.0,166.0,456.24,367.49
2016,10,2,7,45,516.0,76.5,0.5,18.0,220.0,537.63,428.24
2016,10,2,8,0,577.0,87.0,0.5,19.0,274.0,621.95,487.29
2016,10,2,8,15,620.0,94.5,0.6,20.0,328.0,689.56,532.64
2016,10,2,8,30,663.0,102.0,0.7,21.0,382.0,757.5,576.58
2016,10,2,8,45,692.0,108.0,0.8,22.0,433.5,810.46,608.93
2016,10,2,9,0,721.0,114.0,0.9,23.0,485.0,861.99,639.64
2016,10,2,9,15,743.5,118.5,1.0,23.5,532.5,903.47,664.43
2016,10,2,9,30,766.0,123.0,1.1,24.0,580.0,942.48,687.46
2016,10,2,9,45,780.0,128.0,1.2,24.5,621.5,963.33,698.77
2016,10,2,10,0,794.0,133.0,1.3,25.0,663.0,988.32,712.96
2016,10,2,10,15,806.5,135.5,1.35,25.0,698.0,1005.46,722.76
2016,10,2,10,30,819.0,138.0,1.4,25.0,733.0,1018.86,730.45
2016,10,2,10,45,825.5,141.5,1.45,25.5,760.0,1023.37,731.35
2016,10,2,11,0,832.0,145.0,1.5,26.0,787.0,1023.95,730.07
2016,10,2,11,15,837.5,146.0,1.55,26.0,806.0,1016.89,725.65
2016,10,2,11,30,843.0,147.0,1.6,26.0,825.0,1005.92,719.01
2016,10,2,11,45,882.0,127.0,1.65,26.5,844.5,988.91,707.32
2016,10,2,12,0,921.0,107.0,1.7,27.0,864.0,980.25,701.07
2016,10,2,12,15,921.5,107.0,1.7,27.0,865.5,951.76,683.0
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,919.74,662.89
2016,10,2,12,45,920.5,106.5,1.75,27.5,860.0,882.16,638.44
2016,10,2,13,0,919.0,106.0,1.8,28.0,853.0,841.5,611.89
2016,10,2,13,15,915.0,105.0,1.8,28.0,837.5,795.58,582.39
2016,10,2,13,30,911.0,104.0,1.8,28.0,822.0,747.17,550.12
2016,10,2,13,45,905.0,103.0,1.85,28.0,797.5,695.17,513.7
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,641.3,474.81
2016,10,2,14,15,889.5,100.5,1.9,28.0,741.0,583.44,431.53
2016,10,2,14,30,880.0,99.0,1.9,28.0,709.0,524.59,386.06
2016,10,2,14,45,860.0,99.5,1.95,28.0,668.0,462.18,336.66
2016,10,2,15,0,840.0,100.0,2.0,28.0,627.0,398.6,284.84
2016,10,2,15,15,822.0,97.0,2.0,27.5,582.0,334.85,231.97
2016,10,2,15,30,804.0,94.0,2.0,27.0,537.0,272.38,179.46
2016,10,2,15,45,780.0,90.0,2.0,27.0,486.5,209.58,127.95
2016,10,2,16,0,756.0,86.0,2.0,27.0,436.0,149.41,83.61
2016,10,2,16,15,721.5,81.5,1.85,26.5,382.0,86.14,48.84
2016,10,2,16,30,687.0,77.0,1.7,26.0,328.0,58.26,44.17
2016,10,2,16,45,636.5,70.0,1.55,25.5,273.0,53.89,40.64
2016,10,2,17,0,586.0,63.0,1.4,25.0,218.0,49.43,36.87
2016,10,2,17,15,507.0,54.0,1.3,24.0,165.0,43.07,31.35
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,36.65,25.48
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.0,25.51,14.81
2016,10,2,18,0,164.0,17.0,1.0,21.0,24.0,14.09,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,32.0,117.69,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,64.0,241.66,185.85
2016,10,3,7,15,337.0,52.0,0.6,18.5,112.0,334.37,267.73
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,440.41,353.89
2016,10,3,7,45,495.0,76.5,0.8,20.0,213.0,521.72,415.94
2016,10,3,8,0,557.0,87.0,0.9,21.0,266.0,606.05,476.62
2016,10,3,8,15,600.5,94.5,1.15,21.5,319.0,673.36,524.73
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,741.08,571.8
2016,10,3,8,45,682.0,105.0,1.65,23.0,424.0,798.09,609.05
2016,10,3,9,0,720.0,108.0,1.9,24.0,476.0,854.1,644.79
2016,10,3,9,15,742.0,112.0,1.95,24.5,522.5,894.36,668.54
2016,10,3,9,30,764.0,116.0,2.0,25.0,569.0,925.5,686.08
2016,10,3,9,45,780.0,119.5,2.05,25.5,610.0,954.09,701.9
2016,10,3,10,0,796.0,123.0,2.1,26.0,651.0,979.39,715.56
2016,10,3,10,15,808.0,125.5,2.15,26.0,686.0,995.97,725.06
2016,10,3,10,30,820.0,128.0,2.2,26.0,721.0,1008.85,732.42
2016,10,3,10,45,480.5,252.5,2.3,26.5,603.5,793.53,586.11
2016,10,3,11,0,141.0,377.0,2.4,27.0,486.0,536.12,398.68
2016,10,3,11,15,497.5,253.5,2.45,27.0,650.0,792.74,588.17
2016,10,3,11,30,854.0,130.0,2.5,27.0,814.0,998.31,724.49
2016,10,3,11,45,541.5,267.5,2.55,27.5,703.5,820.52,601.66
2016,10,3,12,0,229.0,405.0,2.6,28.0,593.0,614.71,453.1
2016,10,3,12,15,539.5,271.5,2.65,28.0,714.5,781.99,577.22
2016,10,3,12,30,850.0,138.0,2.7,28.0,836.0,897.13,656.71
2016,10,3,12,45,850.0,136.5,2.75,28.5,829.5,860.87,630.94
2016,10,3,13,0,850.0,135.0,2.8,29.0,823.0,821.63,604.39
2016,10,3,13,15,846.0,134.0,2.8,29.0,807.5,777.05,574.78
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,730.19,541.75
2016,10,3,13,45,836.0,130.5,2.85,29.0,768.5,678.54,504.87
2016,10,3,14,0,830.0,128.0,2.9,29.0,745.0,625.29,465.8
2016,10,3,14,15,819.5,126.0,2.9,29.0,713.5,568.66,422.93
2016,10,3,14,30,809.0,124.0,2.9,29.0,682.0,511.39,378.28
2016,10,3,14,45,794.0,121.5,2.95,29.0,643.0,451.38,330.36
2016,10,3,15,0,779.0,119.0,3.0,29.0,604.0,391.81,281.36
2016,10,3,15,15,759.5,115.5,2.95,28.5,559.5,327.34,228.08
2016,10,3,15,30,740.0,112.0,2.9,28.0,515.0,267.19,177.64
2016,10,3,15,45,712.5,107.5,2.9,28.0,465.5,206.71,128.35
2016,10,3,16,0,685.0,103.0,2.9,28.0,416.0,149.39,86.34
2016,10,3,16,15,648.0,96.5,2.65,27.5,363.5,93.58,56.5
2016,10,3,16,30,611.0,90.0,2.4,27.0,311.0,67.35,51.68
2016,10,3,16,45,558.0,81.5,2.2,27.0,257.5,62.29,47.48
2016,10,3,17,0,505.0,73.0,2.0,27.0,204.0,57.1,43.02
2016,10,3,17,15,425.0,61.5,1.8,26.0,153.0,49.08,36.1
2016,10,3,17,30,345.0,50.0,1.6,25.0,102.0,38.46,26.67
2016,10,3,17,45,225.0,33.0,1.45,24.0,61.0,25.57,14.36
2016,10,3,18,0,105.0,16.0,1.3,23.0,20.0,13.66,0.0
2016,10,3,18,15,52.5,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.0,83.64,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,56.0,175.28,133.01
2016,10,4,7,15,242.0,58.5,2.85,21.5,102.0,278.6,223.49
2016,10,4,7,30,334.0,76.0,3.0,22.0,148.0,377.91,306.66
2016,10,4,7,45,421.0,84.0,3.15,22.5,201.0,468.22,380.04
2016,10,4,8,0,508.0,92.0,3.3,23.0,254.0,571.51,459.45
2016,10,4,8,15,254.0,93.0,3.45,23.5,174.0,362.08,293.2
2016,10,4,8,30,0.0,94.0,3.6,24.0,94.0,80.27,60.09
2016,10,4,8,45,24.0,151.0,3.8,24.5,163.0,173.64,136.09
2016,10,4,9,0,48.0,208.0,4.0,25.0,232.0,262.15,205.68
2016,10,4,9,15,49.5,228.0,4.05,25.0,255.0,283.55,221.44
2016,10,4,9,30,51.0,248.0,4.1,25.0,278.0,304.74,237.06
2016,10,4,9,45,119.0,280.0,4.15,25.5,357.0,428.69,332.11
2016,10,4,10,0,187.0,312.0,4.2,26.0,436.0,531.67,408.37
2016,10,4,10,15,248.0,320.0,4.15,26.0,493.0,598.75,457.52
2016,10,4,10,30,309.0,328.0,4.1,26.0,550.0,687.31,520.73
2016,10,4,10,45,206.5,348.5,4.1,26.0,499.5,577.93,438.45
2016,10,4,11,0,104.0,369.0,4.1,26.0,449.0,469.42,356.1
2016,10,4,11,15,439.5,264.5,4.05,26.0,613.5,746.81,565.15
2016,10,4,11,30,775.0,160.0,4.0,26.0,778.0,952.6,708.51
2016,10,4,11,45,802.5,146.5,4.0,26.5,793.0,945.08,700.12
2016,10,4,12,0,830.0,133.0,4.0,27.0,808.0,932.83,690.3
2016,10,4,12,15,568.5,261.0,3.95,27.0,724.0,797.71,595.15
2016,10,4,12,30,307.0,389.0,3.9,27.0,640.0,655.65,489.43
2016,10,4,12,45,566.5,260.5,3.85,27.5,718.5,744.02,557.2
2016,10,4,13,0,826.0,132.0,3.8,28.0,797.0,799.22,597.62
2016,10,4,13,15,821.5,131.0,3.7,28.0,781.5,755.34,566.6
2016,10,4,13,30,817.0,130.0,3.6,28.0,766.0,709.3,533.02
2016,10,4,13,45,812.5,127.0,3.5,28.0,743.0,659.44,496.12
2016,10,4,14,0,808.0,124.0,3.4,28.0,720.0,607.9,457.16
2016,10,4,14,15,797.5,122.0,3.3,28.0,689.5,552.54,414.4
2016,10,4,14,30,787.0,120.0,3.2,28.0,659.0,496.59,370.03
2016,10,4,14,45,772.5,117.0,3.1,28.5,621.0,437.74,321.66
2016,10,4,15,0,758.0,114.0,3.0,29.0,583.0,379.31,272.58
2016,10,4,15,15,738.5,110.5,2.9,29.0,539.5,316.34,219.93
2016,10,4,15,30,719.0,107.0,2.8,29.0,496.0,257.67,170.38
2016,10,4,15,45,694.0,102.0,2.75,29.0,448.0,198.72,122.4
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,142.63,81.4
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,88.36,52.71
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,63.55,48.27
2016,10,4,16,45,540.0,77.0,1.85,28.0,245.0,58.75,44.29
2016,10,4,17,0,486.0,69.0,1.6,28.0,193.0,53.84,40.07
2016,10,4,17,15,402.5,58.0,1.45,27.0,143.5,46.13,33.42
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,36.15,24.56
2016,10,4,17,45,196.5,30.5,1.2,25.5,55.5,23.62,12.34
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,11.95,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,29.0,103.2,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,58.0,213.22,160.78
2016,10,5,7,15,293.5,53.0,2.35,22.5,104.5,307.29,245.25
2016,10,5,7,30,393.0,68.0,2.5,23.0,151.0,411.56,331.77
2016,10,5,7,45,466.5,77.0,2.7,24.0,203.5,500.85,402.2
2016,10,5,8,0,540.0,86.0,2.9,25.0,256.0,592.02,469.98
2016,10,5,8,15,585.0,93.0,2.9,25.5,308.5,659.37,517.52
2016,10,5,8,30,630.0,100.0,2.9,26.0,361.0,727.25,563.71
2016,10,5,8,45,388.5,161.5,2.9,26.5,329.5,585.51,455.59
2016,10,5,9,0,147.0,223.0,2.9,27.0,298.0,396.45,307.62
2016,10,5,9,15,451.0,168.0,2.85,27.5,427.0,668.07,513.65
2016,10,5,9,30,755.0,113.0,2.8,28.0,556.0,913.76,679.68
2016,10,5,9,45,774.0,115.0,2.75,28.5,597.0,943.38,693.63
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,969.81,707.21
2016,10,5,10,15,804.5,119.5,2.65,29.5,672.0,985.76,713.95
2016,10,5,10,30,816.0,122.0,2.6,30.0,706.0,998.04,718.5
2016,10,5,10,45,825.5,123.0,2.55,30.5,733.0,1002.78,718.36
2016,10,5,11,0,835.0,124.0,2.5,31.0,760.0,1003.65,716.0
2016,10,5,11,15,840.5,125.0,2.45,31.0,778.0,996.6,710.29
2016,10,5,11,30,846.0,126.0,2.4,31.0,796.0,985.69,702.37
2016,10,5,11,45,860.0,119.5,2.4,31.5,809.0,959.42,683.99
2016,10,5,12,0,874.0,113.0,2.4,32.0,822.0,941.62,671.27
2016,10,5,12,15,874.5,113.0,2.4,32.0,823.5,914.22,653.8
2016,10,5,12,30,875.0,113.0,2.4,32.0,825.0,883.5,634.26
2016,10,5,12,45,874.0,112.0,2.4,32.0,817.5,847.33,611.17
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,808.24,586.07
2016,10,5,13,15,868.5,110.5,2.4,32.0,794.5,764.22,557.53
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,717.91,525.98
2016,10,5,13,45,858.0,108.0,2.45,32.5,755.0,667.15,489.19
2016,10,5,14,0,852.0,106.0,2.5,33.0,731.0,614.71,450.3
2016,10,5,14,15,842.0,104.0,2.55,32.5,699.5,558.61,409.45
2016,10,5,14,30,832.0,102.0,2.6,32.0,668.0,501.79,366.5
2016,10,5,14,45,820.0,99.0,2.65,32.0,630.0,441.63,318.84
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,381.5,269.72
2016,10,5,15,15,789.5,93.0,2.7,32.0,548.0,319.72,218.3
2016,10,5,15,30,771.0,90.0,2.7,32.0,504.0,259.33,167.71
2016,10,5,15,45,746.5,86.0,2.75,32.0,455.0,198.74,118.8
2016,10,5,16,0,722.0,82.0,2.8,32.0,406.0,140.86,77.06
2016,10,5,16,15,686.0,77.5,2.6,31.5,354.0,80.18,44.78
2016,10,5,16,30,650.0,73.0,2.4,31.0,302.0,55.3,40.78
2016,10,5,16,45,598.5,66.0,2.2,30.5,249.0,50.85,37.21
2016,10,5,17,0,547.0,59.0,2.0,30.0,196.0,46.32,33.4
2016,10,5,17,15,462.5,50.0,1.85,29.0,145.5,39.88,27.86
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,33.38,21.97
2016,10,5,17,45,239.5,27.0,1.55,27.0,55.5,22.17,10.66
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,11.1,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,107.44,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,224.47,167.66
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,319.53,253.58
2016,10,6,7,30,420.0,63.0,2.2,24.0,151.0,429.18,343.66
2016,10,6,7,45,510.5,67.5,2.4,24.5,206.0,525.46,419.14
2016,10,6,8,0,601.0,72.0,2.6,25.0,261.0,626.24,494.19
2016,10,6,8,15,644.0,78.0,2.6,25.5,314.0,692.22,539.92
2016,10,6,8,30,687.0,84.0,2.6,26.0,367.0,758.66,584.34
2016,10,6,8,45,725.0,85.5,2.65,26.5,419.0,808.99,616.35
2016,10,6,9,0,763.0,87.0,2.7,27.0,471.0,864.3,651.07
2016,10,6,9,15,784.0,90.5,2.7,27.5,517.5,903.91,674.04
2016,10,6,9,30,805.0,94.0,2.7,28.0,564.0,940.87,695.01
2016,10,6,9,45,414.5,171.0,2.7,28.5,414.0,643.79,487.11
2016,10,6,10,0,24.0,248.0,2.7,29.0,264.0,250.1,188.23
2016,10,6,10,15,25.5,260.5,2.7,29.0,278.0,262.1,197.95
2016,10,6,10,30,27.0,273.0,2.7,29.0,292.0,294.91,222.06
2016,10,6,10,45,124.5,321.0,2.7,29.5,415.0,464.79,348.5
2016,10,6,11,0,222.0,369.0,2.7,30.0,538.0,610.35,451.43
2016,10,6,11,15,241.0,375.5,2.75,30.5,563.0,628.07,461.94
2016,10,6,11,30,260.0,382.0,2.8,31.0,588.0,663.61,485.05
2016,10,6,11,45,299.0,378.0,2.85,31.5,617.5,684.73,499.01
2016,10,6,12,0,338.0,374.0,2.9,32.0,647.0,702.81,510.87
2016,10,6,12,15,276.0,388.5,2.9,32.0,611.5,644.99,469.55
2016,10,6,12,30,214.0,403.0,2.9,32.0,576.0,574.53,419.76
2016,10,6,12,45,563.5,247.5,2.95,32.0,698.0,728.76,534.36
2016,10,6,13,0,913.0,92.0,3.0,32.0,820.0,820.68,599.11
2016,10,6,13,15,909.0,91.5,2.95,32.0,804.0,775.6,568.35
2016,10,6,13,30,905.0,91.0,2.9,32.0,788.0,728.04,536.1
2016,10,6,13,45,899.0,89.5,2.9,32.0,764.0,675.98,498.79
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,622.11,459.19
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,565.03,416.1
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,506.95,370.88
2016,10,6,14,45,850.0,88.0,2.9,32.0,635.0,445.24,321.66
2016,10,6,15,0,825.0,91.0,2.9,32.0,594.0,382.71,270.56
2016,10,6,15,15,806.5,88.5,2.9,31.5,549.5,320.4,218.97
2016,10,6,15,30,788.0,86.0,2.9,31.0,505.0,259.44,167.98
2016,10,6,15,45,761.5,82.5,2.9,31.0,455.5,197.9,118.1
2016,10,6,16,0,735.0,79.0,2.9,31.0,406.0,139.31,75.79
2016,10,6,16,15,699.0,74.5,2.65,30.5,353.5,82.75,47.08
2016,10,6,16,30,663.0,70.0,2.4,30.0,301.0,53.33,39.32
2016,10,6,16,45,606.0,64.0,2.2,30.0,247.0,49.5,36.15
2016,10,6,17,0,549.0,58.0,2.0,30.0,193.0,45.66,32.83
2016,10,6,17,15,462.5,49.0,1.85,29.0,142.5,39.17,27.23
2016,10,6,17,30,376.0,40.0,1.7,28.0,92.0,32.64,21.28
2016,10,6,17,45,230.0,26.0,1.55,27.0,53.0,21.38,9.46
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,10.24,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.0,0.5,22.5,28.5,116.42,0.0
2016,10,7,7,0,258.0,32.0,0.6,23.0,57.0,247.68,182.69
2016,10,7,7,15,362.5,43.5,0.75,23.5,104.5,347.18,272.2
2016,10,7,7,30,467.0,55.0,0.9,24.0,152.0,456.12,359.72
2016,10,7,7,45,551.5,59.0,1.1,24.5,206.5,547.63,429.53
2016,10,7,8,0,636.0,63.0,1.3,25.0,261.0,643.74,499.46
2016,10,7,8,15,675.5,68.0,1.55,25.5,313.5,701.43,539.81
2016,10,7,8,30,715.0,73.0,1.8,26.0,366.0,764.7,583.04
2016,10,7,8,45,357.5,40.5,2.05,26.5,187.0,404.31,319.14
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.6,0.0
2016,10,7,9,15,0.0,47.5,2.5,27.0,47.5,39.35,26.2
2016,10,7,9,30,0.0,87.0,2.7,27.0,87.0,72.33,52.49
2016,10,7,9,45,39.0,190.5,2.95,27.5,216.5,224.48,172.75
2016,10,7,10,0,78.0,294.0,3.2,28.0,346.0,379.37,289.5
2016,10,7,10,15,81.5,307.5,3.4,28.0,364.0,393.99,299.41
2016,10,7,10,30,85.0,321.0,3.6,28.0,382.0,408.31,309.61
2016,10,7,10,45,124.0,345.5,3.8,28.5,438.0,492.3,370.91
2016,10,7,11,0,163.0,370.0,4.0,29.0,494.0,552.59,413.89
2016,10,7,11,15,98.0,346.0,4.2,29.0,421.5,433.91,326.18
2016,10,7,11,30,33.0,322.0,4.4,29.0,349.0,339.7,254.92
2016,10,7,11,45,140.0,357.5,4.6,29.0,470.5,493.28,371.11
2016,10,7,12,0,247.0,393.0,4.8,29.0,592.0,620.56,464.48
2016,10,7,12,15,529.5,268.0,4.95,28.5,694.5,769.32,577.58
2016,10,7,12,30,812.0,143.0,5.1,28.0,797.0,867.6,650.8
2016,10,7,12,45,800.0,148.0,5.25,28.0,787.5,828.94,624.38
2016,10,7,13,0,788.0,153.0,5.4,28.0,778.0,788.14,596.94
2016,10,7,13,15,783.0,152.0,5.45,27.5,762.5,745.11,567.18
2016,10,7,13,30,778.0,151.0,5.5,27.0,747.0,700.1,535.04
2016,10,7,13,45,458.5,251.0,5.55,27.0,600.0,537.49,411.07
2016,10,7,14,0,139.0,351.0,5.6,27.0,453.0,389.22,296.36
2016,10,7,14,15,85.0,309.0,5.55,26.5,370.5,306.72,234.33
2016,10,7,14,30,31.0,267.0,5.5,26.0,288.0,237.63,181.73
2016,10,7,14,45,18.0,226.0,5.5,26.0,238.5,193.14,147.53
2016,10,7,15,0,5.0,185.0,5.5,26.0,189.0,153.37,116.79
2016,10,7,15,15,63.5,209.5,5.4,25.5,244.0,187.33,142.56
2016,10,7,15,30,122.0,234.0,5.3,25.0,299.0,210.04,158.41
2016,10,7,15,45,61.0,163.5,5.25,25.0,196.0,139.03,104.35
2016,10,7,16,0,0.0,93.0,5.2,25.0,93.0,76.49,56.9
2016,10,7,16,15,0.0,80.5,5.1,24.5,80.5,66.35,48.95
2016,10,7,16,30,0.0,68.0,5.0,24.0,68.0,56.31,42.95
2016,10,7,16,45,0.0,55.5,4.9,23.5,55.5,45.95,34.14
2016,10,7,17,0,0.0,43.0,4.8,23.0,43.0,35.54,25.13
2016,10,7,17,15,0.0,31.5,4.6,22.5,31.5,26.0,16.71
2016,10,7,17,30,0.0,20.0,4.4,22.0,20.0,16.47,8.22
2016,10,7,17,45,0.0,11.0,4.2,21.5,11.0,9.04,0.52
2016,10,7,18,0,0.0,2.0,4.0,21.0,2.0,1.71,0.0
2016,10,7,18,15,0.0,1.0,3.9,20.5,1.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.5,91.07,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,57.0,247.97,190.02
2016,10,8,7,15,361.0,45.0,3.65,14.5,104.5,348.13,286.9
2016,10,8,7,30,464.0,58.0,3.7,15.0,152.0,457.79,381.18
2016,10,8,7,45,529.5,66.5,3.75,16.0,205.0,540.4,447.84
2016,10,8,8,0,595.0,75.0,3.8,17.0,258.0,626.27,513.55
2016,10,8,8,15,638.0,81.0,3.7,17.5,311.0,692.09,561.41
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,758.29,607.62
2016,10,8,8,45,711.5,92.0,3.55,18.5,414.5,811.41,642.85
2016,10,8,9,0,742.0,97.0,3.5,19.0,465.0,863.19,676.19
2016,10,8,9,15,764.0,100.5,3.4,19.5,511.5,897.15,695.86
2016,10,8,9,30,786.0,104.0,3.3,20.0,558.0,934.65,717.72
2016,10,8,9,45,565.5,190.5,3.25,21.0,529.5,819.45,632.12
2016,10,8,10,0,345.0,277.0,3.2,22.0,501.0,675.05,520.18
2016,10,8,10,15,350.0,290.0,3.15,22.5,527.5,692.17,530.94
2016,10,8,10,30,355.0,303.0,3.1,23.0,554.0,707.46,539.31
2016,10,8,10,45,609.5,208.5,3.1,23.5,658.5,885.44,667.54
2016,10,8,11,0,864.0,114.0,3.1,24.0,763.0,1008.34,746.28
2016,10,8,11,15,869.5,115.0,3.0,24.5,781.5,1001.2,737.39
2016,10,8,11,30,875.0,116.0,2.9,25.0,800.0,990.2,727.35
2016,10,8,11,45,879.5,115.5,2.85,25.5,810.5,972.83,713.78
2016,10,8,12,0,884.0,115.0,2.8,26.0,821.0,951.74,698.01
2016,10,8,12,15,884.5,115.0,2.8,26.0,822.5,923.88,679.7
2016,10,8,12,30,885.0,115.0,2.8,26.0,824.0,892.66,659.21
2016,10,8,12,45,885.0,113.5,2.8,26.5,817.0,856.32,634.02
2016,10,8,13,0,885.0,112.0,2.8,27.0,810.0,816.96,606.81
2016,10,8,13,15,880.5,111.0,2.8,27.0,794.0,771.85,576.75
2016,10,8,13,30,876.0,110.0,2.8,27.0,778.0,724.43,543.52
2016,10,8,13,45,871.5,108.0,2.85,27.5,754.0,673.99,505.92
2016,10,8,14,0,867.0,106.0,2.9,28.0,730.0,621.68,466.05
2016,10,8,14,15,857.0,104.0,2.9,28.0,698.5,564.74,422.45
2016,10,8,14,30,847.0,102.0,2.9,28.0,667.0,507.16,377.01
2016,10,8,14,45,830.0,100.5,2.9,28.0,627.5,445.35,327.06
2016,10,8,15,0,813.0,99.0,2.9,28.0,588.0,384.12,276.14
2016,10,8,15,15,794.0,96.0,2.9,27.5,543.0,321.9,223.92
2016,10,8,15,30,775.0,93.0,2.9,27.0,498.0,261.14,172.44
2016,10,8,15,45,754.0,87.5,2.9,27.0,449.5,199.71,121.82
2016,10,8,16,0,733.0,82.0,2.9,27.0,401.0,140.58,78.39
2016,10,8,16,15,695.5,77.0,2.7,26.5,348.0,78.86,45.4
2016,10,8,16,30,658.0,72.0,2.5,26.0,295.0,54.99,41.45
2016,10,8,16,45,608.0,64.5,2.3,25.5,241.5,50.13,37.42
2016,10,8,17,0,558.0,57.0,2.1,25.0,188.0,45.15,33.11
2016,10,8,17,15,469.5,47.5,1.95,24.0,137.5,38.19,26.96
2016,10,8,17,30,381.0,38.0,1.8,23.0,87.0,31.17,20.39
2016,10,8,17,45,234.5,23.5,1.65,22.0,49.0,19.38,6.54
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,7.68,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.5,2.0,12.5,31.5,128.15,0.0
2016,10,9,7,0,388.0,27.0,2.2,13.0,63.0,328.58,249.64
2016,10,9,7,15,494.5,36.0,2.25,13.5,114.5,431.6,353.1
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,537.95,442.21
2016,10,9,7,45,661.5,51.0,2.4,15.0,221.5,619.36,506.29
2016,10,9,8,0,722.0,57.0,2.5,16.0,277.0,703.18,568.46
2016,10,9,8,15,643.5,82.0,2.6,17.0,306.0,698.65,562.19
2016,10,9,8,30,565.0,107.0,2.7,18.0,335.0,678.79,544.47
2016,10,9,8,45,523.0,135.5,2.85,19.0,368.0,680.67,543.01
2016,10,9,9,0,481.0,164.0,3.0,20.0,401.0,686.35,543.43
2016,10,9,9,15,488.5,180.0,2.9,20.5,441.0,720.56,564.94
2016,10,9,9,30,496.0,196.0,2.8,21.0,481.0,752.57,584.21
2016,10,9,9,45,706.5,138.5,2.75,21.5,577.0,911.4,693.23
2016,10,9,10,0,917.0,81.0,2.7,22.0,673.0,1040.05,774.57
2016,10,9,10,15,927.0,82.5,2.7,22.5,708.0,1053.9,779.23
2016,10,9,10,30,937.0,84.0,2.7,23.0,743.0,1063.75,782.57
2016,10,9,10,45,944.0,85.0,2.7,23.5,770.0,1065.84,781.09
2016,10,9,11,0,951.0,86.0,2.7,24.0,797.0,1063.76,777.19
2016,10,9,11,15,955.5,87.0,2.7,24.0,816.0,1054.98,770.73
2016,10,9,11,30,960.0,88.0,2.7,24.0,835.0,1042.02,761.81
2016,10,9,11,45,958.5,90.5,2.75,24.5,844.5,1020.85,746.77
2016,10,9,12,0,957.0,93.0,2.8,25.0,854.0,995.79,729.39
2016,10,9,12,15,957.5,93.0,2.85,25.0,855.5,966.15,710.5
2016,10,9,12,30,958.0,93.0,2.9,25.0,857.0,932.86,689.18
2016,10,9,12,45,956.0,93.0,2.95,25.0,849.0,894.01,664.04
2016,10,9,13,0,954.0,93.0,3.0,25.0,841.0,852.0,636.6
2016,10,9,13,15,950.0,92.0,3.05,25.0,824.5,804.53,605.16
2016,10,9,13,30,946.0,91.0,3.1,25.0,808.0,754.5,570.95
2016,10,9,13,45,938.5,91.0,3.15,25.0,783.0,700.81,531.61
2016,10,9,14,0,931.0,91.0,3.2,25.0,758.0,645.3,489.8
2016,10,9,14,15,922.0,89.5,3.2,24.5,725.5,586.07,444.68
2016,10,9,14,30,913.0,88.0,3.2,24.0,693.0,525.76,397.06
2016,10,9,14,45,821.0,107.5,3.2,24.0,627.0,447.15,334.07
2016,10,9,15,0,729.0,127.0,3.2,24.0,561.0,374.61,275.12
2016,10,9,15,15,789.0,103.5,3.05,23.5,540.5,326.26,231.07
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,266.97,177.05
2016,10,9,15,45,822.0,77.0,2.75,23.0,468.5,202.02,122.7
2016,10,9,16,0,795.0,74.0,2.6,23.0,417.0,140.02,76.81
2016,10,9,16,15,759.0,69.5,2.3,22.0,362.0,79.71,46.06
2016,10,9,16,30,723.0,65.0,2.0,21.0,307.0,54.98,42.35
2016,10,9,16,45,665.5,59.5,1.75,20.5,251.0,46.84,35.39
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,43.17,32.12
2016,10,9,17,15,515.5,45.0,1.5,19.5,142.0,36.45,25.98
2016,10,9,17,30,423.0,36.0,1.5,19.0,89.0,29.68,19.44
2016,10,9,17,45,211.5,18.0,1.5,18.5,44.5,14.57,2.6
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
