Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,3.5,3.8,21.0,3.5,2.99,0.0
2016,10,20,7,0,0.0,7.0,4.2,21.0,7.0,5.74,0.0
2016,10,20,7,15,0.0,18.5,4.5,21.0,18.5,15.24,6.54
2016,10,20,7,30,0.0,30.0,4.8,21.0,30.0,24.76,14.79
2016,10,20,7,45,0.0,43.5,5.1,21.5,43.5,35.97,24.31
2016,10,20,8,0,0.0,57.0,5.4,22.0,57.0,47.23,33.75
2016,10,20,8,15,0.0,71.0,5.7,22.0,71.0,60.02,44.38
2016,10,20,8,30,0.0,85.0,6.0,22.0,85.0,72.75,54.84
2016,10,20,8,45,0.0,49.5,6.3,22.5,49.5,40.95,28.33
2016,10,20,9,0,0.0,14.0,6.6,23.0,14.0,11.55,3.9
2016,10,20,9,15,0.0,38.5,6.7,23.0,38.5,31.85,20.59
2016,10,20,9,30,0.0,63.0,6.8,23.0,63.0,52.25,37.22
2016,10,20,9,45,0.0,111.0,6.9,23.5,111.0,93.94,70.81
2016,10,20,10,0,0.0,159.0,7.0,24.0,159.0,138.9,106.51
2016,10,20,10,15,27.5,224.5,7.0,24.5,243.0,249.42,194.51
2016,10,20,10,30,55.0,290.0,7.0,25.0,327.0,348.6,271.4
2016,10,20,10,45,128.5,315.5,7.0,25.5,405.5,468.8,364.3
2016,10,20,11,0,202.0,341.0,7.0,26.0,484.0,564.89,436.86
2016,10,20,11,15,286.5,332.5,6.95,26.0,540.5,651.09,501.99
2016,10,20,11,30,371.0,324.0,6.9,26.0,597.0,712.63,548.37
2016,10,20,11,45,386.5,320.0,6.9,26.5,607.5,709.36,544.61
2016,10,20,12,0,402.0,316.0,6.9,27.0,618.0,703.87,539.51
2016,10,20,12,15,626.0,220.5,6.9,27.0,691.5,811.26,622.3
2016,10,20,12,30,850.0,125.0,6.9,27.0,765.0,874.96,669.01
2016,10,20,12,45,854.0,121.5,6.9,27.0,758.5,839.78,643.81
2016,10,20,13,0,858.0,118.0,6.9,27.0,752.0,801.44,616.68
2016,10,20,13,15,460.0,219.0,6.9,27.0,558.0,563.95,436.58
2016,10,20,13,30,62.0,320.0,6.9,27.0,364.0,327.11,250.42
2016,10,20,13,45,202.0,306.5,6.9,27.0,443.0,405.78,312.91
2016,10,20,14,0,342.0,293.0,6.9,27.0,522.0,467.35,359.99
2016,10,20,14,15,347.5,276.0,6.85,27.0,499.0,430.9,331.15
2016,10,20,14,30,353.0,259.0,6.8,27.0,476.0,393.61,301.25
2016,10,20,14,45,354.5,240.0,6.8,27.0,446.5,352.22,267.6
2016,10,20,15,0,356.0,221.0,6.8,27.0,417.0,310.62,233.1
2016,10,20,15,15,553.5,156.5,6.7,26.5,431.0,291.67,210.62
2016,10,20,15,30,751.0,92.0,6.6,26.0,445.0,246.87,164.37
2016,10,20,15,45,731.0,85.0,6.5,26.0,397.5,185.99,113.48
2016,10,20,16,0,711.0,78.0,6.4,26.0,350.0,127.39,70.33
2016,10,20,16,15,669.0,72.0,6.1,25.5,298.0,71.33,42.36
2016,10,20,16,30,627.0,66.0,5.8,25.0,246.0,51.48,38.65
2016,10,20,16,45,571.5,57.0,5.5,24.5,195.0,45.22,33.23
2016,10,20,17,0,516.0,48.0,5.2,24.0,144.0,38.79,27.47
2016,10,20,17,15,403.5,37.0,4.85,23.0,96.5,30.26,19.69
2016,10,20,17,30,291.0,26.0,4.5,22.0,49.0,21.62,9.25
2016,10,20,17,45,145.5,13.0,4.2,21.5,24.5,11.1,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,11.5,20.5,111.02,0.0
2016,10,21,7,0,336.0,20.0,2.6,12.0,41.0,269.7,111.05
2016,10,21,7,15,463.0,30.0,2.8,12.5,90.0,398.52,321.03
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,527.08,433.65
2016,10,21,7,45,660.5,46.0,3.2,14.0,194.5,615.62,506.51
2016,10,21,8,0,731.0,52.0,3.4,15.0,250.0,707.1,577.37
2016,10,21,8,15,773.5,56.0,3.45,15.5,305.0,774.05,626.62
2016,10,21,8,30,816.0,60.0,3.5,16.0,360.0,840.83,673.58
2016,10,21,8,45,845.5,63.0,3.6,17.0,412.5,883.5,700.36
2016,10,21,9,0,875.0,66.0,3.7,18.0,465.0,933.85,731.89
2016,10,21,9,15,895.0,68.5,3.6,18.5,512.5,972.14,754.19
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,1007.52,774.07
2016,10,21,9,45,929.5,72.5,3.4,19.5,601.5,1032.83,786.75
2016,10,21,10,0,944.0,74.0,3.3,20.0,643.0,1054.52,796.95
2016,10,21,10,15,954.0,75.5,3.2,20.0,677.5,1067.81,803.07
2016,10,21,10,30,964.0,77.0,3.1,20.0,712.0,1077.05,806.67
2016,10,21,10,45,971.0,77.5,3.05,20.5,738.5,1077.85,803.82
2016,10,21,11,0,978.0,78.0,3.0,21.0,765.0,1074.45,798.49
2016,10,21,11,15,982.0,79.0,2.9,21.5,783.5,1064.43,788.59
2016,10,21,11,30,986.0,80.0,2.8,22.0,802.0,1050.22,776.24
2016,10,21,11,45,987.5,80.5,2.75,22.5,811.0,1028.9,759.99
2016,10,21,12,0,989.0,81.0,2.7,23.0,820.0,1003.6,741.38
2016,10,21,12,15,988.5,81.0,2.65,23.0,820.5,972.08,720.28
2016,10,21,12,30,988.0,81.0,2.6,23.0,821.0,936.94,696.85
2016,10,21,12,45,986.0,81.0,2.6,23.5,812.0,897.09,669.37
2016,10,21,13,0,984.0,81.0,2.6,24.0,803.0,854.03,639.7
2016,10,21,13,15,979.5,80.0,2.55,24.0,785.5,805.1,606.75
2016,10,21,13,30,975.0,79.0,2.5,24.0,768.0,753.62,571.09
2016,10,21,13,45,967.5,78.0,2.45,24.0,742.0,697.9,529.9
2016,10,21,14,0,960.0,77.0,2.4,24.0,716.0,640.4,486.3
2016,10,21,14,15,950.5,76.0,2.35,24.0,682.5,580.31,439.48
2016,10,21,14,30,941.0,75.0,2.3,24.0,649.0,519.18,390.34
2016,10,21,14,45,927.0,73.0,2.25,24.0,608.0,454.49,336.96
2016,10,21,15,0,913.0,71.0,2.2,24.0,567.0,389.86,282.02
2016,10,21,15,15,894.0,68.5,2.1,23.5,520.5,323.69,225.21
2016,10,21,15,30,875.0,66.0,2.0,23.0,474.0,258.75,169.11
2016,10,21,15,45,848.0,63.0,1.95,23.0,422.5,193.6,115.01
2016,10,21,16,0,821.0,60.0,1.9,23.0,371.0,127.03,66.3
2016,10,21,16,15,781.0,56.0,1.65,22.5,316.5,66.22,36.94
2016,10,21,16,30,741.0,52.0,1.4,22.0,262.0,45.32,33.83
2016,10,21,16,45,677.0,46.5,1.15,21.5,207.0,40.91,29.96
2016,10,21,17,0,613.0,41.0,0.9,21.0,152.0,36.53,25.91
2016,10,21,17,15,496.5,32.0,0.95,20.0,101.5,28.74,18.67
2016,10,21,17,30,380.0,23.0,1.0,19.0,51.0,20.96,8.13
2016,10,21,17,45,190.0,11.5,1.05,18.0,25.5,9.82,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,108.96,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,263.57,85.69
2016,10,22,7,15,457.5,29.5,1.2,12.0,87.5,394.16,313.66
2016,10,22,7,30,586.0,39.0,1.4,13.0,136.0,523.02,424.45
2016,10,22,7,45,654.5,45.5,1.65,14.0,191.0,610.25,495.31
2016,10,22,8,0,723.0,52.0,1.9,15.0,246.0,700.39,564.37
2016,10,22,8,15,765.5,56.5,2.05,16.0,301.0,767.69,612.36
2016,10,22,8,30,808.0,61.0,2.2,17.0,356.0,834.84,658.08
2016,10,22,8,45,836.0,64.5,2.35,18.0,407.5,886.52,691.11
2016,10,22,9,0,864.0,68.0,2.5,19.0,459.0,925.86,714.7
2016,10,22,9,15,884.0,70.5,2.55,19.5,506.0,963.8,737.37
2016,10,22,9,30,904.0,73.0,2.6,20.0,553.0,998.87,757.75
2016,10,22,9,45,917.0,75.5,2.65,21.0,594.0,1023.75,769.66
2016,10,22,10,0,930.0,78.0,2.7,22.0,635.0,1045.0,779.19
2016,10,22,10,15,940.5,79.5,2.65,22.0,669.5,1058.61,785.74
2016,10,22,10,30,951.0,81.0,2.6,22.0,704.0,1068.22,789.89
2016,10,22,10,45,956.5,82.5,2.6,22.5,730.0,1068.68,787.32
2016,10,22,11,0,962.0,84.0,2.6,23.0,756.0,1064.99,782.37
2016,10,22,11,15,966.5,85.0,2.6,23.5,774.0,1055.54,773.95
2016,10,22,11,30,971.0,86.0,2.6,24.0,792.0,1041.93,763.11
2016,10,22,11,45,971.0,87.0,2.6,24.5,801.0,1019.97,747.08
2016,10,22,12,0,971.0,88.0,2.6,25.0,810.0,994.14,728.78
2016,10,22,12,15,971.0,88.0,2.6,25.0,810.0,963.47,708.86
2016,10,22,12,30,971.0,88.0,2.6,25.0,810.0,929.22,686.59
2016,10,22,12,45,967.0,88.5,2.6,25.5,801.0,888.78,658.86
2016,10,22,13,0,963.0,89.0,2.6,26.0,792.0,845.34,629.09
2016,10,22,13,15,958.5,88.5,2.6,26.0,774.5,797.73,597.55
2016,10,22,13,30,954.0,88.0,2.6,26.0,757.0,747.61,562.92
2016,10,22,13,45,945.5,87.0,2.65,26.0,731.0,692.18,522.66
2016,10,22,14,0,937.0,86.0,2.7,26.0,705.0,635.13,480.0
2016,10,22,14,15,926.5,84.5,2.7,26.0,671.5,575.18,433.64
2016,10,22,14,30,916.0,83.0,2.7,26.0,638.0,514.36,385.09
2016,10,22,14,45,899.5,81.5,2.75,26.0,597.0,450.47,332.79
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,386.94,279.17
2016,10,22,15,15,862.5,77.5,2.8,25.5,509.5,319.71,222.07
2016,10,22,15,30,842.0,75.0,2.8,25.0,463.0,255.66,167.14
2016,10,22,15,45,812.0,71.5,2.8,25.0,412.0,191.08,113.92
2016,10,22,16,0,782.0,68.0,2.8,25.0,361.0,129.86,69.71
2016,10,22,16,15,739.5,63.0,2.45,24.0,306.5,70.66,41.08
2016,10,22,16,30,697.0,58.0,2.1,23.0,252.0,50.08,37.78
2016,10,22,16,45,629.0,51.0,1.8,22.0,198.0,44.59,33.05
2016,10,22,17,0,561.0,44.0,1.5,21.0,144.0,35.86,25.29
2016,10,22,17,15,440.0,34.0,1.5,20.0,95.0,27.98,17.93
2016,10,22,17,30,319.0,24.0,1.5,19.0,46.0,20.07,6.47
2016,10,22,17,45,159.5,12.0,1.55,18.5,23.0,10.24,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.8,13.5,9.0,7.68,0.0
2016,10,23,7,0,0.0,18.0,2.0,14.0,18.0,15.9,0.0
2016,10,23,7,15,23.5,39.0,2.1,14.5,43.0,65.91,48.31
2016,10,23,7,30,47.0,60.0,2.2,15.0,68.0,108.04,86.18
2016,10,23,7,45,60.5,83.0,2.35,15.5,97.0,146.06,119.39
2016,10,23,8,0,74.0,106.0,2.5,16.0,126.0,183.91,151.68
2016,10,23,8,15,86.5,127.5,2.55,16.5,155.5,218.79,180.63
2016,10,23,8,30,99.0,149.0,2.6,17.0,185.0,271.87,223.39
2016,10,23,8,45,303.5,144.5,2.65,17.5,276.5,470.52,385.92
2016,10,23,9,0,508.0,140.0,2.7,18.0,368.0,685.21,549.35
2016,10,23,9,15,498.0,160.5,2.9,18.5,403.5,708.44,563.05
2016,10,23,9,30,488.0,181.0,3.1,19.0,439.0,728.53,575.14
2016,10,23,9,45,465.0,204.0,3.35,19.5,464.5,735.46,577.53
2016,10,23,10,0,442.0,227.0,3.6,20.0,490.0,739.03,577.6
2016,10,23,10,15,466.5,231.5,3.7,20.5,523.0,767.06,596.25
2016,10,23,10,30,491.0,236.0,3.8,21.0,556.0,792.8,612.97
2016,10,23,10,45,385.0,279.5,3.95,21.5,536.5,707.5,547.32
2016,10,23,11,0,279.0,323.0,4.1,22.0,517.0,643.2,496.33
2016,10,23,11,15,205.0,337.5,4.1,22.0,482.5,556.97,430.95
2016,10,23,11,30,131.0,352.0,4.1,22.0,448.0,493.09,381.07
2016,10,23,11,45,293.5,323.0,4.15,22.5,539.5,625.41,482.51
2016,10,23,12,0,456.0,294.0,4.2,23.0,631.0,747.02,571.79
2016,10,23,12,15,377.0,320.5,4.15,23.0,599.0,669.05,512.92
2016,10,23,12,30,298.0,347.0,4.1,23.0,567.0,610.31,468.19
2016,10,23,12,45,302.0,341.5,4.1,23.5,563.0,590.71,453.2
2016,10,23,13,0,306.0,336.0,4.1,24.0,559.0,569.89,437.08
2016,10,23,13,15,170.5,311.5,4.05,24.0,435.5,416.66,321.26
2016,10,23,13,30,35.0,287.0,4.0,24.0,312.0,278.95,214.51
2016,10,23,13,45,245.5,270.0,3.95,24.0,432.0,409.4,317.51
2016,10,23,14,0,456.0,253.0,3.9,24.0,552.0,505.95,390.05
2016,10,23,14,15,536.5,211.0,3.8,24.0,546.5,480.96,369.62
2016,10,23,14,30,617.0,169.0,3.7,24.0,541.0,450.45,343.91
2016,10,23,14,45,695.5,134.5,3.6,24.0,528.0,411.63,309.95
2016,10,23,15,0,774.0,100.0,3.5,24.0,515.0,364.91,267.68
2016,10,23,15,15,455.0,149.5,3.15,23.5,388.0,257.62,187.56
2016,10,23,15,30,136.0,199.0,2.8,23.0,261.0,188.3,141.79
2016,10,23,15,45,129.5,177.5,2.5,23.0,231.5,158.02,117.66
2016,10,23,16,0,123.0,156.0,2.2,23.0,202.0,128.95,95.33
2016,10,23,16,15,114.0,133.0,2.05,22.5,170.5,100.13,75.31
2016,10,23,16,30,105.0,110.0,1.9,22.0,139.0,80.77,64.32
2016,10,23,16,45,89.5,87.0,1.75,21.5,108.0,65.0,50.66
2016,10,23,17,0,74.0,64.0,1.6,21.0,77.0,48.8,36.31
2016,10,23,17,15,38.5,43.5,1.6,20.5,50.0,34.13,22.93
2016,10,23,17,30,3.0,23.0,1.6,20.0,23.0,18.56,4.26
2016,10,23,17,45,1.5,11.5,1.6,20.0,11.5,9.82,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.5,11.0,0.85,16.5,14.0,42.69,0.0
2016,10,24,7,0,109.0,22.0,0.9,17.0,28.0,127.06,7.38
2016,10,24,7,15,236.0,37.0,1.1,17.5,69.5,255.66,198.51
2016,10,24,7,30,363.0,52.0,1.3,18.0,111.0,377.21,304.55
2016,10,24,7,45,443.5,62.0,1.5,19.0,160.5,470.33,380.46
2016,10,24,8,0,524.0,72.0,1.7,20.0,210.0,566.87,454.9
2016,10,24,8,15,576.5,79.0,1.95,21.0,261.0,639.28,508.16
2016,10,24,8,30,629.0,86.0,2.2,22.0,312.0,712.61,559.98
2016,10,24,8,45,501.0,126.0,2.5,23.0,322.5,651.45,513.12
2016,10,24,9,0,373.0,166.0,2.8,24.0,333.0,567.83,447.82
2016,10,24,9,15,571.0,132.0,2.75,24.5,417.5,753.63,583.03
2016,10,24,9,30,769.0,98.0,2.7,25.0,502.0,908.01,685.54
2016,10,24,9,45,384.5,92.0,2.65,25.5,294.0,528.93,412.44
2016,10,24,10,0,0.0,86.0,2.6,26.0,86.0,71.51,51.59
2016,10,24,10,15,0.5,128.5,2.5,26.0,129.0,110.1,82.52
2016,10,24,10,30,1.0,171.0,2.4,26.0,172.0,150.14,113.72
2016,10,24,10,45,94.5,252.0,2.35,26.5,317.5,363.3,279.05
2016,10,24,11,0,188.0,333.0,2.3,27.0,463.0,543.45,410.12
2016,10,24,11,15,280.0,324.0,2.3,27.0,523.5,636.2,476.25
2016,10,24,11,30,372.0,315.0,2.3,27.0,584.0,704.19,524.47
2016,10,24,11,45,267.5,338.0,2.3,27.5,532.5,617.29,459.53
2016,10,24,12,0,163.0,361.0,2.3,28.0,481.0,515.55,384.51
2016,10,24,12,15,492.5,246.5,2.3,28.0,609.0,712.29,530.98
2016,10,24,12,30,822.0,132.0,2.3,28.0,737.0,856.07,630.4
2016,10,24,12,45,539.0,238.0,2.3,28.5,633.0,695.86,515.97
2016,10,24,13,0,256.0,344.0,2.3,29.0,529.0,539.22,400.54
2016,10,24,13,15,529.5,236.5,2.3,29.0,607.5,630.78,470.92
2016,10,24,13,30,803.0,129.0,2.3,29.0,686.0,688.35,513.55
2016,10,24,13,45,502.5,219.0,2.35,29.0,563.0,535.1,400.77
2016,10,24,14,0,202.0,309.0,2.4,29.0,440.0,393.28,295.11
2016,10,24,14,15,117.0,273.5,2.4,29.0,348.5,301.99,227.48
2016,10,24,14,30,32.0,238.0,2.4,29.0,257.0,216.38,163.06
2016,10,24,14,45,374.5,176.0,2.45,29.0,376.0,311.98,232.63
2016,10,24,15,0,717.0,114.0,2.5,29.0,495.0,354.84,255.29
2016,10,24,15,15,691.5,109.5,2.5,28.5,451.0,295.29,205.6
2016,10,24,15,30,666.0,105.0,2.5,28.0,407.0,238.24,158.1
2016,10,24,15,45,632.0,99.0,2.55,28.0,359.5,181.33,112.48
2016,10,24,16,0,598.0,93.0,2.6,28.0,312.0,128.56,74.93
2016,10,24,16,15,547.5,85.5,2.3,27.5,262.5,78.45,49.76
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,60.62,46.02
2016,10,24,16,45,424.5,67.0,1.75,26.5,164.0,50.75,37.55
2016,10,24,17,0,352.0,56.0,1.5,26.0,115.0,42.79,30.44
2016,10,24,17,15,237.5,40.5,1.45,25.0,73.5,31.16,19.89
2016,10,24,17,30,123.0,25.0,1.4,24.0,32.0,19.37,2.87
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.0,10.67,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,3.84,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,7.4,0.0
2016,10,25,7,15,0.0,24.5,1.4,17.5,24.5,20.24,10.41
2016,10,25,7,30,0.0,40.0,1.5,18.0,40.0,34.71,23.19
2016,10,25,7,45,0.0,58.5,1.65,18.5,58.5,53.01,38.87
2016,10,25,8,0,0.0,77.0,1.8,19.0,77.0,70.76,53.86
2016,10,25,8,15,0.0,96.5,1.95,19.5,96.5,89.39,69.3
2016,10,25,8,30,0.0,116.0,2.1,20.0,116.0,107.78,84.22
2016,10,25,8,45,135.0,148.5,2.25,20.5,208.5,300.89,244.64
2016,10,25,9,0,270.0,181.0,2.4,21.0,301.0,490.28,392.66
2016,10,25,9,15,280.0,200.5,2.45,21.5,336.0,525.51,416.25
2016,10,25,9,30,290.0,220.0,2.5,22.0,371.0,559.64,439.49
2016,10,25,9,45,259.0,244.0,2.55,22.5,386.5,557.21,434.4
2016,10,25,10,0,228.0,268.0,2.6,23.0,402.0,530.47,412.15
2016,10,25,10,15,241.5,282.5,2.65,23.0,432.0,557.03,431.19
2016,10,25,10,30,255.0,297.0,2.7,23.0,462.0,604.41,464.51
2016,10,25,10,45,236.5,312.5,2.75,23.5,470.0,575.66,441.54
2016,10,25,11,0,218.0,328.0,2.8,24.0,478.0,567.82,433.92
2016,10,25,11,15,312.5,315.5,2.85,24.0,536.5,658.7,501.06
2016,10,25,11,30,407.0,303.0,2.9,24.0,595.0,724.7,549.03
2016,10,25,11,45,407.0,308.0,2.95,24.5,603.0,716.01,541.01
2016,10,25,12,0,407.0,313.0,3.0,25.0,611.0,705.46,532.27
2016,10,25,12,15,416.0,309.0,3.0,25.0,613.5,691.67,522.51
2016,10,25,12,30,425.0,305.0,3.0,25.0,616.0,689.67,520.75
2016,10,25,12,45,435.0,297.0,3.05,25.5,612.0,667.86,504.52
2016,10,25,13,0,445.0,289.0,3.1,26.0,608.0,643.83,486.71
2016,10,25,13,15,483.5,266.0,3.05,26.0,605.5,624.65,473.39
2016,10,25,13,30,522.0,243.0,3.0,26.0,603.0,600.94,456.37
2016,10,25,13,45,478.0,251.0,2.95,26.0,571.5,548.32,416.79
2016,10,25,14,0,434.0,259.0,2.9,26.0,540.0,498.36,378.86
2016,10,25,14,15,395.5,253.0,2.85,26.0,500.0,436.6,332.01
2016,10,25,14,30,357.0,247.0,2.8,26.0,460.0,385.78,292.65
2016,10,25,14,45,192.0,225.0,2.75,26.0,339.0,270.19,205.03
2016,10,25,15,0,27.0,203.0,2.7,26.0,218.0,175.59,133.93
2016,10,25,15,15,13.5,111.5,2.45,25.5,119.0,95.92,71.66
2016,10,25,15,30,0.0,20.0,2.2,25.0,20.0,16.5,7.91
2016,10,25,15,45,0.0,17.5,1.95,25.0,17.5,14.43,6.26
2016,10,25,16,0,0.0,15.0,1.7,25.0,15.0,12.35,4.58
2016,10,25,16,15,0.0,12.5,1.5,24.0,12.5,10.28,2.91
2016,10,25,16,30,0.0,10.0,1.3,23.0,10.0,8.22,1.51
2016,10,25,16,45,0.0,7.5,1.15,22.5,7.5,6.16,0.0
2016,10,25,17,0,0.0,5.0,1.0,22.0,5.0,4.1,0.0
2016,10,25,17,15,0.0,3.0,1.0,21.5,3.0,2.46,0.0
2016,10,25,17,30,0.0,1.0,1.0,21.0,1.0,0.82,0.0
2016,10,25,17,45,0.0,0.5,1.05,21.0,0.5,0.43,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.5,9.5,1.25,16.5,12.5,42.06,0.0
2016,10,26,7,0,111.0,19.0,1.3,17.0,25.0,121.55,0.0
2016,10,26,7,15,237.0,34.0,1.5,17.5,65.0,252.51,194.03
2016,10,26,7,30,363.0,49.0,1.7,18.0,105.0,375.0,303.1
2016,10,26,7,45,446.0,58.0,1.95,19.0,154.0,467.76,379.62
2016,10,26,8,0,529.0,67.0,2.2,20.0,203.0,564.91,455.49
2016,10,26,8,15,580.5,74.0,2.5,21.0,253.0,636.23,508.67
2016,10,26,8,30,632.0,81.0,2.8,22.0,303.0,708.53,560.45
2016,10,26,8,45,667.0,86.0,3.1,23.0,351.0,763.39,597.78
2016,10,26,9,0,702.0,91.0,3.4,24.0,399.0,817.24,633.4
2016,10,26,9,15,727.0,94.5,3.3,24.5,443.5,857.95,658.03
2016,10,26,9,30,752.0,98.0,3.2,25.0,488.0,890.31,676.4
2016,10,26,9,45,418.5,180.5,3.15,25.5,400.0,661.38,509.82
2016,10,26,10,0,85.0,263.0,3.1,26.0,312.0,359.68,277.18
2016,10,26,10,15,132.5,283.0,3.0,26.0,365.5,448.39,345.11
2016,10,26,10,30,180.0,303.0,2.9,26.0,419.0,514.66,393.73
2016,10,26,10,45,502.0,209.0,2.8,26.5,549.0,766.68,579.49
2016,10,26,11,0,824.0,115.0,2.7,27.0,679.0,973.56,715.76
2016,10,26,11,15,830.0,116.5,2.65,27.5,696.0,967.11,706.99
2016,10,26,11,30,836.0,118.0,2.6,28.0,713.0,956.91,697.97
2016,10,26,11,45,850.0,112.5,2.55,28.5,724.0,942.57,686.5
2016,10,26,12,0,864.0,107.0,2.5,29.0,735.0,914.38,666.19
2016,10,26,12,15,864.0,107.0,2.45,29.0,735.5,886.59,647.7
2016,10,26,12,30,864.0,107.0,2.4,29.0,736.0,855.62,627.15
2016,10,26,12,45,861.5,107.0,2.4,29.0,728.0,819.57,603.59
2016,10,26,13,0,859.0,107.0,2.4,29.0,720.0,780.8,578.12
2016,10,26,13,15,568.0,213.0,2.4,29.0,614.5,636.1,474.53
2016,10,26,13,30,277.0,319.0,2.4,29.0,509.0,494.45,369.58
2016,10,26,13,45,553.5,211.0,2.4,29.5,573.0,559.8,419.47
2016,10,26,14,0,830.0,103.0,2.4,30.0,637.0,589.89,440.27
2016,10,26,14,15,818.0,101.0,2.35,29.5,605.5,533.45,397.36
2016,10,26,14,30,806.0,99.0,2.3,29.0,574.0,476.61,353.24
2016,10,26,14,45,780.5,99.0,2.3,29.0,534.5,415.93,304.39
2016,10,26,15,0,755.0,99.0,2.3,29.0,495.0,356.93,255.59
2016,10,26,15,15,731.5,95.5,2.25,28.5,451.0,294.67,203.87
2016,10,26,15,30,708.0,92.0,2.2,28.0,407.0,236.77,155.34
2016,10,26,15,45,675.5,86.5,2.2,28.0,359.5,178.17,108.14
2016,10,26,16,0,643.0,81.0,2.2,28.0,312.0,123.41,69.12
2016,10,26,16,15,593.5,74.5,1.9,27.5,262.0,71.42,43.35
2016,10,26,16,30,544.0,68.0,1.6,27.0,212.0,53.1,39.64
2016,10,26,16,45,472.5,58.5,1.35,26.5,163.0,46.48,33.9
2016,10,26,17,0,401.0,49.0,1.1,26.0,114.0,39.77,27.82
2016,10,26,17,15,278.0,35.0,1.1,25.0,72.0,28.72,17.66
2016,10,26,17,30,155.0,21.0,1.1,24.0,30.0,16.38,0.0
2016,10,26,17,45,77.5,10.5,1.1,23.5,15.0,8.96,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,17.5,11.0,7.68,0.0
2016,10,27,7,0,74.0,18.0,1.6,18.0,22.0,84.42,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.5,222.7,168.77
2016,10,27,7,30,305.0,53.0,1.9,19.0,99.0,336.76,271.37
2016,10,27,7,45,392.0,64.0,2.05,20.0,147.5,428.6,348.06
2016,10,27,8,0,479.0,75.0,2.2,21.0,196.0,532.15,429.03
2016,10,27,8,15,533.0,83.0,2.05,21.5,245.5,605.77,483.15
2016,10,27,8,30,587.0,91.0,1.9,22.0,295.0,680.38,535.21
2016,10,27,8,45,629.0,95.5,1.8,23.0,344.0,740.19,573.38
2016,10,27,9,0,671.0,100.0,1.7,24.0,393.0,799.24,609.33
2016,10,27,9,15,697.5,104.5,1.5,24.5,437.0,842.14,632.9
2016,10,27,9,30,724.0,109.0,1.3,25.0,481.0,882.88,654.01
2016,10,27,9,45,744.0,112.0,1.15,26.0,520.0,912.72,666.48
2016,10,27,10,0,764.0,115.0,1.0,27.0,559.0,939.61,676.57
2016,10,27,10,15,778.0,117.5,1.05,27.0,591.5,950.01,682.2
2016,10,27,10,30,792.0,120.0,1.1,27.0,624.0,963.85,690.36
2016,10,27,10,45,800.5,122.5,1.2,27.5,649.0,968.53,692.35
2016,10,27,11,0,809.0,125.0,1.3,28.0,674.0,969.49,692.21
2016,10,27,11,15,815.5,126.0,1.4,28.0,691.5,963.06,688.94
2016,10,27,11,30,822.0,127.0,1.5,28.0,709.0,952.91,683.47
2016,10,27,11,45,845.0,117.5,1.65,28.5,722.5,942.88,677.45
2016,10,27,12,0,868.0,108.0,1.8,29.0,736.0,918.45,662.16
2016,10,27,12,15,631.5,210.0,1.85,29.0,666.5,803.39,586.64
2016,10,27,12,30,395.0,312.0,1.9,29.0,597.0,657.61,484.11
2016,10,27,12,45,630.5,209.0,1.95,29.5,658.5,746.61,549.73
2016,10,27,13,0,866.0,106.0,2.0,30.0,720.0,784.64,576.32
2016,10,27,13,15,861.0,105.0,2.0,30.0,703.5,740.27,546.6
2016,10,27,13,30,856.0,104.0,2.0,30.0,687.0,698.37,517.0
2016,10,27,13,45,849.0,102.0,2.05,30.0,663.0,646.7,480.16
2016,10,27,14,0,842.0,100.0,2.1,30.0,639.0,593.56,441.19
2016,10,27,14,15,830.0,98.0,2.1,29.5,607.0,536.58,398.8
2016,10,27,14,30,818.0,96.0,2.1,29.0,575.0,479.17,354.53
2016,10,27,14,45,797.0,94.5,2.15,29.0,535.5,418.38,305.75
2016,10,27,15,0,776.0,93.0,2.2,29.0,496.0,358.76,256.45
2016,10,27,15,15,752.5,89.5,2.2,28.5,452.0,298.11,205.87
2016,10,27,15,30,729.0,86.0,2.2,28.0,408.0,236.43,154.34
2016,10,27,15,45,695.5,81.5,2.25,28.0,360.0,177.34,106.69
2016,10,27,16,0,662.0,77.0,2.3,28.0,312.0,122.15,67.41
2016,10,27,16,15,613.0,71.0,2.05,27.5,261.5,69.44,41.43
2016,10,27,16,30,564.0,65.0,1.8,27.0,211.0,50.95,37.81
2016,10,27,16,45,493.0,55.5,1.55,26.5,162.0,44.22,31.96
2016,10,27,17,0,422.0,46.0,1.3,26.0,113.0,37.37,25.77
2016,10,27,17,15,295.5,33.0,1.25,25.0,71.0,27.1,16.19
2016,10,27,17,30,169.0,20.0,1.2,24.0,29.0,16.61,0.0
2016,10,27,17,45,84.5,10.0,1.2,23.5,14.5,8.54,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.0,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,164.0,17.0,0.9,16.0,24.0,152.64,0.0
2016,10,28,7,15,301.0,30.0,1.0,16.5,66.0,294.47,222.34
2016,10,28,7,30,438.0,43.0,1.1,17.0,108.0,425.07,340.41
2016,10,28,7,45,520.0,51.5,1.25,18.0,159.0,518.37,416.07
2016,10,28,8,0,602.0,60.0,1.4,19.0,210.0,616.32,490.92
2016,10,28,8,15,652.5,66.0,1.5,20.0,262.0,687.5,541.9
2016,10,28,8,30,703.0,72.0,1.6,21.0,314.0,759.52,591.05
2016,10,28,8,45,739.0,75.5,1.75,22.0,364.0,809.02,622.9
2016,10,28,9,0,775.0,79.0,1.9,23.0,414.0,863.86,657.56
2016,10,28,9,15,798.5,82.5,2.0,23.5,460.0,904.83,682.67
2016,10,28,9,30,822.0,86.0,2.1,24.0,506.0,943.17,705.74
2016,10,28,9,45,841.0,88.0,2.25,24.5,546.0,972.19,722.95
2016,10,28,10,0,860.0,90.0,2.4,25.0,586.0,997.89,737.99
2016,10,28,10,15,871.5,91.5,2.45,25.5,619.0,1000.11,736.7
2016,10,28,10,30,883.0,93.0,2.5,26.0,652.0,1010.34,741.04
2016,10,28,10,45,615.5,195.0,2.55,26.5,592.0,871.61,647.25
2016,10,28,11,0,348.0,297.0,2.6,27.0,532.0,682.88,511.14
2016,10,28,11,15,631.0,196.0,2.6,27.0,635.5,866.61,644.3
2016,10,28,11,30,914.0,95.0,2.6,27.0,739.0,992.97,725.59
2016,10,28,11,45,921.0,93.0,2.6,27.5,749.0,975.26,711.02
2016,10,28,12,0,928.0,91.0,2.6,28.0,759.0,953.7,695.5
2016,10,28,12,15,927.5,91.0,2.6,28.0,759.0,923.9,676.1
2016,10,28,12,30,927.0,91.0,2.6,28.0,759.0,890.74,654.55
2016,10,28,12,45,925.0,90.5,2.6,28.5,750.5,852.61,628.39
2016,10,28,13,0,923.0,90.0,2.6,29.0,742.0,811.53,600.25
2016,10,28,13,15,918.0,89.0,2.6,29.0,724.5,765.0,569.45
2016,10,28,13,30,913.0,88.0,2.6,29.0,707.0,716.17,535.47
2016,10,28,13,45,905.0,87.0,2.6,29.0,681.5,663.37,496.97
2016,10,28,14,0,897.0,86.0,2.6,29.0,656.0,609.02,456.27
2016,10,28,14,15,885.5,84.5,2.55,29.0,623.5,551.06,411.57
2016,10,28,14,30,874.0,83.0,2.5,29.0,591.0,492.43,365.0
2016,10,28,14,45,857.5,80.5,2.5,29.0,551.5,430.46,314.67
2016,10,28,15,0,841.0,78.0,2.5,29.0,512.0,367.58,262.24
2016,10,28,15,15,819.0,75.5,2.45,28.5,467.0,304.58,209.18
2016,10,28,15,30,797.0,73.0,2.4,28.0,422.0,243.36,157.34
2016,10,28,15,45,765.5,69.0,2.4,28.0,372.5,181.41,107.02
2016,10,28,16,0,734.0,65.0,2.4,28.0,323.0,123.04,65.38
2016,10,28,16,15,686.5,60.0,2.1,27.0,271.0,67.2,38.52
2016,10,28,16,30,639.0,55.0,1.8,26.0,219.0,43.66,31.76
2016,10,28,16,45,563.0,48.0,1.5,25.5,167.5,38.55,27.28
2016,10,28,17,0,487.0,41.0,1.2,25.0,116.0,33.46,22.57
2016,10,28,17,15,351.5,29.5,1.15,24.0,72.5,24.25,13.84
2016,10,28,17,30,216.0,18.0,1.1,23.0,29.0,14.94,0.0
2016,10,28,17,45,108.0,9.0,1.1,22.0,14.5,7.68,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,17.0,23.0,111.01,0.0
2016,10,29,7,15,291.0,29.5,1.85,17.5,64.5,286.94,214.47
2016,10,29,7,30,435.0,42.0,2.1,18.0,106.0,421.6,338.91
2016,10,29,7,45,525.5,49.0,2.4,19.0,157.0,519.38,419.69
2016,10,29,8,0,616.0,56.0,2.7,20.0,208.0,622.31,500.11
2016,10,29,8,15,665.0,61.5,2.75,20.5,259.5,691.73,551.63
2016,10,29,8,30,714.0,67.0,2.8,21.0,311.0,756.12,597.18
2016,10,29,8,45,751.5,69.5,2.9,22.0,361.0,812.49,634.26
2016,10,29,9,0,789.0,72.0,3.0,23.0,411.0,867.52,669.13
2016,10,29,9,15,811.0,75.0,3.05,23.5,455.5,906.55,692.94
2016,10,29,9,30,833.0,78.0,3.1,24.0,500.0,942.92,714.62
2016,10,29,9,45,848.5,80.5,3.15,25.0,539.5,969.21,727.82
2016,10,29,10,0,864.0,83.0,3.2,26.0,579.0,980.69,731.08
2016,10,29,10,15,875.0,84.5,3.2,26.5,611.0,994.2,736.98
2016,10,29,10,30,886.0,86.0,3.2,27.0,643.0,1004.05,740.53
2016,10,29,10,45,892.5,87.5,3.25,27.5,668.0,1005.59,739.21
2016,10,29,11,0,899.0,89.0,3.3,28.0,693.0,1003.27,735.61
2016,10,29,11,15,903.5,90.0,3.3,28.0,710.0,994.51,729.09
2016,10,29,11,30,908.0,91.0,3.3,28.0,727.0,981.9,720.28
2016,10,29,11,45,910.0,91.5,3.35,28.5,735.5,962.56,706.15
2016,10,29,12,0,912.0,92.0,3.4,29.0,744.0,939.56,689.8
2016,10,29,12,15,911.5,92.0,3.4,29.0,743.5,910.25,670.4
2016,10,29,12,30,911.0,92.0,3.4,29.0,743.0,877.63,648.84
2016,10,29,12,45,908.5,91.5,3.45,29.5,734.5,839.7,622.68
2016,10,29,13,0,906.0,91.0,3.5,30.0,726.0,798.93,594.54
2016,10,29,13,15,900.5,90.0,3.5,30.0,709.0,752.81,563.52
2016,10,29,13,30,895.0,89.0,3.5,30.0,692.0,704.48,529.28
2016,10,29,13,45,887.5,87.5,3.55,30.0,667.0,652.43,491.0
2016,10,29,14,0,880.0,86.0,3.6,30.0,642.0,598.85,450.53
2016,10,29,14,15,868.5,84.5,3.6,30.0,610.0,541.87,406.25
2016,10,29,14,30,857.0,83.0,3.6,30.0,578.0,484.27,360.15
2016,10,29,14,45,828.5,85.0,3.6,30.0,537.0,422.14,309.45
2016,10,29,15,0,800.0,87.0,3.6,30.0,496.0,361.53,258.76
2016,10,29,15,15,776.5,83.5,3.55,29.5,451.5,299.63,206.66
2016,10,29,15,30,753.0,80.0,3.5,29.0,407.0,239.79,156.1
2016,10,29,15,45,717.5,76.0,3.45,29.0,358.5,179.96,107.72
2016,10,29,16,0,682.0,72.0,3.4,29.0,310.0,120.41,65.08
2016,10,29,16,15,632.0,66.5,3.0,28.0,259.0,66.95,38.92
2016,10,29,16,30,582.0,61.0,2.6,27.0,208.0,48.07,35.35
2016,10,29,16,45,502.5,52.5,2.25,26.5,158.5,41.98,30.01
2016,10,29,17,0,423.0,44.0,1.9,26.0,109.0,35.85,24.4
2016,10,29,17,15,288.0,31.0,1.75,25.0,67.5,25.49,14.55
