Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,17,30,153.0,18.0,1.6,24.0,26.0,14.93,0.0
2016,10,29,17,45,76.5,9.0,1.5,23.5,13.0,7.68,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,25.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,51.0,16.0,1.5,19.0,18.0,47.12,0.0
2016,10,30,7,15,170.5,34.0,1.75,19.5,55.5,209.32,152.01
2016,10,30,7,30,290.0,52.0,2.0,20.0,93.0,325.4,260.19
2016,10,30,7,45,384.5,63.0,2.3,20.5,142.0,421.99,342.12
2016,10,30,8,0,479.0,74.0,2.6,21.0,191.0,530.08,428.4
2016,10,30,8,15,535.5,82.0,2.6,21.5,241.0,605.86,485.56
2016,10,30,8,30,592.0,90.0,2.6,22.0,291.0,682.66,540.97
2016,10,30,8,45,643.5,92.5,2.6,23.0,340.5,748.77,585.21
2016,10,30,9,0,695.0,95.0,2.6,24.0,390.0,814.35,627.36
2016,10,30,9,15,721.0,99.0,2.5,24.5,434.5,856.41,652.32
2016,10,30,9,30,747.0,103.0,2.4,25.0,479.0,896.23,675.23
2016,10,30,9,45,769.0,105.0,2.3,26.0,518.5,920.28,685.69
2016,10,30,10,0,791.0,107.0,2.2,27.0,558.0,948.45,698.76
2016,10,30,10,15,804.5,109.5,2.1,27.0,590.5,965.34,706.96
2016,10,30,10,30,818.0,112.0,2.0,27.0,623.0,978.65,712.95
2016,10,30,10,45,830.5,112.0,1.95,27.5,649.0,984.3,713.29
2016,10,30,11,0,843.0,112.0,1.9,28.0,675.0,986.13,711.43
2016,10,30,11,15,849.0,113.0,1.9,28.5,692.0,978.89,704.62
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,967.86,695.7
2016,10,30,11,45,871.0,108.0,1.9,29.5,721.0,943.87,678.74
2016,10,30,12,0,887.0,102.0,1.9,30.0,733.0,927.23,666.75
2016,10,30,12,15,633.0,206.0,1.95,30.0,656.5,799.7,583.18
2016,10,30,12,30,379.0,310.0,2.0,30.0,580.0,642.28,472.43
2016,10,30,12,45,391.5,302.5,2.1,30.0,578.5,625.27,462.39
2016,10,30,13,0,404.0,295.0,2.2,30.0,577.0,606.19,449.65
2016,10,30,13,15,642.0,195.5,2.25,30.0,631.0,677.82,503.34
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,700.87,521.74
2016,10,30,13,45,875.0,93.0,2.35,30.5,661.0,649.6,483.37
2016,10,30,14,0,870.0,90.0,2.4,31.0,637.0,596.62,443.34
2016,10,30,14,15,859.0,88.5,2.45,30.5,605.0,540.43,401.47
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,484.05,357.82
2016,10,30,14,45,834.0,83.5,2.55,30.0,535.0,422.87,308.4
2016,10,30,15,0,820.0,80.0,2.6,30.0,497.0,362.03,257.76
2016,10,30,15,15,798.0,77.0,2.6,29.5,453.0,299.97,205.7
2016,10,30,15,30,776.0,74.0,2.6,29.0,409.0,239.73,154.88
2016,10,30,15,45,746.5,69.5,2.6,29.0,360.5,179.11,105.69
2016,10,30,16,0,717.0,65.0,2.6,29.0,312.0,121.84,64.81
2016,10,30,16,15,669.5,60.0,2.25,28.0,261.0,67.2,38.43
2016,10,30,16,30,622.0,55.0,1.9,27.0,210.0,43.67,31.61
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.0,38.2,26.8
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,32.71,21.74
2016,10,30,17,15,335.0,28.5,1.25,25.0,67.5,23.48,12.77
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,14.14,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,122.34,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.5,303.24,220.05
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,443.34,354.33
2016,10,31,7,45,558.0,46.0,1.9,18.0,157.0,540.72,435.02
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,636.07,509.68
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,707.86,561.72
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,779.97,611.24
2016,10,31,8,45,782.0,66.5,2.4,22.0,364.5,835.59,647.23
2016,10,31,9,0,818.0,69.0,2.5,23.0,415.0,889.74,680.99
2016,10,31,9,15,839.5,72.0,2.6,23.5,460.0,928.75,704.82
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,964.99,726.51
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,980.19,733.94
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,1003.05,746.7
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,1015.68,751.78
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,1024.53,754.59
2016,10,31,10,45,919.5,83.0,2.95,26.5,673.5,1025.38,752.83
2016,10,31,11,0,926.0,84.0,3.0,27.0,698.0,1022.29,748.76
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.5,1012.31,741.89
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,998.41,732.68
2016,10,31,11,45,931.0,87.5,3.15,27.5,738.5,976.08,716.66
2016,10,31,12,0,929.0,89.0,3.2,28.0,746.0,950.18,698.47
2016,10,31,12,15,928.0,89.0,3.2,28.0,745.5,920.05,678.59
2016,10,31,12,30,927.0,89.0,3.2,28.0,745.0,886.59,656.52
2016,10,31,12,45,923.0,89.0,3.25,28.5,735.5,847.54,629.66
2016,10,31,13,0,919.0,89.0,3.3,29.0,726.0,805.7,600.84
2016,10,31,13,15,912.5,88.0,3.3,29.0,708.5,758.42,569.05
2016,10,31,13,30,906.0,87.0,3.3,29.0,691.0,709.02,534.09
2016,10,31,13,45,896.5,86.0,3.35,29.0,665.0,655.82,494.95
2016,10,31,14,0,887.0,85.0,3.4,29.0,639.0,601.25,453.71
2016,10,31,14,15,874.5,83.5,3.4,29.0,606.5,543.52,408.78
2016,10,31,14,30,862.0,82.0,3.4,29.0,574.0,485.26,362.09
2016,10,31,14,45,843.5,80.5,3.4,29.0,534.0,423.84,311.67
2016,10,31,15,0,825.0,79.0,3.4,29.0,494.0,362.85,260.26
2016,10,31,15,15,801.0,76.0,3.3,28.5,449.5,299.99,207.04
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,239.21,155.38
2016,10,31,15,45,742.5,69.0,3.15,28.0,355.5,178.24,105.76
2016,10,31,16,0,708.0,65.0,3.1,28.0,306.0,121.24,64.98
2016,10,31,16,15,658.0,60.0,2.7,27.0,255.0,63.26,35.46
2016,10,31,16,30,608.0,55.0,2.3,26.0,204.0,43.64,31.72
2016,10,31,16,45,527.0,47.5,1.9,25.5,154.5,38.15,26.86
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,32.67,21.77
2016,10,31,17,15,306.0,28.0,1.45,24.0,63.5,23.04,12.26
2016,10,31,17,30,166.0,16.0,1.4,23.0,22.0,13.66,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,60.46,0.0
2016,11,1,7,15,209.0,29.0,2.6,20.5,53.5,226.24,158.07
2016,11,1,7,30,344.0,44.0,2.9,21.0,91.0,354.59,282.76
2016,11,1,7,45,431.5,53.5,3.2,22.0,138.5,450.08,362.94
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,550.45,442.5
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,622.95,497.89
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,696.6,551.82
2016,11,1,8,45,668.0,80.0,4.0,24.5,332.5,754.19,592.25
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,811.03,631.07
2016,11,1,9,15,733.0,87.5,4.2,25.5,424.0,845.53,652.3
2016,11,1,9,30,758.0,91.0,4.2,26.0,468.0,884.21,676.18
2016,11,1,9,45,486.5,173.5,4.25,26.5,422.5,719.5,555.74
2016,11,1,10,0,215.0,256.0,4.3,27.0,377.0,505.33,390.83
2016,11,1,10,15,183.5,273.5,4.3,27.5,381.0,490.63,377.99
2016,11,1,10,30,152.0,291.0,4.3,28.0,385.0,474.84,363.68
2016,11,1,10,45,500.5,195.0,4.3,28.5,522.0,747.71,569.11
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,975.07,722.93
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,956.35,707.98
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,945.4,700.17
2016,11,1,11,45,609.0,206.5,4.3,29.5,628.5,821.56,613.59
2016,11,1,12,0,358.0,312.0,4.3,30.0,564.0,660.4,494.15
2016,11,1,12,15,622.0,202.0,4.3,30.0,639.5,785.45,588.41
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,854.7,636.49
2016,11,1,12,45,882.5,92.0,4.3,30.5,706.5,817.54,609.55
2016,11,1,13,0,879.0,92.0,4.3,31.0,698.0,777.71,581.43
2016,11,1,13,15,462.5,188.0,4.3,31.0,506.5,534.79,404.69
2016,11,1,13,30,46.0,284.0,4.3,31.0,315.0,286.04,214.55
2016,11,1,13,45,71.0,285.5,4.3,31.0,330.5,298.02,224.58
2016,11,1,14,0,96.0,287.0,4.3,31.0,346.0,307.06,231.58
2016,11,1,14,15,167.0,271.0,4.25,31.0,368.0,327.76,247.25
2016,11,1,14,30,238.0,255.0,4.2,31.0,390.0,333.07,250.37
2016,11,1,14,45,516.5,167.0,4.2,31.0,433.5,362.98,268.77
2016,11,1,15,0,795.0,79.0,4.2,31.0,477.0,352.51,251.94
2016,11,1,15,15,771.5,76.0,4.1,30.5,433.5,291.7,200.45
2016,11,1,15,30,748.0,73.0,4.0,30.0,390.0,232.94,150.69
2016,11,1,15,45,713.0,69.5,3.95,30.0,342.5,174.22,103.15
2016,11,1,16,0,678.0,66.0,3.9,30.0,295.0,116.02,61.45
2016,11,1,16,15,628.0,60.5,3.45,29.0,245.5,63.07,35.35
2016,11,1,16,30,578.0,55.0,3.0,28.0,196.0,43.5,31.29
2016,11,1,16,45,493.0,47.5,2.65,27.5,147.0,38.03,26.48
2016,11,1,17,0,408.0,40.0,2.3,27.0,98.0,32.59,21.44
2016,11,1,17,15,269.0,27.5,2.2,26.5,59.0,22.57,11.46
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,12.8,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,24.65,0.0
2016,11,2,7,15,132.5,31.0,2.7,22.0,47.5,175.4,117.21
2016,11,2,7,30,243.0,50.0,2.9,22.0,82.0,288.61,228.47
2016,11,2,7,45,342.0,61.0,3.15,22.5,128.5,386.22,311.87
2016,11,2,8,0,441.0,72.0,3.4,23.0,175.0,491.86,397.39
2016,11,2,8,15,499.5,80.5,3.55,23.5,223.5,571.99,459.32
2016,11,2,8,30,558.0,89.0,3.7,24.0,272.0,649.89,517.12
2016,11,2,8,45,607.5,92.0,3.85,24.5,320.0,713.75,562.53
2016,11,2,9,0,657.0,95.0,4.0,25.0,368.0,777.1,606.26
2016,11,2,9,15,684.5,99.5,4.05,25.5,411.5,820.4,634.2
2016,11,2,9,30,712.0,104.0,4.1,26.0,455.0,861.66,660.27
2016,11,2,9,45,432.5,180.5,4.15,26.5,399.0,674.26,521.85
2016,11,2,10,0,153.0,257.0,4.2,27.0,343.0,445.32,344.37
2016,11,2,10,15,125.5,270.0,4.15,27.0,343.0,428.81,330.98
2016,11,2,10,30,98.0,283.0,4.1,27.0,343.0,390.29,300.59
2016,11,2,10,45,453.0,198.5,4.05,27.5,493.5,704.36,539.48
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,951.93,709.14
2016,11,2,11,15,562.5,212.5,3.9,28.0,586.0,807.98,606.94
2016,11,2,11,30,317.0,311.0,3.8,28.0,528.0,648.3,488.31
2016,11,2,11,45,566.5,216.0,3.75,28.5,610.0,784.66,589.64
2016,11,2,12,0,816.0,121.0,3.7,29.0,692.0,892.02,661.81
2016,11,2,12,15,490.0,231.0,3.6,29.0,574.5,692.8,519.98
2016,11,2,12,30,164.0,341.0,3.5,29.0,457.0,478.08,359.35
2016,11,2,12,45,167.0,337.0,3.4,29.0,453.5,465.39,350.84
2016,11,2,13,0,170.0,333.0,3.3,29.0,450.0,452.05,340.98
2016,11,2,13,15,93.0,284.5,3.15,28.5,348.5,325.51,246.85
2016,11,2,13,30,16.0,236.0,3.0,28.0,247.0,212.49,160.65
2016,11,2,13,45,385.5,179.5,2.95,28.0,417.5,424.97,326.44
2016,11,2,14,0,755.0,123.0,2.9,28.0,588.0,564.65,428.28
2016,11,2,14,15,377.5,73.0,2.8,28.0,305.5,274.5,210.16
2016,11,2,14,30,0.0,23.0,2.7,28.0,23.0,19.02,9.63
2016,11,2,14,45,314.5,76.0,2.65,28.0,232.5,203.42,152.64
2016,11,2,15,0,629.0,129.0,2.6,28.0,442.0,337.8,246.17
2016,11,2,15,15,599.0,123.5,2.45,27.5,399.5,281.77,199.16
2016,11,2,15,30,569.0,118.0,2.3,27.0,357.0,228.94,155.4
2016,11,2,15,45,515.5,113.5,2.2,27.0,310.0,173.58,111.92
2016,11,2,16,0,462.0,109.0,2.1,27.0,263.0,127.56,79.67
2016,11,2,16,15,402.5,98.0,1.9,26.5,216.0,83.13,55.52
2016,11,2,16,30,343.0,87.0,1.7,26.0,169.0,64.27,49.18
2016,11,2,16,45,251.0,72.0,1.55,25.5,124.5,54.39,40.52
2016,11,2,17,0,159.0,57.0,1.4,25.0,80.0,43.07,30.31
2016,11,2,17,15,79.5,34.5,1.5,25.0,46.0,26.56,14.24
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.5,0.95,21.0,0.5,0.0,0.0
2016,11,3,7,0,0.0,1.0,1.0,21.0,1.0,0.85,0.0
2016,11,3,7,15,0.0,6.5,1.2,21.0,6.5,5.33,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,9.86,2.34
2016,11,3,7,45,0.0,18.5,1.6,21.5,18.5,15.22,6.96
2016,11,3,8,0,0.0,25.0,1.8,22.0,25.0,20.6,11.54
2016,11,3,8,15,0.0,32.5,1.85,22.0,32.5,26.81,16.79
2016,11,3,8,30,0.0,40.0,1.9,22.0,40.0,33.04,21.99
2016,11,3,8,45,8.5,96.0,1.95,22.5,99.5,92.2,71.07
2016,11,3,9,0,17.0,152.0,2.0,23.0,159.0,160.27,126.02
2016,11,3,9,15,13.0,161.0,2.0,23.0,167.0,162.76,127.32
2016,11,3,9,30,9.0,170.0,2.0,23.0,175.0,165.57,129.0
2016,11,3,9,45,15.0,190.0,2.0,23.5,198.5,190.42,148.25
2016,11,3,10,0,21.0,210.0,2.0,24.0,222.0,215.23,167.15
2016,11,3,10,15,13.5,201.0,1.9,24.0,209.0,195.65,151.09
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,177.18,136.06
2016,11,3,10,45,3.0,109.0,1.75,24.5,111.0,94.61,70.57
2016,11,3,11,0,0.0,26.0,1.7,25.0,26.0,21.55,11.8
2016,11,3,11,15,1.5,105.0,1.6,25.0,106.5,89.39,66.23
2016,11,3,11,30,3.0,184.0,1.5,25.0,187.0,162.49,123.45
2016,11,3,11,45,1.5,100.0,1.45,25.0,101.5,84.91,62.36
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,13.26,5.07
2016,11,3,12,15,0.0,68.0,1.3,25.0,68.0,56.56,39.91
2016,11,3,12,30,0.0,120.0,1.2,25.0,120.0,100.79,74.95
2016,11,3,12,45,0.0,105.0,1.2,25.0,105.0,87.75,64.6
2016,11,3,13,0,0.0,90.0,1.2,25.0,90.0,74.95,54.52
2016,11,3,13,15,0.0,54.5,1.25,25.0,54.5,45.27,30.88
2016,11,3,13,30,0.0,19.0,1.3,25.0,19.0,15.74,7.12
2016,11,3,13,45,0.0,16.0,1.4,25.5,16.0,13.25,5.09
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,10.75,3.07
2016,11,3,14,15,0.0,28.0,1.55,26.0,28.0,23.18,13.16
2016,11,3,14,30,0.0,43.0,1.6,26.0,43.0,35.62,23.27
2016,11,3,14,45,0.0,29.5,1.65,26.0,29.5,24.39,14.23
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,13.21,5.15
2016,11,3,15,15,0.0,12.5,1.65,25.5,12.5,10.31,2.82
2016,11,3,15,30,0.0,9.0,1.6,25.0,9.0,7.41,0.47
2016,11,3,15,45,0.0,8.0,1.6,25.0,8.0,6.58,0.0
2016,11,3,16,0,0.0,7.0,1.6,25.0,7.0,5.76,0.0
2016,11,3,16,15,0.0,5.5,1.5,24.5,5.5,4.52,0.0
2016,11,3,16,30,0.0,4.0,1.4,24.0,4.0,3.28,0.0
2016,11,3,16,45,0.0,3.0,1.3,23.5,3.0,2.46,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.64,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.82,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,16.0,3.25,18.0,16.0,13.19,2.91
2016,11,4,7,30,0.0,28.0,3.3,18.0,28.0,23.13,13.22
2016,11,4,7,45,0.0,44.5,3.4,18.5,44.5,38.52,26.49
2016,11,4,8,0,0.0,61.0,3.5,19.0,61.0,54.41,40.06
2016,11,4,8,15,0.0,78.0,3.55,19.0,78.0,70.56,53.76
2016,11,4,8,30,0.0,95.0,3.6,19.0,95.0,86.51,67.07
2016,11,4,8,45,0.0,107.5,3.7,19.0,107.5,97.23,75.87
2016,11,4,9,0,0.0,120.0,3.8,19.0,120.0,108.1,84.65
2016,11,4,9,15,0.0,127.0,3.8,19.5,127.0,113.2,88.43
2016,11,4,9,30,0.0,134.0,3.8,20.0,134.0,118.6,92.41
2016,11,4,9,45,1.0,152.5,3.8,20.5,153.0,136.94,106.89
2016,11,4,10,0,2.0,171.0,3.8,21.0,172.0,155.24,121.17
2016,11,4,10,15,10.0,197.0,3.75,21.0,203.0,188.24,147.6
2016,11,4,10,30,18.0,223.0,3.7,21.0,234.0,221.18,173.67
2016,11,4,10,45,9.0,162.0,3.65,21.5,167.5,149.76,116.05
2016,11,4,11,0,0.0,101.0,3.6,22.0,101.0,84.45,63.03
2016,11,4,11,15,5.5,163.0,3.55,22.0,167.0,145.94,112.49
2016,11,4,11,30,11.0,225.0,3.5,22.0,233.0,209.38,162.54
2016,11,4,11,45,6.5,200.0,3.5,22.0,205.0,180.15,139.17
2016,11,4,12,0,2.0,175.0,3.5,22.0,177.0,152.16,116.88
2016,11,4,12,15,1.0,135.5,3.45,22.0,136.5,115.4,87.64
2016,11,4,12,30,0.0,96.0,3.4,22.0,96.0,80.03,59.3
2016,11,4,12,45,5.5,159.5,3.35,22.5,163.5,139.78,107.12
2016,11,4,13,0,11.0,223.0,3.3,23.0,231.0,200.27,154.59
2016,11,4,13,15,17.0,236.0,3.25,23.0,247.5,215.09,166.26
2016,11,4,13,30,23.0,249.0,3.2,23.0,264.0,229.1,177.36
2016,11,4,13,45,11.5,176.0,3.2,23.0,183.5,155.65,119.7
2016,11,4,14,0,0.0,103.0,3.2,23.0,103.0,85.82,64.05
2016,11,4,14,15,10.5,156.0,3.15,23.0,162.0,135.94,104.51
2016,11,4,14,30,21.0,209.0,3.1,23.0,221.0,184.32,143.0
2016,11,4,14,45,15.5,190.5,3.1,23.0,199.5,164.3,127.24
2016,11,4,15,0,10.0,172.0,3.1,23.0,178.0,145.18,112.3
2016,11,4,15,15,6.5,156.0,3.0,22.5,160.0,129.53,100.24
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,114.47,88.58
2016,11,4,15,45,1.5,122.5,2.85,22.0,123.5,99.17,76.37
2016,11,4,16,0,0.0,105.0,2.8,22.0,105.0,84.26,64.33
2016,11,4,16,15,0.0,86.0,2.6,21.5,86.0,68.72,51.64
2016,11,4,16,30,0.0,67.0,2.4,21.0,67.0,53.86,41.23
2016,11,4,16,45,0.0,49.5,2.25,21.0,49.5,40.22,29.09
2016,11,4,17,0,0.0,32.0,2.1,21.0,32.0,26.42,16.71
2016,11,4,17,15,0.0,18.5,2.0,20.5,18.5,15.26,5.46
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.27,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,7.5,3.2,17.0,7.5,6.16,0.0
2016,11,5,7,30,0.0,14.0,3.3,17.0,14.0,11.51,3.75
2016,11,5,7,45,0.0,22.5,3.4,17.5,22.5,18.53,9.88
2016,11,5,8,0,0.0,31.0,3.5,18.0,31.0,25.57,15.96
2016,11,5,8,15,0.0,40.5,3.45,18.0,40.5,33.45,22.72
2016,11,5,8,30,0.0,50.0,3.4,18.0,50.0,41.35,29.42
2016,11,5,8,45,0.0,92.0,3.4,18.5,92.0,80.49,62.11
2016,11,5,9,0,0.0,134.0,3.4,19.0,134.0,124.06,97.84
2016,11,5,9,15,11.5,158.5,3.3,19.0,164.5,159.19,126.78
2016,11,5,9,30,23.0,183.0,3.2,19.0,195.0,194.52,155.46
2016,11,5,9,45,24.5,199.0,3.15,19.5,212.0,210.46,167.48
2016,11,5,10,0,26.0,215.0,3.1,20.0,229.0,226.37,179.38
2016,11,5,10,15,14.5,197.5,3.0,20.5,206.0,193.48,152.0
2016,11,5,10,30,3.0,180.0,2.9,21.0,183.0,162.51,126.31
2016,11,5,10,45,1.5,166.0,2.85,21.5,167.5,146.28,112.92
2016,11,5,11,0,0.0,152.0,2.8,22.0,152.0,130.89,100.24
2016,11,5,11,15,0.0,118.0,2.75,22.0,118.0,99.51,75.07
2016,11,5,11,30,0.0,84.0,2.7,22.0,84.0,69.92,51.23
2016,11,5,11,45,13.5,177.0,2.65,22.5,186.5,165.23,127.61
2016,11,5,12,0,27.0,270.0,2.6,23.0,289.0,264.78,204.8
2016,11,5,12,15,20.0,252.0,2.55,23.0,266.0,239.19,184.48
2016,11,5,12,30,13.0,234.0,2.5,23.0,243.0,214.66,165.3
2016,11,5,12,45,14.0,236.0,2.5,23.0,245.5,215.96,166.43
2016,11,5,13,0,15.0,238.0,2.5,23.0,248.0,217.13,167.42
2016,11,5,13,15,7.5,195.0,2.5,23.0,200.0,171.58,131.8
2016,11,5,13,30,0.0,152.0,2.5,23.0,152.0,128.03,97.46
2016,11,5,13,45,103.0,217.0,2.55,23.0,279.5,264.77,206.65
2016,11,5,14,0,206.0,282.0,2.6,23.0,407.0,374.44,290.61
2016,11,5,14,15,107.0,234.0,2.6,23.0,299.0,265.05,205.6
2016,11,5,14,30,8.0,186.0,2.6,23.0,191.0,159.01,122.65
2016,11,5,14,45,7.0,175.5,2.65,23.0,179.5,148.51,114.74
2016,11,5,15,0,6.0,165.0,2.7,23.0,168.0,138.16,106.75
2016,11,5,15,15,209.5,154.0,2.7,22.5,240.0,190.73,143.46
2016,11,5,15,30,413.0,143.0,2.7,22.0,312.0,212.07,151.52
2016,11,5,15,45,361.5,136.0,2.7,22.0,271.0,167.35,116.03
2016,11,5,16,0,310.0,129.0,2.7,22.0,230.0,128.75,88.32
2016,11,5,16,15,270.0,111.5,2.55,21.5,188.5,90.18,64.49
2016,11,5,16,30,230.0,94.0,2.4,21.0,147.0,69.23,54.46
2016,11,5,16,45,173.5,73.0,2.3,21.0,107.0,54.5,41.29
2016,11,5,17,0,117.0,52.0,2.2,21.0,67.0,39.39,27.56
2016,11,5,17,15,58.5,30.0,2.15,20.5,37.5,23.56,10.98
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,6.83,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,146.3,79.77
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,281.67,225.49
2016,11,6,7,45,332.5,56.5,2.4,16.5,117.5,372.77,306.11
2016,11,6,8,0,421.0,69.0,2.6,17.0,162.0,471.11,387.88
2016,11,6,8,15,479.5,78.0,2.7,17.0,209.5,550.2,451.4
2016,11,6,8,30,538.0,87.0,2.8,17.0,257.0,627.81,511.38
2016,11,6,8,45,578.0,93.5,2.9,17.5,303.0,686.53,554.04
2016,11,6,9,0,618.0,100.0,3.0,18.0,349.0,744.57,594.94
2016,11,6,9,15,336.5,150.0,3.05,18.5,288.0,515.79,417.83
2016,11,6,9,30,55.0,200.0,3.1,19.0,227.0,266.91,213.82
2016,11,6,9,45,56.5,216.5,3.2,19.5,246.0,284.22,227.3
2016,11,6,10,0,58.0,233.0,3.3,20.0,265.0,301.37,239.78
2016,11,6,10,15,58.5,247.5,3.35,20.5,281.5,314.8,249.19
2016,11,6,10,30,59.0,262.0,3.4,21.0,298.0,328.02,258.39
2016,11,6,10,45,41.0,253.5,3.5,21.5,279.0,295.53,231.68
2016,11,6,11,0,23.0,245.0,3.6,22.0,260.0,244.92,191.01
2016,11,6,11,15,66.0,281.5,3.55,22.0,325.5,343.48,268.62
2016,11,6,11,30,109.0,318.0,3.5,22.0,391.0,420.66,327.85
2016,11,6,11,45,63.0,282.5,3.5,22.0,325.0,332.54,259.02
2016,11,6,12,0,17.0,247.0,3.5,22.0,259.0,233.61,181.16
2016,11,6,12,15,8.5,148.5,3.4,21.5,154.5,133.55,102.55
2016,11,6,12,30,0.0,50.0,3.3,21.0,50.0,41.53,28.33
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,62.39,45.36
2016,11,6,13,0,0.0,100.0,3.2,21.0,100.0,83.42,62.42
2016,11,6,13,15,0.0,82.0,3.1,21.0,82.0,68.23,50.14
2016,11,6,13,30,0.0,64.0,3.0,21.0,64.0,53.17,37.96
2016,11,6,13,45,0.0,38.5,2.95,21.0,38.5,31.92,20.62
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,10.75,3.23
2016,11,6,14,15,0.0,11.5,2.9,21.0,11.5,9.5,2.21
2016,11,6,14,30,0.0,10.0,2.9,21.0,10.0,8.26,1.2
2016,11,6,14,45,0.0,18.0,2.9,21.0,18.0,14.87,6.71
2016,11,6,15,0,0.0,26.0,2.9,21.0,26.0,21.48,12.24
2016,11,6,15,15,0.0,16.0,2.9,20.5,16.0,13.2,5.39
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.29,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,2.87,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,36.0,146.83,71.48
2016,11,7,7,30,257.0,41.0,1.9,17.0,72.0,286.71,227.78
2016,11,7,7,45,351.0,52.5,2.15,17.5,116.5,381.08,311.16
2016,11,7,8,0,445.0,64.0,2.4,18.0,161.0,488.16,399.02
2016,11,7,8,15,222.5,36.5,2.45,18.5,85.0,270.14,224.69
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,7.4,0.59
2016,11,7,8,45,0.0,10.5,2.6,19.5,10.5,8.64,1.65
2016,11,7,9,0,0.0,12.0,2.7,20.0,12.0,9.88,2.67
2016,11,7,9,15,0.0,54.5,2.7,20.0,54.5,45.12,32.12
2016,11,7,9,30,0.0,97.0,2.7,20.0,97.0,82.12,62.59
2016,11,7,9,45,0.0,105.5,2.75,20.5,105.5,89.65,68.42
2016,11,7,10,0,0.0,114.0,2.8,21.0,114.0,97.18,74.23
2016,11,7,10,15,0.0,130.5,2.8,21.0,130.5,112.32,86.3
2016,11,7,10,30,0.0,147.0,2.8,21.0,147.0,127.46,98.31
2016,11,7,10,45,0.0,153.5,2.85,21.5,153.5,133.01,102.37
2016,11,7,11,0,0.0,160.0,2.9,22.0,160.0,138.58,106.44
2016,11,7,11,15,0.0,153.0,2.85,22.0,153.0,131.51,100.68
2016,11,7,11,30,0.0,146.0,2.8,22.0,146.0,124.71,95.18
2016,11,7,11,45,2.0,168.0,2.8,22.5,169.5,146.4,112.22
2016,11,7,12,0,4.0,190.0,2.8,23.0,193.0,168.02,129.02
2016,11,7,12,15,2.0,175.0,2.75,23.0,176.5,151.87,116.16
2016,11,7,12,30,0.0,160.0,2.7,23.0,160.0,136.22,103.76
2016,11,7,12,45,0.0,155.0,2.7,23.0,155.0,131.49,100.08
2016,11,7,13,0,0.0,150.0,2.7,23.0,150.0,126.83,96.45
2016,11,7,13,15,0.0,123.0,2.65,23.0,123.0,103.14,77.68
2016,11,7,13,30,0.0,96.0,2.6,23.0,96.0,79.96,59.22
2016,11,7,13,45,5.0,148.5,2.55,23.0,152.0,127.93,97.82
2016,11,7,14,0,10.0,201.0,2.5,23.0,208.0,175.55,135.64
2016,11,7,14,15,5.0,122.0,2.4,23.0,125.5,104.37,79.12
2016,11,7,14,30,0.0,43.0,2.3,23.0,43.0,35.61,23.58
2016,11,7,14,45,0.5,99.0,2.25,23.0,99.5,82.46,61.9
2016,11,7,15,0,1.0,155.0,2.2,23.0,156.0,128.37,99.08
2016,11,7,15,15,6.5,150.5,2.1,22.5,153.5,125.24,96.77
2016,11,7,15,30,12.0,146.0,2.0,22.0,151.0,121.16,93.64
2016,11,7,15,45,7.0,128.0,1.9,22.0,131.0,104.16,80.16
2016,11,7,16,0,2.0,110.0,1.8,22.0,111.0,87.99,67.27
2016,11,7,16,15,214.0,90.0,1.6,21.5,138.5,74.32,52.26
2016,11,7,16,30,426.0,70.0,1.4,21.0,166.0,52.88,40.32
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,43.76,32.05
2016,11,7,17,0,248.0,45.0,1.1,21.0,76.0,34.51,23.35
2016,11,7,17,15,137.0,27.0,1.1,20.5,43.0,20.88,7.99
2016,11,7,17,30,26.0,9.0,1.1,20.0,10.0,7.68,0.0
2016,11,7,17,45,13.0,4.5,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.0,3.15,17.0,12.0,9.88,0.0
2016,11,8,7,30,0.0,24.0,3.3,17.0,24.0,19.81,10.36
2016,11,8,7,45,0.0,39.0,3.45,17.5,39.0,32.77,21.69
2016,11,8,8,0,0.0,54.0,3.6,18.0,54.0,47.07,33.99
2016,11,8,8,15,0.0,70.5,3.6,18.0,70.5,62.85,47.47
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,78.39,60.57
2016,11,8,8,45,0.0,59.5,3.65,18.0,59.5,49.27,36.04
2016,11,8,9,0,0.0,32.0,3.7,18.0,32.0,26.42,16.71
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,50.53,36.93
2016,11,8,9,30,0.0,90.0,3.7,18.0,90.0,75.51,57.64
2016,11,8,9,45,0.0,104.5,3.7,18.0,104.5,88.75,68.42
2016,11,8,10,0,0.0,119.0,3.7,18.0,119.0,102.01,79.15
2016,11,8,10,15,10.0,170.5,3.75,18.0,176.5,161.78,128.2
2016,11,8,10,30,20.0,222.0,3.8,18.0,234.0,223.22,177.69
2016,11,8,10,45,17.5,224.5,3.9,18.5,235.5,221.06,175.1
2016,11,8,11,0,15.0,227.0,4.0,19.0,237.0,219.16,172.91
2016,11,8,11,15,7.5,171.0,4.1,19.0,176.0,155.69,121.75
2016,11,8,11,30,0.0,115.0,4.2,19.0,115.0,96.78,73.79
2016,11,8,11,45,8.5,179.0,4.3,19.0,185.0,162.68,127.39
2016,11,8,12,0,17.0,243.0,4.4,19.0,255.0,230.11,181.28
2016,11,8,12,15,19.5,249.5,4.4,19.0,263.0,236.89,186.55
2016,11,8,12,30,22.0,256.0,4.4,19.0,271.0,243.4,191.73
2016,11,8,12,45,22.0,253.5,4.45,19.0,268.5,239.13,188.38
2016,11,8,13,0,22.0,251.0,4.5,19.0,266.0,234.88,185.1
2016,11,8,13,15,17.5,236.0,4.5,19.0,247.5,215.97,170.07
2016,11,8,13,30,13.0,221.0,4.5,19.0,229.0,197.78,155.62
2016,11,8,13,45,7.0,196.5,4.5,19.0,201.5,171.0,134.23
2016,11,8,14,0,1.0,172.0,4.5,19.0,174.0,145.36,113.67
2016,11,8,14,15,0.5,139.5,4.45,19.0,140.5,116.88,90.75
2016,11,8,14,30,0.0,107.0,4.4,19.0,107.0,89.04,68.16
2016,11,8,14,45,0.0,77.5,4.35,19.5,77.5,64.34,47.86
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,39.73,27.5
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,21.88,12.72
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.12,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,3.7,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.29,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.46,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.64,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.23,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.82,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.41,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
