Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,103.0,10.0,2.5,10.0,15.5,77.63,0.0
2016,11,29,7,30,206.0,20.0,2.9,11.0,31.0,200.89,0.0
2016,11,29,7,45,343.0,31.0,3.3,12.0,72.5,344.75,272.12
2016,11,29,8,0,480.0,42.0,3.7,13.0,114.0,477.95,393.27
2016,11,29,8,15,557.0,49.0,3.6,13.5,161.5,565.79,467.7
2016,11,29,8,30,634.0,56.0,3.5,14.0,209.0,656.64,540.32
2016,11,29,8,45,684.0,61.0,3.45,14.5,257.0,723.08,590.79
2016,11,29,9,0,734.0,66.0,3.4,15.0,305.0,783.06,634.09
2016,11,29,9,15,765.5,69.5,3.35,16.0,349.0,830.38,665.08
2016,11,29,9,30,797.0,73.0,3.3,17.0,393.0,875.61,693.4
2016,11,29,9,45,819.5,75.5,3.25,18.0,432.5,908.53,712.02
2016,11,29,10,0,842.0,78.0,3.2,19.0,472.0,938.48,728.16
2016,11,29,10,15,857.0,80.0,3.25,19.5,505.0,957.29,738.43
2016,11,29,10,30,872.0,82.0,3.3,20.0,538.0,972.6,746.39
2016,11,29,10,45,882.5,83.5,3.4,21.0,564.0,968.45,740.03
2016,11,29,11,0,893.0,85.0,3.5,22.0,590.0,971.5,738.94
2016,11,29,11,15,900.0,86.0,3.2,22.0,608.0,966.87,732.67
2016,11,29,11,30,907.0,87.0,2.9,22.0,626.0,958.52,723.96
2016,11,29,11,45,913.5,86.0,2.65,22.5,637.0,943.57,709.92
2016,11,29,12,0,920.0,85.0,2.4,23.0,648.0,924.97,693.61
2016,11,29,12,15,920.5,85.0,2.35,23.0,649.5,898.71,675.48
2016,11,29,12,30,921.0,85.0,2.3,23.0,651.0,869.17,655.28
2016,11,29,12,45,920.0,84.0,2.25,23.5,644.5,834.14,630.15
2016,11,29,13,0,919.0,83.0,2.2,24.0,638.0,796.2,603.12
2016,11,29,13,15,913.5,82.5,2.25,24.0,622.5,752.82,574.13
2016,11,29,13,30,908.0,82.0,2.3,24.0,607.0,707.22,542.04
2016,11,29,13,45,899.5,80.5,2.4,24.0,584.0,656.66,504.9
2016,11,29,14,0,891.0,79.0,2.5,24.0,561.0,604.62,465.51
2016,11,29,14,15,878.0,77.5,2.55,24.0,530.5,548.96,421.95
2016,11,29,14,30,865.0,76.0,2.6,24.0,500.0,494.05,377.53
2016,11,29,14,45,849.0,73.0,2.7,24.0,463.5,434.08,328.0
2016,11,29,15,0,833.0,70.0,2.8,24.0,427.0,374.52,277.24
2016,11,29,15,15,807.0,67.0,2.55,23.5,385.0,312.63,223.82
2016,11,29,15,30,781.0,64.0,2.3,23.0,343.0,252.86,171.7
2016,11,29,15,45,742.5,60.0,2.05,22.5,296.5,192.31,120.52
2016,11,29,16,0,704.0,56.0,1.8,22.0,250.0,135.98,76.38
2016,11,29,16,15,642.5,50.5,1.7,20.5,201.5,81.44,42.36
2016,11,29,16,30,581.0,45.0,1.6,19.0,153.0,36.55,26.2
2016,11,29,16,45,475.0,36.5,1.5,18.0,107.5,29.87,20.05
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,23.2,12.89
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,11.42,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,13.66,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,53.12,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.0,306.34,244.79
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,538.26,449.53
2016,11,30,8,15,653.5,41.0,4.4,8.5,170.0,626.0,526.14
2016,11,30,8,30,727.0,47.0,4.6,9.0,220.0,715.96,600.89
2016,11,30,8,45,776.5,50.0,4.85,10.0,270.0,782.29,652.9
2016,11,30,9,0,826.0,53.0,5.1,11.0,320.0,848.1,702.25
2016,11,30,9,15,856.5,55.5,5.0,11.5,366.0,884.67,726.84
2016,11,30,9,30,887.0,58.0,4.9,12.0,412.0,928.63,756.08
2016,11,30,9,45,911.0,59.0,4.8,12.5,453.5,961.77,776.4
2016,11,30,10,0,935.0,60.0,4.7,13.0,495.0,991.95,794.12
2016,11,30,10,15,949.0,61.5,4.5,13.5,529.5,1009.83,801.74
2016,11,30,10,30,963.0,63.0,4.3,14.0,564.0,1024.01,806.6
2016,11,30,10,45,974.5,63.5,4.1,14.5,591.5,1030.54,806.82
2016,11,30,11,0,986.0,64.0,3.9,15.0,619.0,1033.08,804.47
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.5,1026.33,797.66
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,1015.54,788.32
2016,11,30,11,45,1001.5,65.0,3.5,15.5,666.5,997.81,773.31
2016,11,30,12,0,1005.0,65.0,3.4,16.0,677.0,976.18,755.87
2016,11,30,12,15,1005.0,65.5,3.35,16.0,679.0,948.31,736.06
2016,11,30,12,30,1005.0,66.0,3.3,16.0,681.0,916.86,713.87
2016,11,30,12,45,1003.5,65.5,3.25,16.5,674.0,879.59,686.31
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,839.16,656.6
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,793.23,624.09
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,744.79,589.15
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,691.63,548.16
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,636.71,504.74
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.5,578.43,457.46
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,519.26,408.01
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,456.63,354.34
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,394.51,299.55
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.5,329.9,241.95
2016,11,30,15,30,866.0,54.0,2.7,16.0,363.0,266.97,185.2
2016,11,30,15,45,830.5,51.0,2.5,16.0,315.0,203.41,129.23
2016,11,30,16,0,795.0,48.0,2.3,16.0,267.0,141.17,78.58
2016,11,30,16,15,739.5,43.5,2.0,14.5,216.5,82.33,40.68
2016,11,30,16,30,684.0,39.0,1.7,13.0,166.0,34.99,25.52
2016,11,30,16,45,585.5,32.0,1.4,12.0,117.5,28.84,19.72
2016,11,30,17,0,487.0,25.0,1.1,11.0,69.0,22.74,12.92
2016,11,30,17,15,243.5,12.5,1.1,10.5,34.5,11.09,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,8.5,1.3,4.0,14.5,91.81,0.0
2016,12,1,7,30,253.0,17.0,1.5,5.0,29.0,228.25,0.0
2016,12,1,7,45,380.0,28.0,1.7,6.0,70.5,368.32,289.22
2016,12,1,8,0,507.0,39.0,1.9,7.0,112.0,494.21,409.36
2016,12,1,8,15,581.5,46.0,1.95,7.5,160.0,580.39,483.14
2016,12,1,8,30,656.0,53.0,2.0,8.0,208.0,661.7,548.87
2016,12,1,8,45,699.0,58.5,2.1,9.0,255.0,724.21,596.15
2016,12,1,9,0,742.0,64.0,2.2,10.0,302.0,785.99,640.58
2016,12,1,9,15,773.0,68.0,2.45,11.0,346.0,833.65,674.01
2016,12,1,9,30,804.0,72.0,2.7,12.0,390.0,879.23,704.99
2016,12,1,9,45,824.5,74.5,2.95,13.0,429.0,910.43,724.87
2016,12,1,10,0,845.0,77.0,3.2,14.0,468.0,938.62,742.34
2016,12,1,10,15,860.0,79.5,3.35,14.5,501.0,958.26,754.2
2016,12,1,10,30,875.0,82.0,3.5,15.0,534.0,974.38,763.66
2016,12,1,10,45,885.0,83.5,3.65,15.5,560.0,980.72,766.31
2016,12,1,11,0,895.0,85.0,3.8,16.0,586.0,972.68,759.07
2016,12,1,11,15,901.5,86.0,3.75,16.5,604.0,967.74,752.99
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,959.1,744.5
2016,12,1,11,45,913.5,86.5,3.65,17.5,633.0,944.03,731.75
2016,12,1,12,0,919.0,86.0,3.6,18.0,644.0,925.33,716.71
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.5,899.31,698.37
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,870.0,677.82
2016,12,1,12,45,917.5,85.5,3.6,18.5,640.5,834.57,651.67
2016,12,1,13,0,915.0,85.0,3.6,19.0,634.0,796.33,623.56
2016,12,1,13,15,909.5,84.5,3.6,19.0,619.0,753.29,593.06
2016,12,1,13,30,904.0,84.0,3.6,19.0,604.0,708.03,559.46
2016,12,1,13,45,895.0,82.5,3.6,19.0,581.0,657.5,520.31
2016,12,1,14,0,886.0,81.0,3.6,19.0,558.0,605.54,479.11
2016,12,1,14,15,873.0,79.5,3.6,19.0,528.0,552.46,435.87
2016,12,1,14,30,860.0,78.0,3.6,19.0,498.0,495.86,388.71
2016,12,1,14,45,842.5,75.5,3.6,19.0,461.5,436.13,337.8
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,376.96,285.96
2016,12,1,15,15,798.5,69.5,3.3,18.5,383.0,314.92,231.23
2016,12,1,15,30,772.0,66.0,3.0,18.0,341.0,255.09,177.91
2016,12,1,15,45,733.5,62.0,2.75,17.5,295.0,195.06,125.95
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,139.24,80.98
2016,12,1,16,15,634.5,52.0,2.2,16.0,201.0,81.8,42.95
2016,12,1,16,30,574.0,46.0,1.9,15.0,153.0,37.35,27.37
2016,12,1,16,45,470.0,37.5,1.6,14.0,107.5,30.72,21.16
2016,12,1,17,0,366.0,29.0,1.3,13.0,62.0,24.1,13.86
2016,12,1,17,15,183.0,14.5,1.3,12.5,31.0,11.86,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.4,9.0,8.5,7.26,0.0
2016,12,2,7,30,0.0,17.0,2.6,9.0,17.0,16.55,0.0
2016,12,2,7,45,62.5,35.5,2.85,9.5,44.0,110.5,82.59
2016,12,2,8,0,125.0,54.0,3.1,10.0,71.0,197.68,163.74
2016,12,2,8,15,159.0,73.0,3.15,10.0,104.0,251.49,212.61
2016,12,2,8,30,193.0,92.0,3.2,10.0,137.0,306.68,261.27
2016,12,2,8,45,225.0,107.5,3.25,10.5,170.5,355.71,302.95
2016,12,2,9,0,257.0,123.0,3.3,11.0,204.0,405.85,344.22
2016,12,2,9,15,128.5,119.5,3.3,11.5,160.0,261.98,221.43
2016,12,2,9,30,0.0,116.0,3.3,12.0,116.0,104.73,84.0
2016,12,2,9,45,79.5,160.0,3.35,12.5,197.0,244.54,204.1
2016,12,2,10,0,159.0,204.0,3.4,13.0,278.0,394.52,326.89
2016,12,2,10,15,88.5,198.0,3.45,13.5,240.0,293.35,241.51
2016,12,2,10,30,18.0,192.0,3.5,14.0,202.0,195.31,158.21
2016,12,2,10,45,24.5,208.0,3.6,14.5,221.5,216.37,175.29
2016,12,2,11,0,31.0,224.0,3.7,15.0,241.0,257.02,207.74
2016,12,2,11,15,15.5,192.5,3.75,15.5,201.0,187.22,150.02
2016,12,2,11,30,0.0,161.0,3.8,16.0,161.0,140.38,110.86
2016,12,2,11,45,0.0,124.5,3.85,16.5,124.5,105.7,82.22
2016,12,2,12,0,0.0,88.0,3.9,17.0,88.0,73.19,55.28
2016,12,2,12,15,9.5,157.5,3.9,16.5,163.0,143.72,113.76
2016,12,2,12,30,19.0,227.0,3.9,16.0,238.0,216.98,173.58
2016,12,2,12,45,9.5,125.5,3.9,16.0,131.0,113.52,89.05
2016,12,2,13,0,0.0,24.0,3.9,16.0,24.0,19.86,11.04
2016,12,2,13,15,0.0,82.0,3.9,16.0,82.0,68.16,51.45
2016,12,2,13,30,0.0,140.0,3.9,16.0,140.0,118.41,93.08
2016,12,2,13,45,32.0,187.0,3.9,16.0,204.0,188.04,150.82
2016,12,2,14,0,64.0,234.0,3.9,16.0,268.0,248.43,200.0
2016,12,2,14,15,32.0,193.5,3.9,15.5,210.5,188.27,151.17
2016,12,2,14,30,0.0,153.0,3.9,15.0,153.0,128.78,102.54
2016,12,2,14,45,0.0,114.0,3.95,15.0,114.0,95.08,74.74
2016,12,2,15,0,0.0,75.0,4.0,15.0,75.0,62.22,47.27
2016,12,2,15,15,0.0,67.0,3.95,15.0,67.0,55.53,41.73
2016,12,2,15,30,0.0,59.0,3.9,15.0,59.0,48.85,36.14
2016,12,2,15,45,0.0,51.0,3.85,15.0,51.0,42.19,30.51
2016,12,2,16,0,0.0,43.0,3.8,15.0,43.0,35.53,24.81
2016,12,2,16,15,0.0,34.5,3.75,14.5,34.5,28.47,18.74
2016,12,2,16,30,0.0,26.0,3.7,14.0,26.0,21.43,13.39
2016,12,2,16,45,0.0,18.0,3.7,13.5,18.0,14.81,7.3
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,8.21,0.99
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,4.1,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.43,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.85,0.0
2016,12,3,7,45,0.0,3.5,4.1,8.0,3.5,2.87,0.0
2016,12,3,8,0,0.0,6.0,4.1,8.0,6.0,4.92,0.0
2016,12,3,8,15,0.0,8.5,4.0,8.0,8.5,6.98,0.41
2016,12,3,8,30,0.0,11.0,3.9,8.0,11.0,9.04,2.28
2016,12,3,8,45,0.0,14.0,3.8,8.0,14.0,11.51,4.49
2016,12,3,9,0,0.0,17.0,3.7,8.0,17.0,13.99,6.68
2016,12,3,9,15,12.5,83.5,3.75,8.0,88.5,83.43,67.96
2016,12,3,9,30,25.0,150.0,3.8,8.0,160.0,168.16,141.05
2016,12,3,9,45,12.5,95.5,3.85,8.5,100.5,93.6,76.17
2016,12,3,10,0,0.0,41.0,3.9,9.0,41.0,33.9,23.83
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,44.73,33.15
2016,12,3,10,30,0.0,67.0,4.2,9.0,67.0,55.57,42.41
2016,12,3,10,45,0.0,108.0,4.35,9.0,108.0,91.5,73.06
2016,12,3,11,0,0.0,149.0,4.5,9.0,149.0,130.25,105.78
2016,12,3,11,15,0.0,144.5,4.6,9.0,144.5,125.19,101.34
2016,12,3,11,30,0.0,140.0,4.7,9.0,140.0,120.42,97.22
2016,12,3,11,45,3.0,166.5,4.85,9.0,168.5,147.82,120.37
2016,12,3,12,0,6.0,193.0,5.0,9.0,197.0,175.31,143.44
2016,12,3,12,15,3.0,119.5,4.9,9.0,121.5,103.45,82.83
2016,12,3,12,30,0.0,46.0,4.8,9.0,46.0,38.14,27.13
2016,12,3,12,45,0.0,75.0,4.75,9.5,75.0,62.32,47.75
2016,12,3,13,0,0.0,104.0,4.7,10.0,104.0,86.95,68.58
2016,12,3,13,15,0.0,107.0,4.45,10.0,107.0,89.53,70.8
2016,12,3,13,30,0.0,110.0,4.2,10.0,110.0,92.1,73.04
2016,12,3,13,45,0.0,84.5,3.95,10.0,84.5,70.22,54.55
2016,12,3,14,0,0.0,59.0,3.7,10.0,59.0,48.92,36.45
2016,12,3,14,15,0.0,59.0,3.75,10.0,59.0,48.9,36.52
2016,12,3,14,30,0.0,59.0,3.8,10.0,59.0,48.89,36.59
2016,12,3,14,45,0.0,68.5,3.9,10.0,68.5,56.8,43.48
2016,12,3,15,0,0.0,78.0,4.0,10.0,78.0,64.73,50.42
2016,12,3,15,15,0.0,70.5,3.75,9.5,70.5,58.46,45.21
2016,12,3,15,30,0.0,63.0,3.5,9.0,63.0,52.19,39.96
2016,12,3,15,45,0.0,54.0,3.25,9.0,54.0,44.69,33.48
2016,12,3,16,0,0.0,45.0,3.0,9.0,45.0,37.2,26.93
2016,12,3,16,15,0.0,36.0,2.7,9.0,36.0,29.72,20.32
2016,12,3,16,30,0.0,27.0,2.4,9.0,27.0,22.26,14.5
2016,12,3,16,45,0.0,19.0,2.15,9.0,19.0,15.64,8.26
2016,12,3,17,0,0.0,11.0,1.9,9.0,11.0,9.04,1.77
2016,12,3,17,15,0.0,5.5,1.85,9.0,5.5,4.51,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.71,0.0
2016,12,4,7,45,0.0,6.5,3.5,9.0,6.5,5.33,0.0
2016,12,4,8,0,0.0,11.0,3.6,9.0,11.0,9.03,2.02
2016,12,4,8,15,0.0,16.5,3.75,9.0,16.5,13.57,6.1
2016,12,4,8,30,0.0,22.0,3.9,9.0,22.0,18.11,10.18
2016,12,4,8,45,0.0,28.0,4.1,9.5,28.0,23.08,14.55
2016,12,4,9,0,0.0,34.0,4.3,10.0,34.0,28.06,18.86
2016,12,4,9,15,0.0,36.5,4.55,10.0,36.5,30.14,20.65
2016,12,4,9,30,0.0,39.0,4.8,10.0,39.0,32.22,22.41
2016,12,4,9,45,0.0,60.5,5.1,10.0,60.5,50.11,37.83
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,68.17,53.27
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,46.81,34.78
2016,12,4,10,30,0.0,31.0,5.1,10.0,31.0,25.63,16.49
2016,12,4,10,45,0.0,78.5,4.95,10.5,78.5,65.19,50.29
2016,12,4,11,0,0.0,126.0,4.8,11.0,126.0,108.1,86.42
2016,12,4,11,15,3.0,157.5,4.6,11.0,159.5,140.68,113.74
2016,12,4,11,30,6.0,189.0,4.4,11.0,193.0,173.65,141.12
2016,12,4,11,45,3.0,177.0,4.2,11.0,179.0,158.04,127.84
2016,12,4,12,0,0.0,165.0,4.0,11.0,165.0,143.16,115.25
2016,12,4,12,15,0.0,164.0,4.15,11.0,164.0,141.73,114.07
2016,12,4,12,30,0.0,163.0,4.3,11.0,163.0,140.38,112.96
2016,12,4,12,45,0.0,155.5,4.45,11.0,155.5,133.12,106.95
2016,12,4,13,0,0.0,148.0,4.6,11.0,148.0,126.03,101.1
2016,12,4,13,15,2.5,166.5,4.8,11.0,168.0,144.32,116.57
2016,12,4,13,30,5.0,185.0,5.0,11.0,188.0,162.37,131.81
2016,12,4,13,45,2.5,170.5,5.2,11.5,172.0,147.01,118.85
2016,12,4,14,0,0.0,156.0,5.4,12.0,156.0,132.17,106.38
2016,12,4,14,15,24.5,179.5,5.3,12.0,191.0,165.6,134.78
2016,12,4,14,30,49.0,203.0,5.2,12.0,226.0,202.2,165.34
2016,12,4,14,45,43.0,186.5,5.15,12.0,206.0,180.25,146.98
2016,12,4,15,0,37.0,170.0,5.1,12.0,186.0,159.31,129.48
2016,12,4,15,15,33.5,153.5,4.85,11.5,167.0,140.15,113.54
2016,12,4,15,30,30.0,137.0,4.6,11.0,148.0,121.69,98.08
2016,12,4,15,45,24.0,119.0,4.35,11.0,127.0,102.26,81.63
2016,12,4,16,0,18.0,101.0,4.1,11.0,106.0,83.74,65.96
2016,12,4,16,15,9.5,82.5,3.85,10.5,85.0,66.46,51.51
2016,12,4,16,30,1.0,64.0,3.6,10.0,64.0,50.52,39.74
2016,12,4,16,45,0.5,44.5,3.4,10.0,44.5,35.64,25.85
2016,12,4,17,0,0.0,25.0,3.2,10.0,25.0,20.55,11.15
2016,12,4,17,15,0.0,12.5,3.15,10.0,12.5,10.31,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,2.0,2.7,7.5,2.0,1.64,0.0
2016,12,5,8,0,0.0,4.0,2.8,8.0,4.0,3.28,0.0
2016,12,5,8,15,0.0,6.0,2.65,8.0,6.0,4.92,0.0
2016,12,5,8,30,0.0,8.0,2.5,8.0,8.0,6.57,0.11
2016,12,5,8,45,0.0,10.0,2.35,8.5,10.0,8.22,1.58
2016,12,5,9,0,0.0,12.0,2.2,9.0,12.0,9.87,3.02
2016,12,5,9,15,0.0,19.0,2.0,9.0,19.0,15.65,8.1
2016,12,5,9,30,0.0,26.0,1.8,9.0,26.0,21.45,13.15
2016,12,5,9,45,0.0,68.0,1.65,9.0,68.0,56.37,43.47
2016,12,5,10,0,0.0,110.0,1.5,9.0,110.0,95.38,76.8
2016,12,5,10,15,0.0,134.5,1.45,9.0,135.0,119.1,96.67
2016,12,5,10,30,0.0,159.0,1.4,9.0,160.0,143.01,116.5
2016,12,5,10,45,0.0,91.0,1.35,9.5,91.5,75.87,59.47
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,19.02,10.76
2016,12,5,11,15,0.0,94.0,1.35,10.0,94.5,78.39,61.5
2016,12,5,11,30,0.0,165.0,1.4,10.0,166.0,144.48,116.72
2016,12,5,11,45,4.0,181.5,1.5,10.0,185.0,163.43,132.32
2016,12,5,12,0,8.0,198.0,1.6,10.0,204.0,182.17,147.82
2016,12,5,12,15,9.5,202.0,1.7,10.0,208.5,186.28,151.18
2016,12,5,12,30,11.0,206.0,1.8,10.0,213.0,190.29,154.54
2016,12,5,12,45,5.5,158.5,1.9,10.5,162.0,140.29,112.92
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,93.09,73.34
2016,12,5,13,15,5.5,155.0,2.1,11.0,158.5,136.1,109.57
2016,12,5,13,30,11.0,199.0,2.2,11.0,206.0,179.37,145.53
2016,12,5,13,45,20.0,205.5,2.35,11.0,216.5,189.92,154.48
2016,12,5,14,0,29.0,212.0,2.5,11.0,227.0,207.65,169.36
2016,12,5,14,15,14.5,120.0,2.55,11.0,127.5,108.27,86.7
2016,12,5,14,30,0.0,28.0,2.6,11.0,28.0,23.14,14.31
2016,12,5,14,45,0.0,65.0,2.7,11.0,65.0,53.88,40.84
2016,12,5,15,0,0.0,102.0,2.8,11.0,102.0,84.83,67.41
2016,12,5,15,15,0.0,91.5,2.75,11.0,91.5,75.9,59.89
2016,12,5,15,30,0.0,81.0,2.7,11.0,81.0,67.06,52.43
2016,12,5,15,45,309.5,74.0,2.7,11.0,158.5,125.22,88.97
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,139.94,86.77
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,88.34,50.78
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,44.45,34.32
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,33.93,24.37
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.86,14.72
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,12.27,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,202.0,14.0,4.3,6.0,21.0,153.3,0.0
2016,12,6,7,45,353.0,24.5,4.5,6.5,61.0,338.85,248.62
2016,12,6,8,0,504.0,35.0,4.7,7.0,101.0,472.62,395.08
2016,12,6,8,15,584.0,41.5,5.05,7.0,148.5,564.13,479.31
2016,12,6,8,30,664.0,48.0,5.4,7.0,196.0,658.03,561.26
2016,12,6,8,45,715.0,52.0,5.75,7.5,244.0,725.58,617.88
2016,12,6,9,0,766.0,56.0,6.1,8.0,292.0,792.81,672.08
2016,12,6,9,15,797.5,59.5,6.1,8.5,336.5,840.74,707.83
2016,12,6,9,30,829.0,63.0,6.1,9.0,381.0,886.68,740.9
2016,12,6,9,45,850.5,65.5,6.2,9.5,420.5,919.39,763.51
2016,12,6,10,0,872.0,68.0,6.3,10.0,460.0,938.61,775.52
2016,12,6,10,15,436.0,79.5,6.2,10.5,275.5,552.01,467.38
2016,12,6,10,30,0.0,91.0,6.1,11.0,91.0,76.05,59.34
2016,12,6,10,45,0.0,128.5,6.05,11.5,128.5,111.17,89.05
2016,12,6,11,0,0.0,166.0,6.0,12.0,166.0,147.46,119.14
2016,12,6,11,15,0.0,148.5,5.9,12.0,148.5,129.23,103.71
2016,12,6,11,30,0.0,131.0,5.8,12.0,131.0,112.09,89.25
2016,12,6,11,45,19.0,190.0,5.7,12.5,201.5,185.51,150.9
2016,12,6,12,0,38.0,249.0,5.6,13.0,272.0,278.64,227.27
2016,12,6,12,15,19.0,191.0,5.5,13.0,202.5,183.88,148.85
2016,12,6,12,30,0.0,133.0,5.4,13.0,133.0,112.94,89.41
2016,12,6,12,45,0.0,145.0,5.35,13.0,145.0,123.61,98.37
2016,12,6,13,0,0.0,157.0,5.3,13.0,157.0,134.27,107.27
2016,12,6,13,15,0.0,142.0,5.2,13.0,142.0,120.48,95.85
2016,12,6,13,30,0.0,127.0,5.1,13.0,127.0,107.01,84.7
2016,12,6,13,45,0.0,111.5,5.05,13.5,111.5,93.37,73.25
2016,12,6,14,0,0.0,96.0,5.0,14.0,96.0,79.97,61.99
2016,12,6,14,15,0.0,116.0,4.9,13.5,116.0,97.11,76.66
2016,12,6,14,30,0.0,136.0,4.8,13.0,136.0,114.21,91.33
2016,12,6,14,45,0.0,106.5,4.75,13.0,106.5,88.78,70.06
2016,12,6,15,0,0.0,77.0,4.7,13.0,77.0,63.89,49.09
2016,12,6,15,15,0.0,69.5,4.55,12.5,69.5,57.62,43.95
2016,12,6,15,30,0.0,62.0,4.4,12.0,62.0,51.36,38.75
2016,12,6,15,45,265.5,74.0,4.3,12.0,146.5,117.4,84.01
2016,12,6,16,0,531.0,86.0,4.2,12.0,231.0,145.93,95.56
2016,12,6,16,15,466.0,76.0,3.85,11.5,185.5,93.81,58.22
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,52.54,41.37
2016,12,6,16,45,296.0,51.5,3.2,10.5,97.0,39.43,29.13
2016,12,6,17,0,191.0,37.0,2.9,10.0,54.0,28.52,17.7
2016,12,6,17,15,95.5,18.5,2.8,9.5,27.0,14.39,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,133.0,14.0,1.4,3.0,18.0,104.83,0.0
2016,12,7,7,45,267.5,27.0,1.65,4.0,54.5,275.99,197.74
2016,12,7,8,0,402.0,40.0,1.9,5.0,91.0,409.01,340.94
2016,12,7,8,15,484.0,48.5,1.85,5.5,136.0,499.89,421.01
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,594.29,498.73
2016,12,7,8,45,614.0,63.5,1.75,6.5,226.5,659.26,549.45
2016,12,7,9,0,662.0,70.0,1.7,7.0,272.0,724.35,597.69
2016,12,7,9,15,697.0,74.5,1.65,7.5,315.0,774.36,632.42
2016,12,7,9,30,732.0,79.0,1.6,8.0,358.0,822.9,664.78
2016,12,7,9,45,754.5,83.0,1.6,9.0,396.5,850.5,680.38
2016,12,7,10,0,777.0,87.0,1.6,10.0,435.0,882.37,698.81
2016,12,7,10,15,391.5,128.5,1.55,10.5,304.0,561.55,458.71
2016,12,7,10,30,6.0,170.0,1.5,11.0,173.0,160.77,129.47
2016,12,7,10,45,7.0,178.5,1.5,11.5,182.5,168.75,136.76
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,176.79,142.89
2016,12,7,11,15,203.5,211.0,1.5,12.0,329.0,421.19,344.98
2016,12,7,11,30,399.0,235.0,1.5,12.0,466.0,643.98,515.34
2016,12,7,11,45,255.5,257.0,1.5,12.5,406.0,527.34,421.18
2016,12,7,12,0,112.0,279.0,1.5,13.0,346.0,378.76,303.63
2016,12,7,12,15,63.0,247.5,1.5,13.0,285.5,295.05,237.47
2016,12,7,12,30,14.0,216.0,1.5,13.0,225.0,202.69,162.44
2016,12,7,12,45,97.5,247.5,1.55,13.5,305.5,313.82,253.68
2016,12,7,13,0,181.0,279.0,1.6,14.0,386.0,418.83,335.9
2016,12,7,13,15,150.5,271.5,1.55,14.0,359.0,377.98,302.77
2016,12,7,13,30,120.0,264.0,1.5,14.0,332.0,339.5,272.23
2016,12,7,13,45,214.0,246.5,1.5,14.5,362.0,372.56,299.14
2016,12,7,14,0,308.0,229.0,1.5,15.0,392.0,406.62,325.12
2016,12,7,14,15,274.5,220.0,1.35,15.0,360.0,360.29,287.49
2016,12,7,14,30,241.0,211.0,1.2,15.0,328.0,317.04,252.52
2016,12,7,14,45,398.5,167.0,1.05,15.5,343.5,333.79,262.71
2016,12,7,15,0,556.0,123.0,0.9,16.0,359.0,326.25,250.71
2016,12,7,15,15,522.5,118.5,0.75,15.5,323.0,275.8,207.5
2016,12,7,15,30,489.0,114.0,0.6,15.0,287.0,228.6,166.97
2016,12,7,15,45,540.0,92.5,0.45,15.0,259.5,190.31,130.53
2016,12,7,16,0,591.0,71.0,0.3,15.0,232.0,142.2,87.58
2016,12,7,16,15,528.0,63.0,0.45,14.0,186.5,91.2,52.72
2016,12,7,16,30,465.0,55.0,0.6,13.0,141.0,48.01,37.04
2016,12,7,16,45,362.0,44.0,0.8,12.5,98.5,35.93,25.88
2016,12,7,17,0,259.0,33.0,1.0,12.0,56.0,27.41,16.71
2016,12,7,17,15,129.5,16.5,1.2,11.5,28.0,12.89,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.12,0.0
2016,12,8,7,45,0.0,21.0,6.95,2.0,21.0,17.59,6.9
2016,12,8,8,0,0.0,36.0,7.1,2.0,36.0,33.48,23.18
2016,12,8,8,15,0.0,55.0,7.2,2.0,55.0,53.88,41.85
2016,12,8,8,30,0.0,74.0,7.3,2.0,74.0,73.18,59.46
2016,12,8,8,45,5.5,92.0,7.45,2.5,94.0,95.3,79.5
2016,12,8,9,0,11.0,110.0,7.6,3.0,114.0,117.46,99.29
2016,12,8,9,15,38.0,133.0,7.6,3.0,147.5,182.17,157.31
2016,12,8,9,30,65.0,156.0,7.6,3.0,181.0,233.34,202.76
2016,12,8,9,45,35.0,155.0,7.6,3.0,169.0,197.66,169.96
2016,12,8,10,0,5.0,154.0,7.6,3.0,157.0,147.51,124.51
2016,12,8,10,15,7.5,165.5,7.55,3.0,169.5,159.89,135.15
2016,12,8,10,30,10.0,177.0,7.5,3.0,182.0,172.36,145.78
2016,12,8,10,45,11.0,186.5,7.45,3.0,192.0,181.26,153.22
2016,12,8,11,0,12.0,196.0,7.4,3.0,202.0,190.21,160.7
2016,12,8,11,15,11.0,198.0,7.3,3.0,204.0,189.45,159.76
2016,12,8,11,30,10.0,200.0,7.2,3.0,206.0,188.93,159.06
2016,12,8,11,45,135.0,236.0,7.1,3.0,316.0,374.71,321.52
2016,12,8,12,0,260.0,272.0,7.0,3.0,426.0,538.31,460.11
2016,12,8,12,15,277.5,270.0,6.9,3.0,435.5,539.48,460.59
2016,12,8,12,30,295.0,268.0,6.8,3.0,445.0,538.8,459.95
2016,12,8,12,45,165.0,254.5,6.75,3.0,353.5,390.54,333.49
2016,12,8,13,0,35.0,241.0,6.7,3.0,262.0,253.96,214.66
2016,12,8,13,15,50.5,245.5,6.6,3.0,275.0,266.36,225.81
2016,12,8,13,30,66.0,250.0,6.5,3.0,288.0,277.25,235.38
2016,12,8,13,45,140.5,245.0,6.45,3.0,321.0,324.9,277.09
2016,12,8,14,0,215.0,240.0,6.4,3.0,354.0,353.64,301.89
2016,12,8,14,15,120.0,213.5,6.35,3.0,277.0,263.4,223.97
2016,12,8,14,30,25.0,187.0,6.3,3.0,200.0,170.96,144.06
2016,12,8,14,45,103.0,185.0,6.25,3.5,229.5,211.27,178.31
2016,12,8,15,0,181.0,183.0,6.2,4.0,259.0,229.85,192.1
2016,12,8,15,15,171.5,167.0,6.0,3.5,233.5,199.47,165.03
2016,12,8,15,30,162.0,151.0,5.8,3.0,208.0,170.31,138.93
2016,12,8,15,45,155.0,131.0,5.65,3.0,180.0,139.76,111.38
2016,12,8,16,0,148.0,111.0,5.5,3.0,152.0,110.43,85.47
2016,12,8,16,15,132.0,91.0,5.15,2.5,122.5,81.71,61.9
2016,12,8,16,30,116.0,71.0,4.8,2.0,93.0,55.48,45.58
2016,12,8,16,45,90.0,51.5,4.45,2.0,65.5,39.83,30.54
2016,12,8,17,0,64.0,32.0,4.1,2.0,38.0,25.37,15.79
2016,12,8,17,15,32.0,16.0,3.85,1.5,19.0,13.02,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,77.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,155.0,12.0,2.6,-2.0,16.0,118.05,0.0
2016,12,9,7,45,309.5,24.0,2.85,-1.5,54.5,300.4,206.69
2016,12,9,8,0,464.0,36.0,3.1,-1.0,93.0,451.7,383.93
2016,12,9,8,15,548.0,43.5,3.2,-0.5,140.0,544.12,469.52
2016,12,9,8,30,632.0,51.0,3.3,0.0,187.0,640.42,552.54
2016,12,9,8,45,316.5,78.0,3.45,0.5,146.5,411.64,362.78
2016,12,9,9,0,1.0,105.0,3.6,1.0,106.0,102.34,85.62
2016,12,9,9,15,0.5,117.5,3.45,1.5,118.0,112.21,94.42
2016,12,9,9,30,0.0,130.0,3.3,2.0,130.0,122.34,102.93
2016,12,9,9,45,11.5,150.0,3.2,2.5,155.0,152.78,129.56
2016,12,9,10,0,23.0,170.0,3.1,3.0,180.0,183.33,155.82
2016,12,9,10,15,24.0,182.5,2.95,3.5,193.5,195.11,165.18
2016,12,9,10,30,25.0,195.0,2.8,4.0,207.0,206.95,174.52
2016,12,9,10,45,26.0,204.5,2.65,4.5,218.0,215.45,180.98
2016,12,9,11,0,27.0,214.0,2.5,5.0,229.0,224.01,187.45
2016,12,9,11,15,145.5,237.0,2.3,5.0,320.5,398.12,334.46
2016,12,9,11,30,264.0,260.0,2.1,5.0,412.0,548.83,454.97
2016,12,9,11,45,265.0,265.0,1.95,5.5,420.0,545.85,449.46
2016,12,9,12,0,266.0,270.0,1.8,6.0,428.0,541.72,444.27
2016,12,9,12,15,304.5,264.0,1.65,6.0,445.5,556.42,455.51
2016,12,9,12,30,343.0,258.0,1.5,6.0,463.0,568.19,464.09
2016,12,9,12,45,355.0,252.5,1.4,6.5,463.0,556.01,453.19
2016,12,9,13,0,367.0,247.0,1.3,7.0,463.0,542.04,441.08
2016,12,9,13,15,282.0,254.5,1.2,7.0,418.5,469.49,382.81
2016,12,9,13,30,197.0,262.0,1.1,7.0,374.0,390.59,319.53
2016,12,9,13,45,196.5,252.0,1.05,7.5,359.5,367.81,301.14
2016,12,9,14,0,196.0,242.0,1.0,8.0,345.0,344.89,282.06
2016,12,9,14,15,134.5,225.5,1.0,8.0,294.5,282.89,231.69
2016,12,9,14,30,73.0,209.0,1.0,8.0,244.0,220.43,180.71
2016,12,9,14,45,51.0,187.0,1.0,8.0,211.0,185.09,151.76
2016,12,9,15,0,29.0,165.0,1.0,8.0,178.0,152.79,125.1
2016,12,9,15,15,25.5,150.0,1.05,7.5,160.5,132.76,108.57
2016,12,9,15,30,22.0,135.0,1.1,7.0,143.0,116.93,95.4
