Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,15,45,357.0,97.5,1.15,7.0,196.0,157.33,115.67
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,151.56,94.28
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,93.82,52.28
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,45.87,29.67
2016,12,9,16,45,469.5,39.0,0.9,4.5,108.5,31.97,23.25
2016,12,9,17,0,368.0,30.0,0.8,4.0,63.0,24.94,15.41
2016,12,9,17,15,184.0,15.0,0.85,3.5,31.5,12.26,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,81.0,12.0,1.4,2.0,14.0,66.46,0.0
2016,12,10,7,45,219.5,26.5,1.7,2.5,49.0,234.05,151.16
2016,12,10,8,0,358.0,41.0,2.0,3.0,84.0,373.33,312.69
2016,12,10,8,15,445.5,51.0,2.1,3.5,129.0,469.26,399.37
2016,12,10,8,30,533.0,61.0,2.2,4.0,174.0,569.07,483.88
2016,12,10,8,45,266.5,63.0,2.3,4.5,119.5,345.3,299.96
2016,12,10,9,0,0.0,65.0,2.4,5.0,65.0,54.74,42.68
2016,12,10,9,15,358.0,75.0,2.5,5.5,209.0,451.5,392.02
2016,12,10,9,30,716.0,85.0,2.6,6.0,353.0,814.37,675.72
2016,12,10,9,45,740.5,89.0,2.75,6.5,392.0,850.38,697.77
2016,12,10,10,0,765.0,93.0,2.9,7.0,431.0,883.87,720.66
2016,12,10,10,15,383.0,127.5,2.95,7.5,297.0,551.89,462.93
2016,12,10,10,30,1.0,162.0,3.0,8.0,163.0,147.83,120.69
2016,12,10,10,45,0.5,163.0,3.15,8.5,163.5,146.64,119.94
2016,12,10,11,0,0.0,164.0,3.3,9.0,164.0,145.81,118.82
2016,12,10,11,15,12.0,193.0,3.35,9.0,200.0,185.46,152.37
2016,12,10,11,30,24.0,222.0,3.4,9.0,236.0,224.96,185.36
2016,12,10,11,45,38.5,239.5,3.5,9.5,262.0,272.98,224.71
2016,12,10,12,0,53.0,257.0,3.6,10.0,288.0,302.01,248.1
2016,12,10,12,15,33.5,235.5,3.65,10.0,255.0,257.13,210.75
2016,12,10,12,30,14.0,214.0,3.7,10.0,222.0,201.04,164.07
2016,12,10,12,45,15.5,216.0,3.75,10.5,225.0,202.84,165.42
2016,12,10,13,0,17.0,218.0,3.8,11.0,228.0,204.52,166.58
2016,12,10,13,15,12.0,203.0,3.8,11.0,210.0,185.28,150.64
2016,12,10,13,30,7.0,188.0,3.8,11.0,192.0,166.86,135.38
2016,12,10,13,45,15.0,196.0,3.85,11.0,204.0,178.47,145.37
2016,12,10,14,0,23.0,204.0,3.9,11.0,216.0,189.18,154.5
2016,12,10,14,15,11.5,170.0,3.9,11.0,176.0,150.66,122.41
2016,12,10,14,30,0.0,136.0,3.9,11.0,136.0,114.3,92.0
2016,12,10,14,45,0.0,107.0,3.9,11.0,107.0,89.24,70.98
2016,12,10,15,0,0.0,78.0,3.9,11.0,78.0,64.73,50.2
2016,12,10,15,15,0.0,70.5,3.8,10.5,70.5,58.46,45.03
2016,12,10,15,30,0.0,63.0,3.7,10.0,63.0,52.19,39.8
2016,12,10,15,45,309.0,66.0,3.6,10.0,150.5,121.65,86.64
2016,12,10,16,0,618.0,69.0,3.5,10.0,238.0,148.02,93.98
2016,12,10,16,15,554.0,62.0,3.1,9.5,192.0,95.9,56.12
2016,12,10,16,30,490.0,55.0,2.7,9.0,146.0,51.63,34.09
2016,12,10,16,45,395.0,43.5,2.35,8.5,103.0,35.56,26.0
2016,12,10,17,0,300.0,32.0,2.0,8.0,60.0,26.54,16.46
2016,12,10,17,15,150.0,16.0,2.0,7.5,30.0,13.09,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,50.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,101.0,11.0,3.9,9.0,13.0,79.33,0.0
2016,12,11,7,45,248.5,23.5,4.1,9.5,48.0,251.34,151.12
2016,12,11,8,0,396.0,36.0,4.3,10.0,83.0,397.88,326.59
2016,12,11,8,15,482.0,44.5,4.6,10.5,127.5,490.85,411.65
2016,12,11,8,30,568.0,53.0,4.9,11.0,172.0,588.07,494.9
2016,12,11,8,45,624.5,58.0,5.2,11.5,218.0,658.2,553.29
2016,12,11,9,0,681.0,63.0,5.5,12.0,264.0,728.93,609.91
2016,12,11,9,15,716.0,67.0,5.55,12.5,307.5,772.35,642.34
2016,12,11,9,30,751.0,71.0,5.6,13.0,351.0,821.25,677.97
2016,12,11,9,45,552.5,121.0,5.65,14.0,339.0,703.47,583.0
2016,12,11,10,0,354.0,171.0,5.7,15.0,327.0,558.82,463.71
2016,12,11,10,15,341.5,188.0,5.75,15.5,347.5,566.4,467.75
2016,12,11,10,30,329.0,205.0,5.8,16.0,368.0,572.12,469.79
2016,12,11,10,45,328.0,217.5,5.85,16.5,387.5,581.48,475.12
2016,12,11,11,0,327.0,230.0,5.9,17.0,407.0,589.27,479.23
2016,12,11,11,15,336.5,237.0,5.9,17.0,424.5,598.73,485.89
2016,12,11,11,30,346.0,244.0,5.9,17.0,442.0,606.53,491.3
2016,12,11,11,45,377.0,242.0,5.95,17.5,461.5,621.64,502.25
2016,12,11,12,0,408.0,240.0,6.0,18.0,481.0,634.26,511.19
2016,12,11,12,15,463.0,224.5,5.95,18.0,499.0,667.39,536.83
2016,12,11,12,30,518.0,209.0,5.9,18.0,517.0,678.77,546.01
2016,12,11,12,45,699.5,149.5,5.85,18.5,562.0,747.74,600.13
2016,12,11,13,0,881.0,90.0,5.8,19.0,607.0,782.96,625.33
2016,12,11,13,15,580.5,171.0,5.7,19.0,509.0,615.38,494.47
2016,12,11,13,30,280.0,252.0,5.6,19.0,411.0,450.14,361.04
2016,12,11,13,45,232.0,247.5,5.5,19.0,376.0,386.85,310.7
2016,12,11,14,0,184.0,243.0,5.4,19.0,341.0,339.68,272.4
2016,12,11,14,15,92.0,196.0,5.15,19.0,245.0,224.48,179.28
2016,12,11,14,30,0.0,149.0,4.9,19.0,149.0,125.63,98.5
2016,12,11,14,45,24.5,161.5,4.65,19.0,172.0,146.68,115.93
2016,12,11,15,0,49.0,174.0,4.4,19.0,195.0,168.54,133.44
2016,12,11,15,15,45.5,158.0,4.25,18.5,176.0,148.92,117.46
2016,12,11,15,30,42.0,142.0,4.1,18.0,157.0,129.96,101.93
2016,12,11,15,45,353.5,102.0,3.95,17.5,200.0,162.02,115.82
2016,12,11,16,0,665.0,62.0,3.8,17.0,243.0,149.89,90.94
2016,12,11,16,15,605.0,55.5,3.65,16.5,197.0,95.67,52.23
2016,12,11,16,30,545.0,49.0,3.5,16.0,151.0,48.71,29.33
2016,12,11,16,45,443.0,40.0,3.35,15.5,106.5,32.69,22.73
2016,12,11,17,0,341.0,31.0,3.2,15.0,62.0,25.73,15.29
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.0,12.66,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,57.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,115.0,10.0,3.4,5.0,12.0,88.02,0.0
2016,12,12,7,45,267.0,22.0,3.55,5.5,47.0,261.78,150.37
2016,12,12,8,0,419.0,34.0,3.7,6.0,82.0,412.9,341.77
2016,12,12,8,15,505.0,41.5,3.7,6.5,127.0,504.87,426.71
2016,12,12,8,30,591.0,49.0,3.7,7.0,172.0,601.2,508.71
2016,12,12,8,45,644.5,54.5,3.7,7.5,218.5,669.84,564.73
2016,12,12,9,0,698.0,60.0,3.7,8.0,265.0,732.57,613.45
2016,12,12,9,15,733.0,63.5,3.55,8.5,308.5,782.79,649.75
2016,12,12,9,30,768.0,67.0,3.4,9.0,352.0,831.31,683.26
2016,12,12,9,45,792.5,70.0,3.25,10.0,391.0,867.21,704.9
2016,12,12,10,0,817.0,73.0,3.1,11.0,430.0,900.44,723.84
2016,12,12,10,15,833.5,75.0,2.95,11.5,463.5,921.7,734.93
2016,12,12,10,30,850.0,77.0,2.8,12.0,497.0,939.65,743.53
2016,12,12,10,45,861.0,78.5,2.65,12.5,523.5,948.18,745.37
2016,12,12,11,0,872.0,80.0,2.5,13.0,550.0,942.64,737.46
2016,12,12,11,15,879.5,81.0,2.3,13.5,569.0,940.16,731.47
2016,12,12,11,30,887.0,82.0,2.1,14.0,588.0,934.07,723.03
2016,12,12,11,45,894.0,81.5,1.95,14.5,600.0,922.06,711.21
2016,12,12,12,0,901.0,81.0,1.8,15.0,612.0,906.45,697.15
2016,12,12,12,15,902.0,81.0,1.55,15.0,614.5,882.67,677.7
2016,12,12,12,30,903.0,81.0,1.3,15.0,617.0,855.63,656.08
2016,12,12,12,45,900.5,81.0,1.05,15.5,612.0,822.64,629.18
2016,12,12,13,0,898.0,81.0,0.8,16.0,607.0,786.85,600.44
2016,12,12,13,15,893.0,80.5,0.75,16.0,593.5,746.04,572.44
2016,12,12,13,30,888.0,80.0,0.7,16.0,580.0,702.99,542.15
2016,12,12,13,45,878.5,79.0,0.7,16.5,558.5,654.47,505.71
2016,12,12,14,0,869.0,78.0,0.7,17.0,537.0,604.53,467.43
2016,12,12,14,15,856.5,76.5,0.75,17.0,509.0,553.72,428.7
2016,12,12,14,30,844.0,75.0,0.8,17.0,481.0,499.06,385.72
2016,12,12,14,45,821.5,73.5,0.9,17.0,445.5,439.69,337.94
2016,12,12,15,0,799.0,72.0,1.0,17.0,410.0,381.34,289.14
2016,12,12,15,15,772.5,69.0,0.95,16.5,370.0,321.57,237.81
2016,12,12,15,30,746.0,66.0,0.9,16.0,330.0,263.91,187.27
2016,12,12,15,45,707.0,62.0,0.85,16.0,285.5,205.16,136.26
2016,12,12,16,0,668.0,58.0,0.8,16.0,241.0,150.59,91.02
2016,12,12,16,15,609.0,52.5,0.8,15.0,195.0,94.76,51.17
2016,12,12,16,30,550.0,47.0,0.8,14.0,149.0,48.36,28.43
2016,12,12,16,45,451.0,38.0,0.85,13.5,105.5,30.98,21.51
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,23.94,14.09
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,11.77,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.5,19.5,3.0,10.0,38.5,181.64,93.63
2016,12,13,8,0,327.0,39.0,3.3,11.0,77.0,345.82,281.41
2016,12,13,8,15,416.5,49.5,3.3,11.5,121.0,442.35,368.38
2016,12,13,8,30,506.0,60.0,3.3,12.0,165.0,543.24,452.97
2016,12,13,8,45,572.0,65.5,3.3,12.5,211.0,621.44,515.85
2016,12,13,9,0,638.0,71.0,3.3,13.0,257.0,700.43,576.47
2016,12,13,9,15,676.0,76.0,3.45,13.5,300.5,753.67,615.82
2016,12,13,9,30,714.0,81.0,3.6,14.0,344.0,805.63,653.11
2016,12,13,9,45,748.0,82.5,3.8,14.5,384.0,847.34,682.15
2016,12,13,10,0,782.0,84.0,4.0,15.0,424.0,880.75,704.67
2016,12,13,10,15,800.0,86.0,4.05,15.5,457.5,903.43,718.39
2016,12,13,10,30,818.0,88.0,4.1,16.0,491.0,922.86,729.74
2016,12,13,10,45,837.0,87.5,4.15,16.5,519.0,936.69,737.12
2016,12,13,11,0,856.0,87.0,4.2,17.0,547.0,946.89,742.03
2016,12,13,11,15,864.0,88.0,4.2,17.0,566.0,944.84,739.53
2016,12,13,11,30,872.0,89.0,4.2,17.0,585.0,939.12,734.7
2016,12,13,11,45,890.0,84.0,4.2,17.5,599.0,921.83,720.47
2016,12,13,12,0,908.0,79.0,4.2,18.0,613.0,910.75,710.95
2016,12,13,12,15,909.0,79.5,4.25,18.0,616.0,887.53,694.48
2016,12,13,12,30,910.0,80.0,4.3,18.0,619.0,861.01,675.79
2016,12,13,12,45,909.5,79.0,4.35,18.0,614.0,828.37,652.78
2016,12,13,13,0,909.0,78.0,4.4,18.0,609.0,792.8,627.64
2016,12,13,13,15,904.0,77.0,4.35,18.0,596.0,751.17,597.33
2016,12,13,13,30,899.0,76.0,4.3,18.0,583.0,707.27,564.82
2016,12,13,13,45,892.0,74.5,4.25,18.0,562.0,659.47,527.15
2016,12,13,14,0,885.0,73.0,4.2,18.0,541.0,610.01,487.44
2016,12,13,14,15,873.0,72.0,4.15,17.5,513.0,556.9,444.73
2016,12,13,14,30,861.0,71.0,4.1,17.0,485.0,503.05,400.11
2016,12,13,14,45,836.5,70.5,4.05,17.0,449.0,444.66,349.92
2016,12,13,15,0,812.0,70.0,4.0,17.0,413.0,385.8,298.17
2016,12,13,15,15,786.5,67.0,3.85,16.5,373.0,325.66,244.81
2016,12,13,15,30,761.0,64.0,3.7,16.0,333.0,267.49,192.37
2016,12,13,15,45,721.0,60.5,3.6,16.0,288.5,208.1,139.65
2016,12,13,16,0,681.0,57.0,3.5,16.0,244.0,152.97,93.08
2016,12,13,16,15,623.0,51.5,3.1,15.0,198.0,96.43,51.94
2016,12,13,16,30,565.0,46.0,2.7,14.0,152.0,49.12,28.09
2016,12,13,16,45,462.0,38.0,2.35,13.0,107.5,31.01,21.56
2016,12,13,17,0,359.0,30.0,2.0,12.0,63.0,24.83,14.93
2016,12,13,17,15,179.5,15.0,2.05,11.5,31.5,12.2,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,18.0,2.25,4.5,38.5,193.54,93.31
2016,12,14,8,0,369.0,36.0,2.5,5.0,77.0,375.24,309.6
2016,12,14,8,15,458.5,45.0,2.35,5.5,121.5,470.74,397.15
2016,12,14,8,30,548.0,54.0,2.2,6.0,166.0,570.72,481.0
2016,12,14,8,45,601.5,61.0,2.05,6.5,212.0,640.57,536.52
2016,12,14,9,0,655.0,68.0,1.9,7.0,258.0,710.99,589.28
2016,12,14,9,15,327.5,95.5,1.8,8.0,190.5,452.76,382.75
2016,12,14,9,30,0.0,123.0,1.7,9.0,123.0,115.11,93.36
2016,12,14,9,45,14.0,146.5,1.65,10.0,152.5,152.09,125.39
2016,12,14,10,0,28.0,170.0,1.6,11.0,182.0,207.52,171.18
2016,12,14,10,15,29.0,183.0,1.6,11.5,196.5,220.41,180.87
2016,12,14,10,30,30.0,196.0,1.6,12.0,211.0,233.3,190.61
2016,12,14,10,45,45.0,214.0,1.65,12.5,238.0,265.79,216.7
2016,12,14,11,0,60.0,232.0,1.7,13.0,265.0,297.84,241.97
2016,12,14,11,15,59.5,241.0,1.65,13.0,274.5,303.59,245.87
2016,12,14,11,30,59.0,250.0,1.6,13.0,284.0,309.25,249.85
2016,12,14,11,45,30.5,212.0,1.6,13.5,229.5,235.28,189.4
2016,12,14,12,0,2.0,174.0,1.6,14.0,175.0,154.1,122.5
2016,12,14,12,15,2.0,175.0,1.55,14.5,176.0,154.37,122.63
2016,12,14,12,30,2.0,176.0,1.5,15.0,177.0,154.69,122.63
2016,12,14,12,45,10.5,198.0,1.5,15.5,204.5,181.8,144.6
2016,12,14,13,0,19.0,220.0,1.5,16.0,232.0,208.32,165.77
2016,12,14,13,15,10.5,197.0,1.5,16.0,203.5,178.82,141.86
2016,12,14,13,30,2.0,174.0,1.5,16.0,175.0,150.77,119.15
2016,12,14,13,45,31.5,201.5,1.55,16.0,218.5,203.38,162.51
2016,12,14,14,0,61.0,229.0,1.6,16.0,262.0,244.64,195.82
2016,12,14,14,15,66.5,219.0,1.65,16.0,253.0,233.1,186.55
2016,12,14,14,30,72.0,209.0,1.7,16.0,244.0,221.09,176.94
2016,12,14,14,45,36.0,158.0,1.75,16.0,175.5,153.29,122.03
2016,12,14,15,0,0.0,107.0,1.8,16.0,107.0,89.14,69.54
2016,12,14,15,15,0.0,96.5,1.75,15.5,96.5,80.14,62.37
2016,12,14,15,30,0.0,86.0,1.7,15.0,86.0,71.23,55.11
2016,12,14,15,45,301.0,79.5,1.7,15.0,162.5,134.5,96.15
2016,12,14,16,0,602.0,73.0,1.7,15.0,239.0,154.48,98.02
2016,12,14,16,15,540.5,65.0,1.6,14.0,193.0,102.22,59.93
2016,12,14,16,30,479.0,57.0,1.5,13.0,147.0,57.52,35.95
2016,12,14,16,45,382.5,45.5,1.45,12.0,104.0,37.16,27.08
2016,12,14,17,0,286.0,34.0,1.4,11.0,61.0,28.2,17.89
2016,12,14,17,15,143.0,17.0,1.55,10.5,30.5,13.89,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.1,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,8.21,1.28
2016,12,15,8,15,0.0,17.0,3.15,3.5,17.0,13.98,6.59
2016,12,15,8,30,0.0,24.0,3.2,4.0,24.0,19.77,11.86
2016,12,15,8,45,0.0,31.0,3.25,4.5,31.0,25.57,17.09
2016,12,15,9,0,0.0,38.0,3.3,5.0,38.0,31.37,22.25
2016,12,15,9,15,0.0,44.5,3.15,5.5,44.5,36.78,26.98
2016,12,15,9,30,0.0,51.0,3.0,6.0,51.0,42.19,31.64
2016,12,15,9,45,0.0,61.0,2.95,6.5,61.0,50.53,38.81
2016,12,15,10,0,0.0,71.0,2.9,7.0,71.0,58.88,45.91
2016,12,15,10,15,0.0,87.0,2.8,7.0,87.0,72.76,57.83
2016,12,15,10,30,0.0,103.0,2.7,7.0,103.0,87.51,70.41
2016,12,15,10,45,0.0,104.0,2.6,7.5,104.0,88.05,70.58
2016,12,15,11,0,0.0,105.0,2.5,8.0,105.0,88.68,70.86
2016,12,15,11,15,0.0,119.5,2.4,8.5,119.5,101.91,81.86
2016,12,15,11,30,0.0,134.0,2.3,9.0,134.0,115.18,92.79
2016,12,15,11,45,0.0,143.5,2.2,9.5,143.5,123.73,99.68
2016,12,15,12,0,0.0,153.0,2.1,10.0,153.0,132.27,106.54
2016,12,15,12,15,0.0,151.0,2.05,10.0,151.0,129.97,104.56
2016,12,15,12,30,0.0,149.0,2.0,10.0,149.0,127.78,102.71
2016,12,15,12,45,0.0,151.0,1.95,10.5,151.0,129.32,103.81
2016,12,15,13,0,0.0,153.0,1.9,11.0,153.0,130.87,104.94
2016,12,15,13,15,0.0,142.0,1.9,11.0,142.0,120.66,96.5
2016,12,15,13,30,0.0,131.0,1.9,11.0,131.0,110.67,88.26
2016,12,15,13,45,0.0,128.0,1.9,11.5,128.0,107.89,85.89
2016,12,15,14,0,0.0,125.0,1.9,12.0,125.0,105.13,83.56
2016,12,15,14,15,0.0,129.5,1.9,12.0,129.5,108.93,86.89
2016,12,15,14,30,0.0,134.0,1.9,12.0,134.0,112.66,90.18
2016,12,15,14,45,0.0,131.5,1.9,12.0,131.5,110.25,88.34
2016,12,15,15,0,0.0,129.0,1.9,12.0,129.0,107.79,86.47
2016,12,15,15,15,0.0,116.0,1.85,12.0,116.0,96.45,77.06
2016,12,15,15,30,0.0,103.0,1.8,12.0,103.0,85.24,67.7
2016,12,15,15,45,243.0,99.5,1.75,12.0,166.5,137.48,102.16
2016,12,15,16,0,486.0,96.0,1.7,12.0,230.0,154.85,104.66
2016,12,15,16,15,423.5,84.5,1.5,11.0,185.5,106.3,68.57
2016,12,15,16,30,361.0,73.0,1.3,10.0,141.0,65.33,44.45
2016,12,15,16,45,273.0,56.5,1.1,9.0,99.5,42.99,32.62
2016,12,15,17,0,185.0,40.0,0.9,8.0,58.0,30.73,20.37
2016,12,15,17,15,92.5,20.0,0.95,7.5,29.0,15.52,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,155.0,19.0,3.6,8.5,35.5,166.84,59.8
2016,12,16,8,0,310.0,38.0,3.8,9.0,71.0,330.02,268.42
2016,12,16,8,15,401.5,48.5,3.95,9.5,114.5,427.44,359.04
2016,12,16,8,30,493.0,59.0,4.1,10.0,158.0,529.38,446.5
2016,12,16,8,45,559.5,65.0,4.35,11.0,204.0,608.27,511.38
2016,12,16,9,0,626.0,71.0,4.6,12.0,250.0,688.1,574.27
2016,12,16,9,15,664.5,76.0,4.7,12.5,293.0,741.71,614.93
2016,12,16,9,30,703.0,81.0,4.8,13.0,336.0,794.11,653.46
2016,12,16,9,45,735.5,83.0,4.95,14.0,375.5,835.16,681.43
2016,12,16,10,0,768.0,85.0,5.1,15.0,415.0,867.65,702.41
2016,12,16,10,15,384.0,98.0,5.2,15.5,263.0,513.44,426.44
2016,12,16,10,30,0.0,111.0,5.3,16.0,111.0,95.25,74.24
2016,12,16,10,45,0.0,111.0,5.4,17.0,111.0,94.69,73.6
2016,12,16,11,0,0.0,111.0,5.5,18.0,111.0,94.29,72.86
2016,12,16,11,15,0.0,106.5,5.55,18.5,106.5,89.85,68.95
2016,12,16,11,30,0.0,102.0,5.6,19.0,102.0,85.59,65.23
2016,12,16,11,45,0.0,121.0,5.7,19.5,121.0,102.76,79.11
2016,12,16,12,0,0.0,140.0,5.8,20.0,140.0,120.08,93.0
2016,12,16,12,15,3.0,164.5,5.85,20.0,166.5,145.3,113.52
2016,12,16,12,30,6.0,189.0,5.9,20.0,193.0,170.53,133.96
2016,12,16,12,45,3.5,179.0,5.95,20.5,181.0,158.22,123.69
2016,12,16,13,0,1.0,169.0,6.0,21.0,169.0,146.38,113.89
2016,12,16,13,15,57.5,215.0,6.0,21.0,247.5,241.75,192.03
2016,12,16,13,30,114.0,261.0,6.0,21.0,326.0,323.42,257.66
2016,12,16,13,45,476.0,175.0,6.0,21.0,429.0,497.69,399.46
2016,12,16,14,0,838.0,89.0,6.0,21.0,532.0,606.28,484.61
2016,12,16,14,15,480.5,153.0,5.9,21.0,404.5,424.19,338.61
2016,12,16,14,30,123.0,217.0,5.8,21.0,277.0,261.57,207.48
2016,12,16,14,45,456.0,146.5,5.7,21.0,344.0,348.27,274.68
2016,12,16,15,0,789.0,76.0,5.6,21.0,411.0,387.38,297.86
2016,12,16,15,15,764.0,73.0,5.35,20.5,371.5,328.61,245.77
2016,12,16,15,30,739.0,70.0,5.1,20.0,332.0,271.75,194.88
2016,12,16,15,45,699.0,66.0,4.85,20.0,288.0,212.98,143.13
2016,12,16,16,0,659.0,62.0,4.6,20.0,244.0,156.11,95.34
2016,12,16,16,15,602.0,55.5,4.25,19.0,198.5,102.05,55.9
2016,12,16,16,30,545.0,49.0,3.9,18.0,153.0,54.83,30.67
2016,12,16,16,45,443.5,40.5,3.6,17.5,109.0,32.99,22.85
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,26.47,16.09
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,13.0,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,36.0,187.81,53.42
2016,12,17,8,0,369.0,33.0,3.5,16.0,72.0,370.81,292.04
2016,12,17,8,15,459.5,41.5,3.6,16.5,116.0,465.66,379.1
2016,12,17,8,30,550.0,50.0,3.7,17.0,160.0,565.45,462.0
2016,12,17,8,45,605.0,56.5,3.8,17.5,205.0,635.77,518.37
2016,12,17,9,0,660.0,63.0,3.9,18.0,250.0,706.9,572.75
2016,12,17,9,15,697.0,67.5,4.15,18.5,293.5,759.01,611.27
2016,12,17,9,30,734.0,72.0,4.4,19.0,337.0,803.6,643.25
2016,12,17,9,45,757.5,75.5,4.7,20.0,376.0,839.27,667.35
2016,12,17,10,0,781.0,79.0,5.0,21.0,415.0,872.33,689.08
2016,12,17,10,15,799.5,81.5,5.05,21.5,448.5,896.46,703.85
2016,12,17,10,30,818.0,84.0,5.1,22.0,482.0,917.41,716.28
2016,12,17,10,45,834.5,84.5,5.15,22.5,510.0,930.52,723.12
2016,12,17,11,0,851.0,85.0,5.2,23.0,538.0,940.07,727.58
2016,12,17,11,15,477.5,173.0,5.1,23.0,429.0,678.51,535.15
2016,12,17,11,30,104.0,261.0,5.0,23.0,320.0,365.01,287.5
2016,12,17,11,45,490.5,175.5,4.95,23.5,461.5,671.32,529.68
2016,12,17,12,0,877.0,90.0,4.9,24.0,603.0,907.94,698.88
2016,12,17,12,15,879.5,90.5,4.8,24.0,607.5,886.5,681.38
2016,12,17,12,30,882.0,91.0,4.7,24.0,612.0,861.7,663.27
2016,12,17,12,45,887.5,88.5,4.6,24.5,609.5,825.13,635.65
2016,12,17,13,0,893.0,86.0,4.5,25.0,607.0,793.54,611.77
2016,12,17,13,15,889.5,85.5,4.4,25.0,595.0,754.4,583.88
2016,12,17,13,30,886.0,85.0,4.3,25.0,583.0,712.88,553.78
2016,12,17,13,45,883.5,82.0,4.2,25.0,564.0,667.14,518.71
2016,12,17,14,0,881.0,79.0,4.1,25.0,545.0,619.36,481.38
2016,12,17,14,15,869.5,77.5,3.85,24.5,517.5,568.95,441.59
2016,12,17,14,30,858.0,76.0,3.6,24.0,490.0,514.35,397.6
2016,12,17,14,45,843.5,73.0,3.35,24.0,456.0,456.38,349.13
2016,12,17,15,0,829.0,70.0,3.1,24.0,422.0,398.54,299.56
2016,12,17,15,15,803.5,67.0,2.65,23.5,381.5,337.45,246.9
2016,12,17,15,30,778.0,64.0,2.2,23.0,341.0,278.26,195.1
2016,12,17,15,45,742.5,60.0,1.8,22.5,297.0,218.2,143.3
2016,12,17,16,0,707.0,56.0,1.4,22.0,253.0,161.82,96.58
2016,12,17,16,15,650.0,50.5,1.3,21.0,206.0,106.03,56.43
2016,12,17,16,30,593.0,45.0,1.2,20.0,159.0,57.09,30.76
2016,12,17,16,45,497.5,37.0,1.2,19.5,114.0,30.22,20.32
2016,12,17,17,0,402.0,29.0,1.2,19.0,69.0,23.96,13.99
2016,12,17,17,15,201.0,14.5,1.15,18.5,34.5,11.72,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,17.0,6.7,-5.0,17.0,14.28,0.0
2016,12,18,8,0,0.0,34.0,6.7,-5.0,34.0,34.74,24.12
2016,12,18,8,15,11.0,53.0,6.7,-4.5,55.5,64.15,52.13
2016,12,18,8,30,22.0,72.0,6.7,-4.0,77.0,104.02,89.24
2016,12,18,8,45,30.0,91.0,6.75,-4.0,99.0,131.85,115.33
2016,12,18,9,0,38.0,110.0,6.8,-4.0,121.0,159.6,140.97
2016,12,18,9,15,42.5,128.0,6.75,-3.5,142.0,182.66,161.56
2016,12,18,9,30,47.0,146.0,6.7,-3.0,163.0,205.69,181.74
2016,12,18,9,45,51.0,162.0,6.7,-2.5,182.5,225.35,198.58
2016,12,18,10,0,55.0,178.0,6.7,-2.0,202.0,245.01,215.2
2016,12,18,10,15,41.0,184.0,6.65,-1.5,203.0,234.08,204.1
2016,12,18,10,30,27.0,190.0,6.6,-1.0,204.0,204.73,177.05
2016,12,18,10,45,136.5,213.5,6.6,-1.0,286.0,373.62,327.29
2016,12,18,11,0,246.0,237.0,6.6,-1.0,368.0,501.96,438.89
2016,12,18,11,15,211.0,250.0,6.6,-0.5,365.0,478.0,415.57
2016,12,18,11,30,176.0,263.0,6.6,0.0,362.0,453.82,392.61
2016,12,18,11,45,256.0,257.5,6.6,0.0,405.5,531.88,459.9
2016,12,18,12,0,336.0,252.0,6.6,0.0,449.0,586.74,507.04
2016,12,18,12,15,296.5,261.0,6.55,0.0,436.0,549.82,474.47
2016,12,18,12,30,257.0,270.0,6.5,0.0,423.0,513.59,442.72
2016,12,18,12,45,331.5,253.0,6.5,0.0,448.0,542.24,468.41
2016,12,18,13,0,406.0,236.0,6.5,0.0,473.0,565.48,489.02
2016,12,18,13,15,436.5,222.5,6.4,0.0,472.5,567.65,490.46
2016,12,18,13,30,467.0,209.0,6.3,0.0,472.0,552.34,477.46
2016,12,18,13,45,569.5,169.5,6.25,0.0,479.0,554.42,479.96
2016,12,18,14,0,672.0,130.0,6.2,0.0,486.0,552.35,477.75
2016,12,18,14,15,688.5,117.5,6.1,0.0,466.0,511.99,441.51
2016,12,18,14,30,705.0,105.0,6.0,0.0,446.0,468.67,401.82
2016,12,18,14,45,769.5,90.0,5.95,0.0,438.0,441.79,374.46
2016,12,18,15,0,834.0,75.0,5.9,0.0,430.0,407.05,338.41
2016,12,18,15,15,808.5,72.0,5.75,0.0,389.0,345.57,279.29
2016,12,18,15,30,783.0,69.0,5.6,0.0,348.0,285.98,221.37
2016,12,18,15,45,749.0,64.0,5.5,0.0,303.5,224.89,163.03
2016,12,18,16,0,715.0,59.0,5.4,0.0,259.0,167.34,110.29
2016,12,18,16,15,658.0,53.5,5.15,0.0,211.5,110.94,65.29
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,58.38,33.7
2016,12,18,16,45,511.5,39.0,4.65,-0.5,118.5,31.94,23.78
2016,12,18,17,0,422.0,30.0,4.4,-1.0,73.0,24.86,16.25
2016,12,18,17,15,211.0,15.0,4.2,-1.0,36.5,12.15,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,15.0,3.9,-4.0,37.5,209.49,34.51
2016,12,19,8,0,441.0,30.0,4.0,-4.0,75.0,421.45,353.55
2016,12,19,8,15,533.0,37.0,4.0,-3.5,120.5,507.98,442.93
2016,12,19,8,30,625.0,44.0,4.0,-3.0,166.0,610.31,534.27
2016,12,19,8,45,678.5,49.5,4.0,-3.0,213.0,681.02,595.95
2016,12,19,9,0,732.0,55.0,4.0,-3.0,260.0,751.93,654.92
2016,12,19,9,15,768.0,58.5,4.0,-2.5,305.0,804.04,695.2
2016,12,19,9,30,804.0,62.0,4.0,-2.0,350.0,854.52,732.69
2016,12,19,9,45,828.5,64.5,4.0,-1.5,390.5,890.81,757.97
2016,12,19,10,0,853.0,67.0,4.0,-1.0,431.0,924.38,780.64
2016,12,19,10,15,870.0,69.0,3.95,-0.5,466.0,936.56,786.12
2016,12,19,10,30,887.0,71.0,3.9,0.0,501.0,955.85,797.24
2016,12,19,10,45,899.5,72.0,3.9,0.0,529.0,966.02,803.3
2016,12,19,11,0,912.0,73.0,3.9,0.0,557.0,972.59,806.87
2016,12,19,11,15,687.0,141.5,3.85,0.5,514.0,849.53,710.76
2016,12,19,11,30,462.0,210.0,3.8,1.0,471.0,696.68,587.51
2016,12,19,11,45,362.5,237.5,3.75,1.5,445.0,606.01,512.43
2016,12,19,12,0,263.0,265.0,3.7,2.0,419.0,536.96,453.04
2016,12,19,12,15,268.0,266.5,3.65,2.5,424.0,531.71,447.97
2016,12,19,12,30,273.0,268.0,3.6,3.0,429.0,525.22,441.61
2016,12,19,12,45,373.5,243.5,3.55,3.5,462.5,566.36,475.9
2016,12,19,13,0,474.0,219.0,3.5,4.0,496.0,615.69,515.17
2016,12,19,13,15,699.0,148.0,3.45,4.0,546.5,692.69,578.67
2016,12,19,13,30,924.0,77.0,3.4,4.0,597.0,733.04,611.91
2016,12,19,13,45,786.0,107.0,3.35,4.5,538.5,637.24,532.23
2016,12,19,14,0,648.0,137.0,3.3,5.0,480.0,545.95,456.15
2016,12,19,14,15,681.5,120.0,3.25,4.5,464.0,511.85,428.08
2016,12,19,14,30,715.0,103.0,3.2,4.0,448.0,473.02,394.55
2016,12,19,14,45,783.0,85.0,3.15,4.0,439.0,444.44,366.85
2016,12,19,15,0,851.0,67.0,3.1,4.0,430.0,407.41,330.13
2016,12,19,15,15,826.0,64.5,2.9,3.5,389.5,345.78,273.1
2016,12,19,15,30,801.0,62.0,2.7,3.0,349.0,285.94,216.79
2016,12,19,15,45,764.0,58.5,2.55,3.0,304.0,224.61,159.55
2016,12,19,16,0,727.0,55.0,2.4,3.0,259.0,167.09,107.87
2016,12,19,16,15,671.5,50.0,2.1,2.5,211.5,110.5,63.33
2016,12,19,16,30,616.0,45.0,1.8,2.0,164.0,60.54,34.34
2016,12,19,16,45,522.0,37.5,1.5,1.5,118.5,33.43,25.01
2016,12,19,17,0,428.0,30.0,1.2,1.0,73.0,24.85,16.22
2016,12,19,17,15,214.0,15.0,1.2,0.5,36.5,12.13,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
